Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,245.242300896,35.9615740838,21.3573388199,0.50026087362,34.9340096728,72.2186844194,610.816336908,353.813766738,49.9818,207.02077017
 01/14  19:00:00,324.421124997,35.9795273416,30.7545308392,1.13280717233,87.0357390804,86.2600435998,669.643147195,363.484023927,49.9818,256.177323268
 01/14  20:00:00,328.961259471,35.9561100489,41.3366467416,0.385960453079,102.000620287,77.6748002752,743.653611696,376.041221114,33.3212,334.291190581
 01/14  21:00:00,347.607308893,35.9404985204,49.0682198516,0.0,102.000620287,88.9820225341,763.489483116,396.638075305,33.3212,333.530207811
 01/14  22:00:00,340.686369741,35.9639158131,51.5727323048,0.24845528413,102.000620287,91.6425454185,771.234394213,411.965245366,24.9909,334.278248847
 01/14  23:00:00,287.963314575,35.9561100489,52.2207486256,0.023540134272,87.0357390804,65.871452062,932.66243666,429.825850248,16.6606,486.175986412
 01/14  24:00:00,195.131573584,35.9561100489,32.9570631344,0.0,42.6918050922,48.4199368926,746.905377926,455.295647784,8.3303,283.279430142
 01/15  01:00:00,144.722698529,31.0574017336,19.772044272,0.704311522862,34.4311606118,33.1021868926,269.665138068,96.6435344545,3.33212,169.689483613
 01/15  02:00:00,137.695615431,31.0574017336,12.6428941443,0.765357301396,34.4311606118,33.1021868926,207.230508082,80.6424239045,3.33212,123.255964177
 01/15  03:00:00,116.123754611,31.0574017336,8.35441888532,0.956522637799,19.466279405,30.610668775,200.463801925,73.8723995646,3.33212,123.259282361
 01/15  04:00:00,113.209481057,31.0574017336,5.23169606121,1.17716794131,19.466279405,30.610668775,201.82332087,71.7108293205,3.33212,126.78037155
 01/15  05:00:00,119.93799743,31.0574017336,5.16761308775,1.39920731898,19.466279405,30.610668775,240.865150086,71.8613801824,3.33212,165.671649903
 01/15  06:00:00,133.867735916,31.0574017336,6.68366493855,1.56959509316,19.466279405,30.610668775,287.112604308,72.4107259247,8.3303,206.371578384
 01/15  07:00:00,214.996250118,31.0574017336,16.2789300096,1.53151542057,42.6918050922,54.3732441037,381.12321501,71.6953163734,16.6606,292.767298636
 01/15  08:00:00,295.952717581,35.949084861,38.0320478333,0.0,49.3960418185,88.5934452969,978.319790838,462.169282876,24.9909,491.159607962
 01/15  09:00:00,339.028898272,35.9639158131,63.1767185715,0.0,57.6566862989,112.030105488,1276.63056386,548.164774565,33.3212,695.144589292
 01/15  10:00:00,267.263669847,35.960012931,50.5153382684,0.0,50.9524495726,81.1684271793,1067.58665194,501.728132072,66.8089,499.049619864
 01/15  11:00:00,215.739907579,35.9626148524,44.1842995615,0.0,42.6918050922,68.9656133826,907.509632168,447.010054494,83.4695,377.030077674
 01/15  12:00:00,220.246616332,35.9561100489,52.4491048261,0.0,38.286128036,68.9656133826,802.726934926,417.864298299,83.4695,301.393136627
 01/15  13:00:00,223.601655086,35.9705574404,56.6581755821,0.00780680818373,38.286128036,68.9656133826,696.733013863,395.664550355,83.4695,217.598963509
 01/15  14:00:00,209.510354503,36.0458136768,60.9687790804,0.482427257236,31.5818913096,56.727595265,676.854949641,385.805718696,75.1392,215.910030945
 01/15  15:00:00,203.654873086,36.0869557188,55.1460082043,0.439119294544,31.5818913096,56.727595265,663.924800906,382.037434175,66.8089,215.078466731
 01/15  16:00:00,190.843123062,36.0960364226,42.5488582608,0.254288692994,31.5818913096,56.727595265,678.480023024,388.294330147,75.1392,215.046492877
 01/15  17:00:00,209.185452001,35.9759310824,31.8994026321,0.133764713124,31.5818913096,61.661095265,645.731935938,390.810939,91.7998,163.121196937
 01/15  18:00:00,251.636620675,35.9697701363,32.7603618521,0.0239087207177,31.5818913096,70.9729253606,676.911570858,412.657453092,49.9818,214.272317767
 01/15  19:00:00,325.8687393,35.9561100489,42.519578652,0.0,80.3315023541,83.7685254822,722.889236262,421.952788333,49.9818,250.954647929
 01/15  20:00:00,342.334562328,35.9639158131,55.0462406013,0.00139549792542,102.000620287,77.6748002752,777.254541981,413.126268006,33.3212,330.807073976
 01/15  21:00:00,369.58518079,35.9404985204,61.8064975403,0.0,108.704857014,91.4735406516,776.696527188,411.042089302,33.3212,332.333237886
 01/15  22:00:00,341.51451573,35.9639158131,61.8771763357,0.0,95.2963835608,89.1510273009,770.490271141,411.705308343,24.9909,333.794062798
 01/15  23:00:00,286.604358853,35.9483042846,60.1185441721,0.0,80.3315023541,63.3799339444,933.796514748,428.804904455,16.6606,488.331010293
 01/15  24:00:00,199.614961873,35.9717215774,37.4518007634,0.0,42.6918050922,48.4199368926,734.003697336,444.46091006,8.3303,281.212487276
 01/16  01:00:00,149.280624797,31.0574017336,23.9000547441,1.14551447229,34.4311606118,33.1021868926,259.223996763,92.2236425704,3.33212,163.668234192
 01/16  02:00:00,143.024519828,31.0574017336,17.6609474622,1.08718728964,34.4311606118,33.1021868926,207.822000509,75.4005813209,3.33212,129.089299188
 01/16  03:00:00,122.325688424,31.0574017336,14.3691822375,1.15260895371,19.466279405,30.610668775,193.973448749,67.350312887,3.33212,123.291015862
 01/16  04:00:00,120.132158916,31.0574017336,12.1062850266,1.23173117003,19.466279405,30.610668775,191.81195918,64.0232698935,3.33212,124.456569287
 01/16  05:00:00,127.566977711,31.0574017336,12.9111245933,1.28821857314,19.466279405,30.610668775,234.556999073,63.0396576698,3.33212,168.185221403
 01/16  06:00:00,141.599580735,31.0574017336,14.6680999337,1.31755686678,19.466279405,30.610668775,277.64914662,62.8619961408,8.3303,206.456850479
 01/16  07:00:00,222.652902167,31.0574017336,24.3020776333,1.16295531817,42.6918050922,54.3732441037,371.647507079,62.0330708575,16.6606,292.953836222
 01/16  08:00:00,305.690711654,35.9663846334,48.0045908747,0.0,49.3960418185,88.5934452969,877.776498875,360.915982159,24.9909,491.869616716
 01/16  09:00:00,349.173678822,35.9639158131,73.6470132218,0.0,57.6566862989,112.030105488,1143.75691888,413.931694798,33.3212,696.504024086
 01/16  10:00:00,271.345013995,35.95332459,54.8271230865,0.0,50.9524495726,81.1684271793,960.195168044,393.404335128,66.8089,499.981932916
 01/16  11:00:00,205.509309153,36.0231031122,34.0011464822,0.0,42.6918050922,68.9656133826,848.690357933,387.638203272,83.4695,377.582654661
 01/16  12:00:00,194.551108841,36.0942776767,26.7185366232,0.0,38.286128036,68.9656133826,774.147179424,387.222501427,83.4695,303.455177998
 01/16  13:00:00,187.535712333,36.1512719846,20.5275998363,0.0,38.286128036,68.9656133826,680.123961492,380.643037653,83.4695,216.011423839
 01/16  14:00:00,167.850551879,36.1898267156,19.7525044841,0.0,31.5818913096,56.727595265,674.672454331,383.514726231,75.1392,216.0185281
 01/16  15:00:00,167.8638558,36.2556023296,19.7124598335,0.0,31.5818913096,56.727595265,663.506928917,381.507277339,66.8089,215.190751578
 01/16  16:00:00,167.817157575,36.3037371841,19.6461208527,0.0,31.5818913096,56.727595265,664.270549876,373.967291409,75.1392,215.164058467
 01/16  17:00:00,196.725144031,36.1708188947,19.4559375657,0.0,31.5818913096,61.661095265,609.779643555,351.862128613,91.7998,166.117714942
 01/16  18:00:00,247.13522984,35.965476966,28.391893874,0.0,31.5818913096,70.9729253606,596.710314114,335.384280531,49.9818,211.344233583
 01/16  19:00:00,324.182415377,35.9404985204,40.9702032671,0.0,80.3315023541,83.7685254822,626.087691229,320.180416585,49.9818,255.925474644
 01/16  20:00:00,341.402212001,35.9483042846,54.2703017008,0.0,102.000620287,77.6748002752,663.207351472,296.000395216,33.3212,333.885756256
 01/16  21:00:00,371.125893761,35.9561100489,63.4814364613,0.0,108.704857014,91.4735406516,635.001586964,277.267588578,33.3212,324.412798386
 01/16  22:00:00,344.28440976,35.9639158131,65.2427878455,0.000722882798022,95.2963835608,89.1510273009,594.878027807,235.84584864,24.9909,334.041279167
 01/16  23:00:00,290.406291116,35.9717215774,65.2063432125,0.00741172674484,80.3315023541,63.3799339444,723.968082896,218.265488249,16.6606,489.041994647
 01/16  24:00:00,205.651527831,35.9561100489,45.1071437607,0.0,42.6918050922,48.4199368926,513.961500023,223.131878834,8.3303,282.499321189
 01/17  01:00:00,145.506778346,31.0261786766,32.9110590599,0.000164200428107,25.5240853573,30.610668775,237.630113343,65.7249103037,3.33212,168.573083039
 01/17  02:00:00,131.798898157,31.0105671481,26.5577185892,0.0,19.418418834,29.3649097162,182.549015297,56.1185490044,3.33212,123.098346292
 01/17  03:00:00,121.202738485,31.0105671481,23.8592457489,0.0,12.7620426787,28.1191506574,177.883851732,51.4502710571,3.33212,123.101460674
 01/17  04:00:00,119.934328275,31.0105671481,22.5910073666,0.0,12.7620426787,28.1191506574,174.30377629,47.8650693014,3.33212,123.106586988
 01/17  05:00:00,152.3708754,31.0105671481,47.7287588062,0.0,12.7620426787,28.1191506574,217.434265399,44.6007332079,3.33212,169.501412191
 01/17  06:00:00,188.445425357,31.0105671481,56.1282537678,0.0,25.5240853573,30.610668775,332.713361371,42.1989616641,8.3303,282.184099707
 01/17  07:00:00,318.64082806,32.2430499911,87.1296657394,0.0,51.0481707146,78.1489452969,549.091701356,39.861267159,16.6606,492.569834197
 01/17  08:00:00,395.148665007,35.9404985204,101.046209504,0.0,64.3609230253,109.708623606,877.585776857,196.719794262,24.9909,655.875082595
 01/17  09:00:00,302.93310976,35.9404985204,65.7050663166,0.0,51.0481707146,80.7689615957,762.117630556,227.788732982,33.3212,501.007697574
 01/17  10:00:00,259.30343922,36.4905464596,53.257019139,0.0,51.0481707146,71.0224615957,680.960216815,238.294979298,66.8089,375.856337518
 01/17  11:00:00,198.878948052,36.5818948798,41.8197760051,0.0,32.1804615127,65.7244621605,605.826431716,226.05468057,83.4695,296.302251146
 01/17  12:00:00,189.694896949,36.6369671981,32.071027075,0.0,32.1804615127,65.7244621605,544.705868693,239.22185161,83.4695,222.014517083
 01/17  13:00:00,186.568263996,36.6766639792,29.659640356,0.0,32.1804615127,65.7244621605,550.326313206,250.752330326,83.4695,216.10448288
 01/17  14:00:00,164.433691908,36.7108878675,17.4215310637,0.0,32.1804615127,55.9779621605,532.382217975,241.527031572,75.1392,215.715986403
 01/17  15:00:00,163.435340459,36.7410364024,16.365657813,0.0,32.1804615127,55.9779621605,541.700466218,259.585337308,66.8089,215.30622891
 01/17  16:00:00,164.944781147,36.7690043129,17.7574270972,0.0,32.1804615127,55.9779621605,555.259721269,264.835280099,75.1392,215.28524117
 01/17  17:00:00,195.556455366,36.464454947,19.3497893167,0.0,32.1804615127,60.9114621605,518.458852834,256.610459004,91.7998,170.048593831
 01/17  18:00:00,250.278558708,35.9404985204,28.4332526105,0.0,32.1804615127,77.5397301883,531.554407557,234.067836418,49.9818,247.504771139
 01/17  19:00:00,327.437796489,35.9404985204,46.1393405643,0.0,77.122965704,86.2600435998,725.768122782,220.648849357,49.9818,455.137473425
 01/17  20:00:00,367.653451838,35.9404985204,79.1706793992,0.0,102.647051061,80.1663183927,584.894697091,212.448301469,33.3212,339.125195622
 01/17  21:00:00,402.376099274,35.9404985204,88.5481438802,0.0,115.40909374,92.7192997104,563.915082061,198.411168647,33.3212,332.182713414
 01/17  22:00:00,382.86424196,35.9404985204,92.7118315839,0.0,102.647051061,94.1340635361,688.304599185,169.669059799,24.9909,493.644639386
 01/17  23:00:00,291.729841159,35.9404985204,68.1806193066,0.0,77.122965704,65.871452062,526.830086418,136.31238923,16.6606,373.857097187
 01/17  24:00:00,201.085810602,35.9404985204,45.883572573,0.0,38.286128036,48.4199368926,334.092221589,118.689125184,8.3303,207.072796405
 01/18  01:00:00,150.862964136,31.0105671481,38.2441530243,0.0,25.5240853573,30.610668775,232.636552424,66.5993621384,3.33212,162.705070286
 01/18  02:00:00,138.766081693,31.0105671481,33.5058464774,0.0,19.418418834,29.3649097162,182.024254913,55.5610105006,3.33212,123.131124413
 01/18  03:00:00,128.85772417,31.0105671481,31.5192613068,0.0,12.7620426787,28.1191506574,174.317191129,47.8514360061,3.33212,123.133635123
 01/18  04:00:00,127.811556954,31.0105671481,30.4808492472,0.0,12.7620426787,28.1191506574,175.281096122,43.0397398972,3.33212,128.909236225
 01/18  05:00:00,136.510621623,31.0105671481,32.5984202351,0.0,12.7620426787,28.1191506574,204.789364092,38.0100887777,3.33212,163.447155314
 01/18  06:00:00,173.219907722,31.0105671481,41.6752097553,0.0,25.5240853573,30.610668775,328.374480122,34.1320566494,8.3303,285.912123472
 01/18  07:00:00,302.021601204,33.7631121643,69.9181688593,0.0,51.0481707146,78.1489452969,539.665071111,30.2646974103,16.6606,492.739773701
 01/18  08:00:00,383.837842012,35.9421737921,92.3620273605,0.0,64.3609230253,109.708623606,729.22819267,47.7361412517,24.9909,656.501151418
 01/18  09:00:00,303.30623706,35.9404985204,68.4216600358,0.0,51.0481707146,80.7689615957,597.198663418,63.385700771,33.3212,500.491762647
 01/18  10:00:00,262.377681529,36.5013356092,58.0004699262,0.0,51.0481707146,71.0224615957,515.967284467,71.3674757056,66.8089,377.790908761
 01/18  11:00:00,205.305425901,36.5918866536,49.6649441642,0.0,32.1804615127,65.7244621605,451.311820497,68.3395460875,83.4695,299.502774409
 01/18  12:00:00,210.327404748,36.6490383732,54.0174282644,0.0,32.1804615127,65.7244621605,356.119507736,56.0110231336,83.4695,216.638984602
 01/18  13:00:00,205.856738347,36.6894854562,50.2736073862,0.0,32.1804615127,65.7244621605,353.995620091,48.527064969,83.4695,221.999055122
 01/18  14:00:00,204.183990844,36.7239934816,58.2616033123,0.0,32.1804615127,55.9779621605,337.807049795,45.5086795394,75.1392,217.159170256
 01/18  15:00:00,213.609202306,36.7563636133,67.6110971219,0.0,32.1804615127,55.9779621605,324.815319946,42.721105154,66.8089,215.285314792
 01/18  16:00:00,198.44265562,36.7839994434,52.4895175666,0.0,32.1804615127,55.9779621605,340.07133873,50.0896774039,75.1392,214.842461326
 01/18  17:00:00,223.233629073,36.4792120321,48.3237122601,0.0,32.1804615127,60.9114621605,316.279203795,60.7938930488,91.7998,163.685510746
 01/18  18:00:00,279.564425511,35.9404985204,58.8900929467,0.0,32.1804615127,77.5397301883,373.571459472,68.4638420141,49.9818,255.125817458
 01/18  19:00:00,358.361300754,35.9404985204,78.0327563551,0.0,77.122965704,86.2600435998,566.719372455,64.8129463536,49.9818,451.924626102
 01/18  20:00:00,362.598138782,35.9404985204,74.6882672815,0.0,102.647051061,80.1663183927,440.912856451,71.3279185105,33.3212,336.263737941
 01/18  21:00:00,393.120230103,35.9404985204,79.8565125847,0.0,115.40909374,92.7192997104,451.00351682,83.3565755886,33.3212,334.325741231
 01/18  22:00:00,383.152995938,35.9404985204,93.4184006911,0.0,102.647051061,94.1340635361,610.985295132,91.3336076072,24.9909,494.660787525
 01/18  23:00:00,299.804314598,35.9404985204,76.5980836367,0.0,77.122965704,65.871452062,510.366111212,120.227831661,16.6606,373.477679552
 01/18  24:00:00,208.04171316,35.9404985204,52.6923834167,0.0,38.286128036,48.4199368926,446.43103877,228.383883552,8.3303,209.716855218
 01/19  01:00:00,154.824369935,31.0105671481,42.0954368665,0.0,25.5240853573,30.610668775,285.092093931,117.519712414,3.33212,164.240261516
 01/19  02:00:00,140.935048917,31.0105671481,35.4996060634,0.0,19.418418834,29.3649097162,230.419236623,103.934357458,3.33212,123.152759165
 01/19  03:00:00,129.197217191,31.0105671481,31.5856673071,0.0,12.7620426787,28.1191506574,217.076851432,90.5865821271,3.33212,123.158149305
 01/19  04:00:00,126.246102706,31.0105671481,28.5573127842,0.0,12.7620426787,28.1191506574,205.936470302,72.9587847788,3.33212,129.645565523
 01/19  05:00:00,132.22707,31.0105671481,27.9561506462,0.0,12.7620426787,28.1191506574,223.060528562,56.9706917344,3.33212,162.757716827
 01/19  06:00:00,166.904754451,31.0105671481,35.0017493463,0.0,25.5240853573,30.610668775,347.759916574,50.6415499374,8.3303,288.788066636
 01/19  07:00:00,295.70405904,33.0647052199,63.9327872209,0.0,51.0481707146,78.1489452969,556.900951413,46.6924439714,16.6606,493.547907442
 01/19  08:00:00,380.487983482,35.9624091677,86.3416787081,0.0,64.3609230253,109.708623606,970.160956747,292.448571545,24.9909,652.721485203
 01/19  09:00:00,294.88179133,35.9404985204,57.3633821137,0.0,51.0481707146,80.7689615957,905.203728878,370.703256827,33.3212,501.17927205
 01/19  10:00:00,249.785862208,35.9404985204,43.3088745894,0.0,51.0481707146,71.0224615957,840.595349021,390.232814317,66.8089,383.553634704
 01/19  11:00:00,181.684653318,35.9404985204,24.0164671398,0.0,32.1804615127,65.7244621605,790.759533441,412.565047307,83.4695,294.724986134
 01/19  12:00:00,169.30268037,35.9404985204,11.0186260697,0.0,32.1804615127,65.7244621605,731.54273635,424.114261698,83.4695,223.958974652
 01/19  13:00:00,171.352568094,35.9463196318,13.8481173316,0.0,32.1804615127,65.7244621605,721.275623827,421.564989512,83.4695,216.241134315
 01/19  14:00:00,160.199901419,35.9632628285,12.4004971486,0.0,32.1804615127,55.9779621605,717.249725118,426.241010592,75.1392,215.869514526
 01/19  15:00:00,159.607461327,35.9694528156,11.640831439,0.15232861578,32.1804615127,55.9779621605,718.165087048,435.900493554,66.8089,215.455693494
 01/19  16:00:00,161.186356835,35.9890751685,12.7313543923,0.640967059291,32.1804615127,55.9779621605,727.178063639,436.590721796,75.1392,215.448141842
 01/19  17:00:00,191.168377164,35.9670381188,13.3376463204,0.811824394075,32.1804615127,60.9114621605,681.16097706,419.227746786,91.7998,170.133430274
 01/19  18:00:00,245.948597768,35.9639158131,22.2427789661,0.400407375596,32.1804615127,77.5397301883,735.793162947,435.318702965,49.9818,250.492659981
 01/19  19:00:00,321.503191723,35.9717215774,38.0579085633,0.523443592729,77.122965704,86.2600435998,952.246356981,443.419274998,49.9818,458.845281983
 01/19  20:00:00,330.549248543,35.9834302237,39.238936433,0.820250880903,102.647051061,80.1663183927,801.537833328,431.908921962,33.3212,336.307711366
 01/19  21:00:00,361.358700441,35.9639158131,45.2468965776,0.318191753268,115.40909374,92.7192997104,796.289733144,428.184277617,33.3212,334.784255527
 01/19  22:00:00,351.343468266,35.9639158131,58.9828577109,0.137431149763,102.647051061,94.1340635361,948.979079416,428.649763864,24.9909,495.338415553
 01/19  23:00:00,269.143929747,35.9639158131,43.396553549,0.032859861887,77.122965704,65.871452062,834.764985109,446.988465956,16.6606,371.115919153
 01/19  24:00:00,180.28021904,35.9483042846,22.5815578622,0.0,38.286128036,48.4199368926,692.772449267,478.154031508,8.3303,206.288117759
 01/20  01:00:00,127.854117677,31.0574017336,14.1820350184,0.887587525337,25.5240853573,30.610668775,273.833589435,100.892815506,3.33212,169.608653929
 01/20  02:00:00,114.490405828,31.0574017336,8.12767513994,0.90262633097,19.418418834,29.3649097162,210.663871785,84.1610435349,3.33212,123.17070825
 01/20  03:00:00,103.363213615,31.0574017336,4.80409785907,1.00832842666,12.7620426787,28.1191506574,203.127257139,76.6188977301,3.33212,123.176239409
 01/20  04:00:00,101.666726615,31.0574017336,3.00816405708,1.11969430287,12.7620426787,28.1191506574,199.764304452,73.2512110943,3.33212,123.180973358
 01/20  05:00:00,109.821373037,31.0574017336,3.82901807345,1.24186690204,12.7620426787,28.1191506574,244.984882128,72.0387923211,3.33212,169.613969807
 01/20  06:00:00,145.537601717,31.0574017336,11.8720203888,1.27243625765,25.5240853573,30.610668775,364.276862805,71.5203927861,8.3303,284.426170019
 01/20  07:00:00,271.028746337,31.0574017336,39.5051568288,1.20423959633,51.0481707146,78.1489452969,579.792374384,68.6814460011,16.6606,494.450328383
 01/20  08:00:00,357.026455773,35.9436208261,61.9292392507,0.0,64.3609230253,109.708623606,1106.25013402,420.28790413,24.9909,660.971329887
 01/20  09:00:00,279.025322447,35.9561100489,40.7577215416,0.0,51.0481707146,80.7689615957,1018.84701517,482.54081238,33.3212,502.98500279
 01/20  10:00:00,247.773224648,35.9561100489,41.3340819945,0.0,51.0481707146,71.0224615957,892.502403171,450.734455431,66.8089,374.95904774
 01/20  11:00:00,200.40713162,35.9404985204,42.7436671989,0.0,32.1804615127,65.7244621605,823.138732321,436.781467116,83.4695,302.887765205
 01/20  12:00:00,207.72351465,35.9739270989,49.2475691454,0.123617154207,32.1804615127,65.7244621605,714.297002585,414.051064043,83.4695,216.776438542
 01/20  13:00:00,217.344598202,36.0039855132,59.2934696187,0.451782376465,32.1804615127,65.7244621605,693.237641323,387.91538572,83.4695,221.852755603
 01/20  14:00:00,214.946984443,36.05191284,66.6362042399,0.386553011567,32.1804615127,55.9779621605,664.48857038,371.70441094,75.1392,217.64495944
 01/20  15:00:00,216.401318902,36.0756876843,68.4585382417,0.0,32.1804615127,55.9779621605,645.902684781,363.636906498,66.8089,215.456878283
 01/20  16:00:00,212.921873924,36.0904659616,64.9970010438,0.0,32.1804615127,55.9779621605,650.454606256,359.855797362,75.1392,215.459608894
 01/20  17:00:00,228.780353277,35.96670305,51.3471293561,0.429517988212,32.1804615127,60.9114621605,609.858142781,348.106429961,91.7998,169.95191282
 01/20  18:00:00,269.952743995,35.960012931,46.1854400509,0.501200724685,32.1804615127,77.5397301883,677.399208023,379.291301296,49.9818,248.126106727
 01/20  19:00:00,342.104412828,35.9795273416,58.2502772593,0.945875590288,77.122965704,86.2600435998,915.696926185,408.472091209,49.9818,457.243034975
 01/20  20:00:00,346.391624281,35.960012931,55.9359003232,0.430459843572,102.647051061,80.1663183927,781.506473125,406.819906709,33.3212,341.365366416
 01/20  21:00:00,378.100818215,35.9639158131,62.266009995,0.457055629821,115.40909374,92.7192997104,770.018319845,401.677023692,33.3212,335.020096153
 01/20  22:00:00,366.768590053,35.9717215774,74.5994893637,0.239355300949,102.647051061,94.1340635361,930.434036474,409.476529548,24.9909,495.966606925
 01/20  23:00:00,280.052881066,35.9561100489,54.3106410022,0.042459186266,77.122965704,65.871452062,822.907114065,434.880070699,16.6606,371.366443366
 01/20  24:00:00,188.097267851,35.9561100489,30.4197638501,0.0,38.286128036,48.4199368926,672.126163329,457.430376076,8.3303,206.365487253
 01/21  01:00:00,137.474423935,31.0574017336,21.5732982485,0.912643325966,27.7269238854,30.610668775,266.934445025,93.9289136447,3.33212,169.67341138
 01/21  02:00:00,131.838082364,31.0574017336,15.8675581529,0.935391742232,27.7269238854,30.610668775,203.161707051,76.6314826039,3.33212,123.198104447
 01/21  03:00:00,110.728102457,31.0574017336,12.0722297879,1.09936715851,12.7620426787,28.1191506574,195.631039653,69.0973289172,3.33212,123.201590735
 01/21  04:00:00,109.977867342,31.0574017336,11.200217159,1.22920533106,12.7620426787,28.1191506574,192.435451863,65.898071226,3.33212,123.205260637
 01/21  05:00:00,117.082259744,31.0574017336,11.6091438237,1.34820311977,12.7620426787,28.1191506574,237.733892491,64.7410332111,3.33212,169.66073928
 01/21  06:00:00,130.403551264,31.0574017336,12.602102703,1.43552862327,12.7620426787,28.1191506574,279.465835924,64.6995518782,8.3303,206.435984046
 01/21  07:00:00,220.743150698,31.0574017336,22.2190990111,1.34726731334,42.6918050922,54.3732441037,373.045539183,63.8181118938,16.6606,292.566827289
 01/21  08:00:00,295.298076083,35.9620918383,46.8149805068,0.0,42.6918050922,86.1019271793,904.261178722,384.080700959,24.9909,495.189577763
 01/21  09:00:00,349.218262807,35.9561100489,73.6960510746,0.0,57.6566862989,112.030105488,1153.98365988,421.34769438,33.3212,699.314765504
 01/21  10:00:00,282.533242186,35.96508524,56.7698575376,0.0,57.6566862989,83.6599452969,964.755707916,395.614610018,66.8089,502.332197897
 01/21  11:00:00,218.175589788,36.0230970189,46.6728879847,0.0,42.6918050922,68.9656133826,843.596290429,378.25608786,83.4695,381.870702569
 01/21  12:00:00,212.218604535,36.1330034733,48.9790647704,0.0,34.9340096728,67.7198543238,741.308948048,353.478583681,83.4695,304.360864368
 01/21  13:00:00,194.269205336,36.2150616154,31.8370514557,0.0,34.9340096728,67.7198543238,645.847372832,345.087052071,83.4695,217.290820761
 01/21  14:00:00,178.887921407,36.2420238076,26.1571640911,0.0,34.9340096728,57.9733543238,652.564215296,353.369842054,75.1392,224.055173242
 01/21  15:00:00,177.522508004,36.3095080078,24.7381079544,0.0,34.9340096728,57.9733543238,635.94702758,352.693037617,66.8089,216.445089963
 01/21  16:00:00,176.426712642,36.3578128001,23.6142743974,0.0,34.9340096728,57.9733543238,646.769821381,347.969383658,75.1392,223.661237724
 01/21  17:00:00,204.225500709,36.1594348248,22.3595159593,0.0,34.9340096728,62.9068543238,605.138964304,342.798525458,91.7998,170.540638846
 01/21  18:00:00,250.740249285,35.9561100489,30.1851458113,0.0,34.9340096728,72.2186844194,597.386668689,338.880030353,49.9818,208.524838337
 01/21  19:00:00,333.844892694,35.9561100489,41.3785143803,0.0,87.0357390804,86.2600435998,640.2715904,331.569622702,49.9818,258.720167698
 01/21  20:00:00,341.613821509,35.9561100489,54.4319879192,0.0,102.000620287,77.6748002752,703.24321564,329.937231351,33.3212,339.984784289
 01/21  21:00:00,361.61488012,35.9483042846,63.150665784,0.0,102.000620287,88.9820225341,697.885961787,328.049287403,33.3212,336.515474385
 01/21  22:00:00,353.368866697,35.9639158131,64.6136622149,0.0,102.000620287,91.6425454185,681.125642922,319.92713725,24.9909,336.207605672
 01/21  23:00:00,299.374103431,35.9561100489,63.7864190312,0.0,87.0357390804,65.871452062,829.033888286,320.068612651,16.6606,492.304675636
 01/21  24:00:00,203.704957207,35.9483042846,41.6957383389,0.0,42.6918050922,48.4199368926,628.545714815,333.56134582,8.3303,286.654068995
 01/22  01:00:00,153.265145343,31.0574017336,28.5154893703,0.474777770891,34.4311606118,33.1021868926,243.715837141,73.1505048069,3.33212,167.233212334
 01/22  02:00:00,147.021295637,31.0574017336,22.4050608959,0.305050174112,34.4311606118,33.1021868926,193.648951126,60.3651124676,3.33212,129.951718658
 01/22  03:00:00,126.016105509,31.0574017336,18.8907528863,0.289382492042,19.466279405,30.610668775,181.180908882,54.4071856581,3.33212,123.441603224
 01/22  04:00:00,123.78685987,31.0574017336,16.6630868139,0.298266054391,19.466279405,30.610668775,185.267614014,51.9766434247,3.33212,129.958850589
 01/22  05:00:00,131.060904623,31.0574017336,17.3477902181,0.314509946977,19.466279405,30.610668775,217.709958135,51.4699508697,3.33212,162.907887265
 01/22  06:00:00,145.855321363,31.0574017336,19.938508361,0.27128494481,19.466279405,30.610668775,273.588068604,51.2276891432,8.3303,214.030079461
 01/22  07:00:00,227.873344223,31.0456930872,30.6243743115,0.0683172037189,42.6918050922,54.3732441037,360.247782678,49.5925096985,16.6606,293.99467298
 01/22  08:00:00,311.346904938,35.9731696573,53.6894745874,0.035196596834,49.3960418185,88.5934452969,799.505491974,278.713628105,24.9909,495.800963869
 01/22  09:00:00,356.753529115,35.9561100489,81.3483203582,0.0,57.6566862989,112.030105488,1052.07281897,319.524125908,33.3212,699.227493067
 01/22  10:00:00,286.353117719,36.1626354654,69.6890345602,0.0370812209839,50.9524495726,81.1684271793,862.733576947,291.931017686,66.8089,503.993659261
 01/22  11:00:00,233.15109821,36.3885581605,61.2322146825,0.129458289439,42.6918050922,68.9656133826,746.530905235,278.554735429,83.4695,384.506669806
 01/22  12:00:00,227.272770055,36.6393469027,59.6972775135,0.0,38.286128036,68.9656133826,599.885547596,211.893567377,83.4695,304.52248022
 01/22  13:00:00,207.925961155,36.6879566655,41.9665940158,0.0,38.286128036,68.9656133826,494.32462471,194.344771579,83.4695,216.510353131
 01/22  14:00:00,183.161646759,36.7181496657,35.9930593682,0.0,31.5818913096,56.727595265,541.302348292,243.528784222,75.1392,222.63436407
 01/22  15:00:00,181.878368574,36.747341066,34.3872421887,0.0,31.5818913096,56.727595265,562.754538503,279.233315368,66.8089,216.712323135
 01/22  16:00:00,180.864360635,36.7738893909,32.9872255373,0.0,31.5818913096,56.727595265,586.83962979,296.110701552,75.1392,215.589728238
 01/22  17:00:00,208.284049418,36.4671028252,31.4672529727,0.0,31.5818913096,61.661095265,531.259393006,269.175214335,91.7998,170.284378671
 01/22  18:00:00,253.99397295,35.9404985204,38.8685276649,0.0,31.5818913096,70.9729253606,519.969940131,262.300127621,49.9818,207.688012509
 01/22  19:00:00,332.772374461,35.9404985204,50.1533930435,0.0,80.3315023541,83.7685254822,571.330535927,264.690585333,49.9818,256.658150594
 01/22  20:00:00,349.767582261,35.9404985204,63.2102380285,0.0,102.000620287,77.6748002752,618.229174114,249.466727715,33.3212,335.441246399
 01/22  21:00:00,379.046252766,35.9404985204,71.5061173124,0.0,108.704857014,91.4735406516,633.108864025,265.837245425,33.3212,333.950418601
 01/22  22:00:00,352.221872279,35.9404985204,72.7374110876,0.0,95.2963835608,89.1510273009,617.51053258,257.077151212,24.9909,335.442481368
 01/22  23:00:00,297.035127661,35.9404985204,70.6914672774,0.0,80.3315023541,63.3799339444,780.49650759,270.922550401,16.6606,492.913357189
 01/22  24:00:00,209.678894246,35.9404985204,47.6811673431,0.0,42.6918050922,48.4199368926,597.083769115,298.491788237,8.3303,290.261680878
 01/23  01:00:00,146.372706938,31.0105671481,33.5485881666,0.0,25.5240853573,30.610668775,232.720673524,66.443067429,3.33212,162.945486095
 01/23  02:00:00,131.349350917,31.0105671481,25.8570709178,0.0,19.418418834,29.3649097162,188.318231301,55.2436171989,3.33212,129.742494103
 01/23  03:00:00,119.65815908,31.0105671481,22.072627468,0.0,12.7620426787,28.1191506574,177.556125693,50.9796998113,3.33212,123.244305882
 01/23  04:00:00,117.194369857,31.0105671481,19.6212199154,0.0,12.7620426787,28.1191506574,176.704100587,50.1262326098,3.33212,123.245747977
 01/23  05:00:00,124.408359414,31.0105671481,20.2590935858,0.0,12.7620426787,28.1191506574,223.672632514,50.5711210265,3.33212,169.769391488
 01/23  06:00:00,160.011495727,31.0105671481,28.2413553238,0.0,25.5240853573,30.610668775,344.403844268,51.2982161182,8.3303,284.77532815
 01/23  07:00:00,286.060022624,31.0105671481,56.4989781829,0.0,51.0481707146,78.1489452969,563.479050233,50.0104970623,16.6606,496.807953171
 01/23  08:00:00,373.04744766,35.9700910568,78.6114215054,0.420061492821,64.3609230253,109.708623606,995.269716955,307.686494893,24.9909,662.592322062
 01/23  09:00:00,289.631394154,35.9639158131,52.1775169524,0.0907539996907,51.0481707146,80.7689615957,912.933942643,373.876015164,33.3212,505.736727479
 01/23  10:00:00,245.284067137,35.9787805828,38.9327246742,0.0,51.0481707146,71.0224615957,819.604283898,376.296638363,66.8089,376.498745535
 01/23  11:00:00,183.383042236,36.0328264057,25.7362725597,0.0,32.1804615127,65.7244621605,774.118108076,387.29228427,83.4695,303.356323806
 01/23  12:00:00,178.3150184,36.1055488109,19.9394408069,0.0,32.1804615127,65.7244621605,686.014216067,384.510239704,83.4695,218.034476363
 01/23  13:00:00,177.168938274,36.1610946702,19.523406111,0.0,32.1804615127,65.7244621605,684.968880247,378.729952246,83.4695,222.769428001
 01/23  14:00:00,167.379377776,36.1860004057,19.4340248347,0.0,32.1804615127,55.9779621605,670.017864981,378.726399652,75.1392,216.152265328
 01/23  15:00:00,167.009799245,36.2019055583,19.057124862,0.0,32.1804615127,55.9779621605,661.08457474,378.513766305,66.8089,215.761908435
 01/23  16:00:00,166.988069713,36.2467388004,19.0145830067,0.0,32.1804615127,55.9779621605,663.436000931,372.517162672,75.1392,215.779638259
 01/23  17:00:00,195.95410105,36.0697752832,18.923328166,0.0,32.1804615127,60.9114621605,615.734283164,353.618867547,91.7998,170.315615617
 01/23  18:00:00,251.044177551,35.9592323546,27.8420340151,0.0,32.1804615127,77.5397301883,666.974076076,361.283358481,49.9818,255.708917595
 01/23  19:00:00,322.082776046,35.9561100489,39.2629157371,0.0,77.122965704,86.2600435998,888.680458427,384.301110959,49.9818,454.397547469
 01/23  20:00:00,335.989708452,35.9561100489,45.6077430667,0.0,102.647051061,80.1663183927,753.157767882,374.741503356,33.3212,345.095064527
 01/23  21:00:00,367.246247155,35.9483042846,51.560111223,0.0,115.40909374,92.7192997104,728.845713805,359.327528364,33.3212,336.196985441
 01/23  22:00:00,358.808221344,35.9483042846,66.7036015356,0.0,102.647051061,94.1340635361,874.381287707,351.574870899,24.9909,497.815516807
 01/23  23:00:00,276.798382965,35.9404985204,51.250959216,0.0,77.122965704,65.871452062,734.510614313,345.598504329,16.6606,372.251509984
 01/23  24:00:00,184.532449801,35.9561100489,27.0052956963,0.0,38.286128036,48.4199368926,569.530503043,354.642134866,8.3303,206.558068176
 01/24  01:00:00,132.42796869,31.0574017336,19.0096994528,0.606884147945,25.5240853573,30.610668775,252.579044568,79.4983139393,3.33212,169.748610628
 01/24  02:00:00,120.366144546,31.0574017336,14.4657260788,0.414241017057,19.418418834,29.3649097162,192.859218174,66.2538204719,3.33212,123.273277702
 01/24  03:00:00,108.759820761,31.0574017336,10.7695354259,0.412461347729,12.7620426787,28.1191506574,193.838287783,60.7392900343,3.33212,129.766877749
 01/24  04:00:00,106.356538737,31.0574017336,8.3551453132,0.435935892234,12.7620426787,28.1191506574,185.649066047,59.0545507897,3.33212,123.262395257
 01/24  05:00:00,114.31496678,31.0574017336,9.076761066,0.462945092155,12.7620426787,28.1191506574,229.475414649,58.9197692051,3.33212,167.223525444
 01/24  06:00:00,149.805788381,31.0574017336,16.9433792145,0.444135381854,25.5240853573,30.610668775,353.973083561,59.3765394323,8.3303,286.266244128
 01/24  07:00:00,276.572873832,31.0574017336,45.9408819537,0.311361420607,51.0481707146,78.1489452969,571.316664726,57.718944984,16.6606,496.937119742
 01/24  08:00:00,364.153692854,35.9479331678,69.1779280946,0.0,64.3609230253,109.708623606,1030.06618919,343.125914427,24.9909,661.949374765
 01/24  09:00:00,281.357311884,35.9483042846,43.2152904845,0.0,51.0481707146,80.7689615957,951.105846887,411.322849133,33.3212,506.461797755
 01/24  10:00:00,240.251191511,35.9539393584,33.9166180484,0.0,51.0481707146,71.0224615957,846.362385251,399.514826312,66.8089,380.038658938
 01/24  11:00:00,188.012681179,36.0032137191,30.3979766543,0.0,32.1804615127,65.7244621605,776.060999769,389.074694448,83.4695,303.51680532
 01/24  12:00:00,180.949431692,36.0306354258,22.6366031003,0.0,32.1804615127,65.7244621605,691.959359807,391.405609664,83.4695,217.084250142
 01/24  13:00:00,179.580295688,36.0809801972,22.0007921963,0.0,32.1804615127,65.7244621605,698.323746746,390.995652431,83.4695,223.858594314
 01/24  14:00:00,170.891707901,36.0974127057,23.0233145924,0.0,32.1804615127,55.9779621605,680.255505515,388.904577875,75.1392,216.211727639
 01/24  15:00:00,172.42759031,36.1326852499,24.5255982213,0.0,32.1804615127,55.9779621605,670.765984161,388.130199714,66.8089,215.826884447
 01/24  16:00:00,166.266741628,36.0939859332,18.4070245334,0.0,32.1804615127,55.9779621605,688.836728994,397.84682047,75.1392,215.850708525
 01/24  17:00:00,193.958270046,35.9711588045,16.9771640868,0.0,32.1804615127,60.9114621605,654.615090777,392.456588446,91.7998,170.358702331
 01/24  18:00:00,248.94289666,35.9502557257,28.4813457252,0.0,32.1804615127,77.5397301883,714.688319308,408.890129537,49.9818,255.816389771
 01/24  19:00:00,328.83255826,35.9561100489,45.959221015,0.0,77.122965704,86.2600435998,927.741339055,421.364967541,49.9818,456.394571513
 01/24  20:00:00,335.470891088,35.9561100489,45.4685280318,0.0,102.647051061,80.1663183927,788.521212896,410.647237759,33.3212,344.552775136
 01/24  21:00:00,365.998123159,35.9639158131,50.6197138306,0.0,115.40909374,92.7192997104,782.711616061,413.519813097,33.3212,335.870602964
 01/24  22:00:00,354.85517596,35.9404985204,62.9601994115,0.0,102.647051061,94.1340635361,951.422663956,428.021449338,24.9909,498.410314618
 01/24  23:00:00,269.875684292,35.9639158131,44.1536081114,0.0,77.122965704,65.871452062,841.124848616,451.896127601,16.6606,372.568121015
 01/24  24:00:00,178.027105657,35.9678186952,20.2562534306,0.0,38.286128036,48.4199368926,719.59722693,498.36980467,8.3303,212.89712226
 01/25  01:00:00,123.894254337,31.0574017336,9.40442520026,1.71556452047,25.5240853573,30.610668775,274.492651431,107.330251018,3.33212,163.830280413
 01/25  02:00:00,110.423341679,31.0574017336,3.16269717073,1.8053544753,19.418418834,29.3649097162,221.840879632,91.5822290936,3.33212,126.926530538
 01/25  03:00:00,100.157562346,31.0574017336,0.572678939988,2.0323742031,12.7620426787,28.1191506574,215.279467653,85.7987794379,3.33212,126.148568215
 01/25  04:00:00,99.8528068139,31.0574017336,0.0,2.30351810517,12.7620426787,28.1191506574,211.870628381,85.2510180966,3.33212,123.287490284
 01/25  05:00:00,106.705528755,31.0574017336,0.0,2.57849102715,12.7620426787,28.1191506574,259.996211101,86.8234168163,3.33212,169.840674284
 01/25  06:00:00,136.047315921,31.0574017336,1.54818351849,2.77114417353,25.5240853573,30.610668775,385.387842485,88.618424905,8.3303,288.43911758
 01/25  07:00:00,257.925622786,31.0574017336,25.502778953,2.84832445688,51.0481707146,78.1489452969,601.569587145,86.7501140885,16.6606,498.158873057
 01/25  08:00:00,344.684098642,35.9873331059,48.3504505445,1.56949647103,64.3609230253,109.708623606,1299.61872922,612.02067589,24.9909,662.607153331
 01/25  09:00:00,264.386066733,35.9873331059,24.1311174218,2.06671404777,51.0481707146,80.7689615957,1226.11572879,687.98388896,33.3212,504.810639829
 01/25  10:00:00,227.175081213,35.9873331059,18.3135173514,1.85390968868,51.0481707146,71.0224615957,1075.5771991,627.272530838,66.8089,381.495768259
 01/25  11:00:00,172.039031962,35.9873331059,12.9061261143,1.1752817024,32.1804615127,65.7244621605,939.968054529,557.442691178,83.4695,299.055863351
 01/25  12:00:00,179.613204262,35.9697711109,21.1981567994,0.0447457154916,32.1804615127,65.7244621605,774.186804501,466.326404944,83.4695,224.390899557
 01/25  13:00:00,177.014232074,36.0120694451,19.4524234088,0.0,32.1804615127,65.7244621605,722.343675565,422.165612175,83.4695,216.70856339
 01/25  14:00:00,171.778695773,36.0406270558,23.9279052581,0.0,32.1804615127,55.9779621605,709.763656151,411.834076176,75.1392,222.790379975
 01/25  15:00:00,163.355249401,36.06793697,15.4814860127,0.0,32.1804615127,55.9779621605,701.135372496,417.79542886,66.8089,216.531043636
 01/25  16:00:00,160.247309581,36.0699801052,12.3877660513,0.0,32.1804615127,55.9779621605,710.489660457,419.533742449,75.1392,215.816718008
 01/25  17:00:00,188.526296805,35.9750447639,11.5207140797,0.0,32.1804615127,60.9114621605,670.939853063,408.732461376,91.7998,170.407591687
 01/25  18:00:00,243.375692274,35.9561100489,22.8834438808,0.0,32.1804615127,77.5397301883,734.656887919,429.726461367,49.9818,254.948626552
 01/25  19:00:00,324.407458342,35.9639158131,41.5132052422,0.0,77.122965704,86.2600435998,943.807122868,437.230630824,49.9818,456.594692045
 01/25  20:00:00,332.398069677,35.9522071667,41.9647430945,0.0,102.647051061,80.1663183927,794.24127097,420.665929054,33.3212,340.254141916
 01/25  21:00:00,364.960505503,35.9404985204,49.222231722,0.0,115.40909374,92.7192997104,784.550986795,410.975643934,33.3212,340.254142861
 01/25  22:00:00,354.012360304,35.9639158131,61.794175642,0.0,102.647051061,94.1340635361,944.465967727,419.489084101,24.9909,499.985983625
 01/25  23:00:00,269.751161328,35.9561100489,44.0920295068,0.0,77.122965704,65.871452062,821.652521777,431.4575895,16.6606,373.534332277
 01/25  24:00:00,180.746002215,35.9873331059,23.1093278067,0.0,38.286128036,48.4199368926,639.192358266,424.173902361,8.3303,206.688155905
 01/26  01:00:00,129.008988577,31.0574017336,14.5872846289,1.63436999834,25.5240853573,30.610668775,264.179786206,91.0133653093,3.33212,169.834300897
 01/26  02:00:00,115.375190548,31.0574017336,8.3880474652,1.52756331406,19.418418834,29.3649097162,202.948380684,76.3033526275,3.33212,123.312908056
 01/26  03:00:00,104.175882051,31.0574017336,5.10865883913,1.51650338784,12.7620426787,28.1191506574,203.003806264,69.86272175,3.33212,129.808964514
 01/26  04:00:00,103.09600345,31.0574017336,4.07329256528,1.48194508609,12.7620426787,28.1191506574,193.673417776,67.0395626149,3.33212,123.301735161
 01/26  05:00:00,110.858884383,31.0574017336,5.31823057924,1.42339642628,12.7620426787,28.1191506574,238.543987073,65.3203876413,3.33212,169.891479431
 01/26  06:00:00,147.522726322,31.0574017336,14.4913273217,1.29025739871,25.5240853573,30.610668775,358.546458498,63.8398902571,8.3303,286.37626824
 01/26  07:00:00,275.168673259,31.0574017336,44.5472527922,1.03685339602,51.0481707146,78.1489452969,575.889963346,60.3664172211,16.6606,498.862946125
 01/26  08:00:00,362.142011029,35.9771387285,68.1477420821,0.0,64.3609230253,109.708623606,1031.54035542,342.480380643,24.9909,664.06907478
 01/26  09:00:00,276.930295619,35.9639158131,42.3487959817,0.0,51.0481707146,80.7689615957,940.701677115,399.646078054,33.3212,507.734399061
 01/26  10:00:00,236.504191143,35.9666230333,30.1724372544,0.0,51.0481707146,71.0224615957,832.855339953,388.457352668,66.8089,377.589087286
 01/26  11:00:00,175.006686776,36.0686996409,17.3406147238,0.0,32.1804615127,65.7244621605,775.886044549,389.258120513,83.4695,303.158424037
 01/26  12:00:00,170.264231859,36.1547674271,11.8658766602,0.0,32.1804615127,65.7244621605,689.504447589,381.550876858,83.4695,224.48407073
 01/26  13:00:00,169.691375377,36.2235540417,12.0144663698,0.0,32.1804615127,65.7244621605,670.904476857,370.684499987,83.4695,216.75047687
 01/26  14:00:00,160.948135237,36.3115724623,12.9204024867,0.0,32.1804615127,55.9779621605,659.941231578,363.936970023,75.1392,220.865061555
 01/26  15:00:00,160.819743841,36.3671602939,12.7451096237,0.0,32.1804615127,55.9779621605,643.787227473,358.374902096,66.8089,218.603425377
 01/26  16:00:00,160.480888876,36.3852578224,12.407123586,0.0,32.1804615127,55.9779621605,646.356660185,355.343521902,75.1392,215.873938283
 01/26  17:00:00,190.35649569,36.2045947575,13.2312863956,0.0,32.1804615127,60.9114621605,595.334094963,333.089269473,91.7998,170.445025491
 01/26  18:00:00,246.690480377,35.9514265903,26.3497638,0.0,32.1804615127,77.5397301883,626.385529923,320.379813049,49.9818,256.023916874
 01/26  19:00:00,328.809579233,35.9561100489,46.0658798875,0.0,77.122965704,86.2600435998,820.406569763,314.712585976,49.9818,455.712183786
 01/26  20:00:00,337.324851853,35.9561100489,47.024240824,0.0,102.647051061,80.1663183927,674.780633872,298.004667917,33.3212,343.454765955
 01/26  21:00:00,366.666255018,35.9483042846,51.0558804669,0.0,115.40909374,92.7192997104,658.180357043,285.836799804,33.3212,339.02235724
 01/26  22:00:00,355.520866455,35.960012931,63.4733511374,0.0,102.647051061,94.1340635361,806.435653498,281.959629278,24.9909,499.48512422
 01/26  23:00:00,271.534152648,35.9561100489,46.0305313444,0.0,77.122965704,65.871452062,673.091070393,283.375331416,16.6606,373.055138977
 01/26  24:00:00,186.550909013,35.9561100489,29.0944796995,0.0,38.286128036,48.4199368926,506.003038076,284.891930925,8.3303,212.780807151
 01/27  01:00:00,135.232888976,31.021495218,22.5847625033,0.0,25.5240853573,30.610668775,220.639423404,53.1683875155,3.33212,164.138915888
 01/27  02:00:00,119.692218124,31.0105671481,14.3440909235,0.0,19.418418834,29.3649097162,187.204258173,54.0403217372,3.33212,129.831816436
 01/27  03:00:00,101.956512106,31.0183729123,4.43277116447,0.0,12.7620426787,28.1191506574,185.745749869,59.0944917543,3.33212,123.319138115
 01/27  04:00:00,104.893791564,31.0183729123,7.35783934015,0.0,12.7620426787,28.1191506574,183.294820089,56.6293404012,3.33212,123.333359688
 01/27  05:00:00,114.933705967,31.0105671481,10.1890602785,0.0,12.7620426787,28.1191506574,228.010853776,54.7764150434,3.33212,169.902318732
 01/27  06:00:00,151.494005434,31.0105671481,19.1033280567,0.0,25.5240853573,30.610668775,353.968418807,54.0644325967,8.3303,291.573686211
 01/27  07:00:00,278.90942388,31.0105671481,48.6349245754,0.0,51.0481707146,78.1489452969,566.955029154,51.7536426706,16.6606,498.540786483
 01/27  08:00:00,366.632324657,35.9811759281,71.4259194765,0.245253465519,64.3609230253,109.708623606,983.30789147,297.881797602,24.9909,660.435193868
 01/27  09:00:00,280.887504867,35.9483042846,45.5983258183,0.0,51.0481707146,80.7689615957,901.026823452,361.81568381,33.3212,505.889939642
 01/27  10:00:00,240.302316482,35.9946139285,33.968116354,0.0,51.0481707146,71.0224615957,816.987975623,364.418705579,66.8089,385.760370045
 01/27  11:00:00,186.102615638,36.0985175586,28.4300181995,0.00473371145088,32.1804615127,65.7244621605,750.43331244,363.84928869,83.4695,303.11452375
 01/27  12:00:00,190.476883595,36.2190912758,31.5723126206,0.458081319171,32.1804615127,65.7244621605,646.509238701,345.039565026,83.4695,218.000173675
 01/27  13:00:00,200.559184785,36.2410158787,42.8483502753,0.0,32.1804615127,65.7244621605,634.405338604,326.880138187,83.4695,224.055700417
 01/27  14:00:00,176.223302637,36.2541459828,28.0463050985,0.192749103949,32.1804615127,55.9779621605,631.021131471,339.466728136,75.1392,216.415203336
 01/27  15:00:00,168.496434605,36.205136767,20.5542380412,0.0,32.1804615127,55.9779621605,644.294057984,361.443996382,66.8089,216.041161602
 01/27  16:00:00,166.159962151,36.2240080289,18.2103887241,0.0,32.1804615127,55.9779621605,669.656242325,372.82985293,75.1392,221.687189396
 01/27  17:00:00,192.420534169,36.0185097934,15.4345920227,0.0,32.1804615127,60.9114621605,623.87744464,361.120186406,91.7998,170.957458235
 01/27  18:00:00,248.489297879,35.9717215774,28.0599942203,0.0,32.1804615127,77.5397301883,671.718666337,372.102921608,49.9818,249.633944729
 01/27  19:00:00,328.170035645,35.9404985204,45.3638314803,0.0,77.122965704,86.2600435998,896.013794845,380.321508211,49.9818,465.710486634
 01/27  20:00:00,335.540519053,35.9483042846,45.5917030252,0.0,102.647051061,80.1663183927,747.32047207,375.532146225,33.3212,338.467125846
 01/27  21:00:00,368.945417083,35.9639158131,53.6320216439,0.00262472342695,115.40909374,92.7192997104,734.980252896,365.237116759,33.3212,336.421936137
 01/27  22:00:00,359.604919104,35.9483042846,67.7874607048,0.0,102.647051061,94.1340635361,887.463922732,362.442748354,24.9909,500.030274377
 01/27  23:00:00,275.09800783,35.9483042846,49.4947681301,0.0,77.122965704,65.871452062,777.99977232,379.156136763,16.6606,382.183035557
 01/27  24:00:00,184.816964257,35.9483042846,27.2325269897,0.0,38.286128036,48.4199368926,619.650119887,404.483674121,8.3303,206.836145766
 01/28  01:00:00,134.366142972,31.0574017336,18.647916886,0.707994000378,27.7269238854,30.610668775,261.341440908,88.0592086677,3.33212,169.95011224
 01/28  02:00:00,128.345558763,31.0574017336,12.6365668937,0.655068948299,27.7269238854,30.610668775,200.797085756,74.1289941724,3.33212,123.335971584
 01/28  03:00:00,106.468793657,31.0574017336,8.13293063595,0.763536997874,12.7620426787,28.1191506574,195.264373602,68.5816272056,3.33212,123.350626396
 01/28  04:00:00,104.094186548,31.0574017336,5.65831170532,0.876793423115,12.7620426787,28.1191506574,199.948775488,66.7717679103,3.33212,129.844887577
 01/28  05:00:00,111.309259308,31.0574017336,6.1761410682,0.997993002369,12.7620426787,28.1191506574,237.300695848,66.6444403838,3.33212,167.324135464
 01/28  06:00:00,125.006994786,31.0574017336,7.51257820674,1.11699928781,12.7620426787,28.1191506574,285.34608614,67.3339079929,8.3303,209.681878147
 01/28  07:00:00,218.048057817,31.0574017336,19.9342903245,0.937487401959,42.6918050922,54.3732441037,375.615635631,65.3986331397,16.6606,293.556402491
 01/28  08:00:00,289.566637036,35.9535086491,40.9936938276,0.0,42.6918050922,86.1019271793,929.635438187,405.614975148,24.9909,499.029563039
 01/28  09:00:00,339.31578631,35.9483042846,66.4301243999,0.0,57.6566862989,112.030105488,1245.75671518,503.075365568,33.3212,709.360149609
 01/28  10:00:00,280.227095599,35.9756244595,54.3763761728,0.0,57.6566862989,83.6599452969,1019.36116619,447.812927325,66.8089,504.739338862
 01/28  11:00:00,205.366523713,35.960012931,33.85074917,0.0,42.6918050922,68.9656133826,903.943369176,434.420050917,83.4695,386.053818259
 01/28  12:00:00,195.405595132,35.9886774082,32.2576531398,0.0,34.9340096728,67.7198543238,801.043893339,412.673965872,83.4695,304.900427467
 01/28  13:00:00,192.743111542,36.0712350551,30.4069420691,0.0,34.9340096728,67.7198543238,693.928998,389.031819271,83.4695,221.427678729
