Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  14:00:00,192.631730816,36.1516527371,39.9376321314,0.0158794677869,34.9340096728,57.9733543238,661.254727373,364.809962188,75.1392,221.305565186
 01/28  15:00:00,187.040576136,36.1847670342,34.3416385225,0.00356087296669,34.9340096728,57.9733543238,649.906099733,358.960973527,66.8089,224.136226206
 01/28  16:00:00,181.158244584,36.226697076,28.4488552046,0.0,34.9340096728,57.9733543238,654.501084839,362.474269301,75.1392,216.887615537
 01/28  17:00:00,212.065206969,36.0682605698,30.0627835293,0.206027993592,34.9340096728,62.9068543238,619.528470435,350.844552935,91.7998,176.884117499
 01/28  18:00:00,249.458201184,35.9748438831,31.5325356918,0.0938438494292,34.9340096728,72.2186844194,632.085999022,370.324060864,49.9818,211.780138158
 01/28  19:00:00,332.898874947,35.9795273416,40.2024973461,0.148475986711,87.0357390804,86.2600435998,695.423560721,383.128032725,49.9818,262.313727995
 01/28  20:00:00,339.814434483,35.9678186952,52.4789435668,0.0868043615809,102.000620287,77.6748002752,751.339346001,380.63109343,33.3212,337.387052571
 01/28  21:00:00,359.189397433,35.9404985204,60.6775693388,0.0,102.000620287,88.9820225341,749.674070321,379.759079653,33.3212,336.593790668
 01/28  22:00:00,350.484096385,35.9561100489,61.6809390578,0.0,102.000620287,91.6425454185,744.047964658,373.226487813,24.9909,345.830576845
 01/28  23:00:00,295.976340837,35.9404985204,60.3406369161,0.0,87.0357390804,65.871452062,891.427944186,378.693078554,16.6606,496.074265632
 01/28  24:00:00,200.115660414,35.9404985204,38.0419336625,0.0,42.6918050922,48.4199368926,697.270308593,397.963208378,8.3303,290.976800215
 01/29  01:00:00,149.628229459,31.0574017336,24.5640988693,0.810162754054,34.4311606118,33.1021868926,254.445120403,85.5405640865,3.33212,165.572436316
 01/29  02:00:00,143.31726491,31.0574017336,18.3068373264,0.71820824548,34.4311606118,33.1021868926,203.109511817,70.6164100458,3.33212,129.160981771
 01/29  03:00:00,122.443446086,31.0574017336,14.8723419033,0.753094966397,19.466279405,30.610668775,196.845541145,63.4128784422,3.33212,130.100542703
 01/29  04:00:00,120.765295492,31.0574017336,13.1756831641,0.781564591784,19.466279405,30.610668775,186.953745401,60.0445007989,3.33212,123.577124602
 01/29  05:00:00,128.716662769,31.0574017336,14.5443234446,0.789869401168,19.466279405,30.610668775,231.657290056,58.3555093563,3.33212,169.969660699
 01/29  06:00:00,143.127865432,31.0574017336,16.7306069993,0.768048684103,19.466279405,30.610668775,280.289244858,57.4947458417,8.3303,214.464199016
 01/29  07:00:00,224.776814097,31.0574017336,27.0412025052,0.546200685474,42.6918050922,54.3732441037,367.43887425,55.8291942828,16.6606,294.949079967
 01/29  08:00:00,308.098658824,35.971823958,50.4839357088,0.0,49.3960418185,88.5934452969,825.644125886,301.166060691,24.9909,499.487165195
 01/29  09:00:00,348.993668496,35.9483042846,76.3691727889,0.0,57.6566862989,112.030105488,1084.56721169,340.40734846,33.3212,710.838663226
 01/29  10:00:00,274.233437691,36.0781402557,57.6692795893,0.0,50.9524495726,81.1684271793,903.672241042,330.118333405,66.8089,506.745007638
 01/29  11:00:00,210.127465958,36.1807845514,38.5285964817,0.0,42.6918050922,68.9656133826,804.823976146,334.143451016,83.4695,387.21102513
 01/29  12:00:00,214.779665256,36.2550415514,46.7323831484,0.10183617875,38.286128036,68.9656133826,712.798104044,323.846452543,83.4695,305.482151501
 01/29  13:00:00,197.793768404,36.2927058204,30.6535284212,0.0364180717882,38.286128036,68.9656133826,627.296142304,326.871814893,83.4695,216.954827411
 01/29  14:00:00,172.614043996,36.1968164351,24.5232101522,0.0,31.5818913096,56.727595265,656.34320916,357.02664959,75.1392,224.17735957
 01/29  15:00:00,173.992617783,36.103042025,25.9661961498,0.0,31.5818913096,56.727595265,669.671405846,386.778633423,66.8089,216.083872423
 01/29  16:00:00,170.958890202,36.0727197342,22.9647879508,0.0,31.5818913096,56.727595265,695.139268052,403.864638127,75.1392,216.135429925
 01/29  17:00:00,197.590082854,35.9675437731,20.4477336844,0.0,31.5818913096,61.661095265,669.676327204,407.323202791,91.7998,170.553324413
 01/29  18:00:00,238.743606534,35.9404985204,25.487895044,0.0,31.5818913096,70.9729253606,696.180656536,430.837243542,49.9818,215.361612994
 01/29  19:00:00,317.816657944,35.9639158131,34.4313297249,0.0,80.3315023541,83.7685254822,753.484852054,445.501749081,49.9818,258.001302972
 01/29  20:00:00,333.12537504,35.9483042846,45.8227628536,0.0,102.000620287,77.6748002752,820.19609089,443.387235446,33.3212,343.487655444
 01/29  21:00:00,360.751246607,35.9561100489,52.9077221091,0.0,108.704857014,91.4735406516,818.726880263,449.184728028,33.3212,336.220952235
 01/29  22:00:00,332.64384345,35.9639158131,52.946213248,0.0,95.2963835608,89.1510273009,820.170362915,458.404493029,24.9909,336.774969886
 01/29  23:00:00,277.957661402,35.9639158131,51.4005572072,0.0,80.3315023541,63.3799339444,985.273588702,472.048605948,16.6606,496.564382754
 01/29  24:00:00,191.078564689,35.9483042846,28.861255985,0.0,42.6918050922,48.4199368926,789.913970872,490.389146354,8.3303,291.194524519
 01/30  01:00:00,128.822169258,31.0574017336,14.1400744743,1.89934955363,25.5240853573,30.610668775,270.218673011,103.695897488,3.33212,163.190655523
 01/30  02:00:00,113.327109432,31.0574017336,5.94032393231,1.93061263877,19.418418834,29.3649097162,220.74352744,87.5359393801,3.33212,129.87546806
 01/30  03:00:00,102.904757486,31.0574017336,3.30021261606,2.05410135725,12.7620426787,28.1191506574,207.559538748,80.8464319682,3.33212,123.38098678
 01/30  04:00:00,101.43188431,31.0574017336,1.70728542965,2.18368873527,12.7620426787,28.1191506574,211.613278989,78.3927161375,3.33212,129.888442851
 01/30  05:00:00,107.929501952,31.0574017336,1.48518922235,2.32842876503,12.7620426787,28.1191506574,244.771973511,78.2454107961,3.33212,163.194442715
 01/30  06:00:00,139.194816653,31.0574017336,5.09105381746,2.38117724427,25.5240853573,30.610668775,378.896206006,78.6707140778,8.3303,291.895191928
 01/30  07:00:00,263.877413842,31.0574017336,31.9873921814,2.3115197948,51.0481707146,78.1489452969,593.078833288,76.461134663,16.6606,499.957098625
 01/30  08:00:00,350.119790798,35.9712011931,55.7929935946,0.0529378786165,64.3609230253,109.708623606,1167.92243367,478.976228072,24.9909,663.955305597
 01/30  09:00:00,267.787008176,35.9873331059,32.7050115519,0.162380842042,51.0481707146,80.7689615957,1086.86088793,543.494772922,33.3212,510.044915005
 01/30  10:00:00,234.280416422,35.9639158131,27.6793839873,0.00567881893359,51.0481707146,71.0224615957,963.968182247,512.959486378,66.8089,384.199795868
 01/30  11:00:00,181.022259196,35.9561100489,23.2626972373,0.0,32.1804615127,65.7244621605,882.855892262,495.101033943,83.4695,304.285358319
 01/30  12:00:00,182.714293581,35.9561100489,24.3289170937,0.0,32.1804615127,65.7244621605,783.517308208,475.325135097,83.4695,224.722673112
 01/30  13:00:00,190.554628756,35.9561100489,32.978739171,0.0,32.1804615127,65.7244621605,751.398978299,450.945324265,83.4695,216.984154034
 01/30  14:00:00,184.918637582,35.9404985204,37.0963165348,0.0,32.1804615127,55.9779621605,735.299980654,436.352656044,75.1392,223.808124609
 01/30  15:00:00,186.673946024,35.9663522755,38.8330952492,0.0,32.1804615127,55.9779621605,712.575336211,429.662633962,66.8089,216.10380225
 01/30  16:00:00,176.54608474,35.9566155396,28.7330685522,0.0,32.1804615127,55.9779621605,729.043330172,437.743452607,75.1392,216.160677565
 01/30  17:00:00,196.572242075,35.9606634113,19.5095168933,0.0,32.1804615127,60.9114621605,705.070817832,442.694000027,91.7998,170.577017805
 01/30  18:00:00,246.539289656,35.9639158131,25.9433090346,0.0,32.1804615127,77.5397301883,788.919181389,482.577851658,49.9818,256.359529731
 01/30  19:00:00,324.764094506,35.9561100489,41.7090514278,0.0,77.122965704,86.2600435998,1032.87666826,519.483761429,49.9818,463.411106826
 01/30  20:00:00,330.571671168,35.9561100489,39.9138985221,0.0,102.647051061,80.1663183927,907.99650463,532.865087073,33.3212,341.810217556
 01/30  21:00:00,360.996973569,35.9639158131,44.9386250653,0.0,115.40909374,92.7192997104,920.44913192,550.211424906,33.3212,336.916507014
 01/30  22:00:00,349.662113391,35.9717215774,57.0964753424,0.0,102.647051061,94.1340635361,1097.32457233,570.120665074,24.9909,502.213007258
 01/30  23:00:00,263.908505558,35.9717215774,37.8278925393,0.0125944451333,77.122965704,65.871452062,983.801363089,584.948553639,16.6606,382.19220945
 01/30  24:00:00,172.828799619,35.9873331059,13.9519695495,0.69594811025,38.286128036,48.4199368926,836.901562809,621.590362655,8.3303,206.980900154
 01/31  01:00:00,123.169464606,31.0574017336,7.13214795731,3.26217702511,25.5240853573,30.610668775,295.663474968,122.319206245,3.33212,170.012148724
 01/31  02:00:00,111.37969706,31.0574017336,2.39116383126,3.52711753798,19.418418834,29.3649097162,233.113221672,106.381215439,3.33212,123.399886233
 01/31  03:00:00,101.466063269,31.0574017336,0.0,3.9096719966,12.7620426787,28.1191506574,234.830962543,101.60807011,3.33212,129.890772433
 01/31  04:00:00,101.800998878,31.0574017336,0.0,4.24450859165,12.7620426787,28.1191506574,227.626682112,100.901744521,3.33212,123.392817592
 01/31  05:00:00,110.450199855,35.1656778771,0.0,1.48410446776,12.7620426787,28.1191506574,306.978587675,133.594113891,3.33212,170.052353784
 01/31  06:00:00,138.291749266,34.3440226484,0.0,2.5965274344,25.5240853573,30.610668775,442.496514799,142.152200991,8.3303,292.014013808
 01/31  07:00:00,250.843639951,35.1656778771,14.3740569912,2.06347009565,51.0481707146,78.1489452969,656.298378587,139.23647601,16.6606,500.401302576
 01/31  08:00:00,341.266865686,35.9873331059,41.8994138766,3.61705338953,64.3609230253,109.708623606,1367.84956809,677.799648107,24.9909,665.059019981
 01/31  09:00:00,261.4418953,35.9873331059,22.2320559259,3.23262248331,51.0481707146,80.7689615957,1206.26836086,665.193126175,33.3212,507.754034681
 01/31  10:00:00,232.011821887,35.9873331059,22.9563473825,2.21895577642,51.0481707146,71.0224615957,1048.86967218,595.40512567,66.8089,386.655646506
 01/31  11:00:00,188.431877977,35.9873331059,29.4283301064,1.04972945669,32.1804615127,65.7244621605,937.318660742,549.443707105,83.4695,304.405453637
 01/31  12:00:00,192.693118484,35.9795273416,34.0095565798,0.139902601741,32.1804615127,65.7244621605,812.705023837,510.559951352,83.4695,218.675572485
 01/31  13:00:00,190.662245323,35.9483042846,32.9916651148,0.0,32.1804615127,65.7244621605,795.490096146,488.930386393,83.4695,223.090209753
 01/31  14:00:00,167.960604984,35.9561100489,19.9890488738,0.0,32.1804615127,55.9779621605,796.572774784,501.430415425,75.1392,220.003159358
 01/31  15:00:00,165.57971288,35.9561100489,17.6336857313,0.0,32.1804615127,55.9779621605,789.87282772,503.03814109,66.8089,220.02578663
 01/31  16:00:00,163.539283681,35.9639158131,15.6206465283,0.0,32.1804615127,55.9779621605,788.732447086,497.419592589,75.1392,216.173654497
 01/31  17:00:00,192.758399297,35.9561100489,15.6187279264,0.0,32.1804615127,60.9114621605,747.828098321,485.413188402,91.7998,170.615109919
 01/31  18:00:00,238.750400162,35.9483042846,18.0798608013,0.0,32.1804615127,77.5397301883,831.732985377,525.304528841,49.9818,256.446656536
 01/31  19:00:00,314.157013279,35.9483042846,31.0235127848,0.0,77.122965704,86.2600435998,1070.77310459,558.636546567,49.9818,462.154758024
 01/31  20:00:00,320.211832312,35.960012931,29.8981645943,0.0,102.647051061,80.1663183927,942.624955729,566.020913202,33.3212,343.282842528
 01/31  21:00:00,351.865477373,35.9717215774,36.1299693663,0.00766432810001,115.40909374,92.7192997104,944.972318468,574.584623199,33.3212,337.066495269
 01/31  22:00:00,342.267118184,35.9873331059,49.8236795899,0.165286934905,102.647051061,94.1340635361,1103.60141342,576.050306167,24.9909,502.560207248
 01/31  23:00:00,258.330078279,35.9873331059,31.8163096655,0.473700256247,77.122965704,65.871452062,978.539558238,579.419707236,16.6606,382.459251002
 01/31  24:00:00,171.30223387,35.9873331059,12.303200474,0.957458927255,38.286128036,48.4199368926,808.469250315,593.112381114,8.3303,207.026569201
 02/01  01:00:00,123.5643622,31.0574017336,7.2486953319,3.54674009819,25.5240853573,30.610668775,292.129053937,118.761951909,3.33212,170.034982027
 02/01  02:00:00,112.968497527,31.0574017336,3.95305974302,3.56613101965,19.418418834,29.3649097162,226.607976422,99.7104925732,3.33212,123.565363848
 02/01  03:00:00,103.247297251,31.0574017336,2.07319709144,3.63857671995,12.7620426787,28.1191506574,224.087152746,90.9878304965,3.33212,129.767202249
 02/01  04:00:00,102.061795206,31.0574017336,0.853682817393,3.68326745921,12.7620426787,28.1191506574,213.824319341,87.0770784164,3.33212,123.415120925
 02/01  05:00:00,108.914184028,31.0574017336,1.10631475659,3.708839529,12.7620426787,28.1191506574,258.849613976,85.4577255317,3.33212,170.059768444
 02/01  06:00:00,140.484121596,31.0574017336,5.144331278,3.63433971859,25.5240853573,30.610668775,385.026522653,84.5857674151,8.3303,292.110455238
 02/01  07:00:00,256.381547646,31.0574017336,23.368661057,3.46109992335,51.0481707146,78.1489452969,598.971209687,81.5216631219,16.6606,500.788946565
 02/01  08:00:00,343.458392172,35.9873331059,47.7328583546,1.32938508408,64.3609230253,109.708623606,1222.10162213,531.072514064,24.9909,666.038208063
 02/01  09:00:00,261.605690509,35.9873331059,25.3168347878,1.33278062625,51.0481707146,80.7689615957,1118.97592914,577.492058055,33.3212,508.162671081
 02/01  10:00:00,226.272480961,35.9873331059,18.7868328191,0.908723330707,51.0481707146,71.0224615957,960.736765259,507.072932588,66.8089,386.854932671
 02/01  11:00:00,175.909008512,35.9720223552,18.0406239954,0.164122792926,32.1804615127,65.7244621605,844.340937641,456.375704731,83.4695,304.49573291
 02/01  12:00:00,187.099722533,35.9974457473,28.7848545757,0.0,32.1804615127,65.7244621605,721.772692747,414.247798314,83.4695,224.055394433
 02/01  13:00:00,200.570930525,36.1044722474,42.9457092306,0.0,32.1804615127,65.7244621605,679.607767106,378.289156741,83.4695,217.849110366
 02/01  14:00:00,199.701670302,36.2005951956,51.6262933134,0.0819732990561,32.1804615127,55.9779621605,653.527334442,354.476458824,75.1392,223.911675618
 02/01  15:00:00,202.760980722,36.2242154539,54.5594268278,0.182276097372,32.1804615127,55.9779621605,628.365434183,345.352979094,66.8089,216.203555089
 02/01  16:00:00,201.099333594,36.2631088914,52.3495080861,0.725151515636,32.1804615127,55.9779621605,631.64915471,340.240884119,75.1392,216.269070592
 02/01  17:00:00,218.180429887,36.077154477,40.419185178,0.718704438472,32.1804615127,60.9114621605,585.42506569,322.979342196,91.7998,170.645923494
 02/01  18:00:00,256.023843678,35.965476966,37.995907419,0.371945047651,32.1804615127,77.5397301883,669.482818814,363.012647168,49.9818,256.488371646
 02/01  19:00:00,331.737207728,35.9561100489,48.7472770897,0.0815668644332,77.122965704,86.2600435998,947.299948415,430.304416584,49.9818,467.013731832
 02/01  20:00:00,335.885643947,35.9756244595,45.2445182221,0.116958190821,102.647051061,80.1663183927,826.724411195,453.732288493,33.3212,339.670922702
 02/01  21:00:00,367.333064364,35.9639158131,51.5073203951,0.0,115.40909374,92.7192997104,826.806061836,452.972186724,33.3212,340.512675112
 02/01  22:00:00,358.759608455,35.9561100489,66.5488231352,0.0,102.647051061,94.1340635361,959.712023423,430.682461435,24.9909,504.038661989
 02/01  23:00:00,273.80702205,35.9483042846,48.1513026625,0.0,77.122965704,65.871452062,820.811611058,425.922151797,16.6606,378.228859261
 02/01  24:00:00,182.150890664,35.9717215774,24.4862403652,0.0,38.286128036,48.4199368926,667.106832374,448.305922888,8.3303,210.470609486
 02/02  01:00:00,129.368602182,31.0574017336,15.2350779602,1.35733219893,25.5240853573,30.610668775,265.336504271,95.2007611488,3.33212,166.803623122
 02/02  02:00:00,118.563431438,31.0574017336,11.7007214711,1.40246144006,19.418418834,29.3649097162,212.570978912,79.3153447351,3.33212,129.923514177
 02/02  03:00:00,109.242105756,31.0574017336,10.1579550775,1.52587589986,12.7620426787,28.1191506574,199.088947335,72.3339411805,3.33212,123.422886154
 02/02  04:00:00,108.21120917,31.0574017336,9.0162654234,1.64511422678,12.7620426787,28.1191506574,202.952687936,69.6836761115,3.33212,129.936891825
 02/02  05:00:00,115.193817696,31.0574017336,9.32211740654,1.74641136386,12.7620426787,28.1191506574,238.446436332,68.9974880226,3.33212,166.116828309
 02/02  06:00:00,146.843961143,31.0574017336,13.369676227,1.74118620224,25.5240853573,30.610668775,366.698587559,68.6340829237,8.3303,289.734204635
 02/02  07:00:00,271.802871377,31.0574017336,40.5555761388,1.66353309504,51.0481707146,78.1489452969,586.034485781,66.6282071557,16.6606,502.745678625
 02/02  08:00:00,357.417338373,35.9717215774,63.2304703411,0.0,64.3609230253,109.708623606,1128.875637,437.070930005,24.9909,666.813806993
 02/02  09:00:00,271.510578272,35.9561100489,36.6546424561,0.0,51.0481707146,80.7689615957,1069.60166058,524.791960372,33.3212,511.48850021
 02/02  10:00:00,233.195478354,35.9665177345,26.6772238791,0.0,51.0481707146,71.0224615957,935.885381416,486.599791579,66.8089,382.476689837
 02/02  11:00:00,174.114017014,35.9556543731,16.4570438687,0.0,32.1804615127,65.7244621605,832.741041697,444.699384132,83.4695,304.572157565
 02/02  12:00:00,170.312336023,35.9973754385,11.9841858036,0.0,32.1804615127,65.7244621605,735.180102496,426.854572508,83.4695,224.856029988
 02/02  13:00:00,171.391175667,36.1013765998,13.7753368564,0.0,32.1804615127,65.7244621605,716.10293075,408.212421258,83.4695,224.421009493
 02/02  14:00:00,165.53312017,36.1521336801,17.61527237,0.0,32.1804615127,55.9779621605,684.232063557,392.405218202,75.1392,216.687645356
 02/02  15:00:00,179.470802842,36.2059006505,31.5221571255,0.0,32.1804615127,55.9779621605,651.313635839,367.742994418,66.8089,216.761741421
 02/02  16:00:00,187.590449455,36.3031529082,39.5044595073,0.0638097611263,32.1804615127,55.9779621605,640.721531944,342.52042319,75.1392,223.061908754
 02/02  17:00:00,213.825593808,36.0927827456,36.5647259253,0.214373019433,32.1804615127,60.9114621605,584.475286225,322.010928389,91.7998,170.664557836
 02/02  18:00:00,253.656646929,35.9529877432,35.9872790453,0.0438378595364,32.1804615127,77.5397301883,663.151977531,356.585333123,49.9818,256.584844407
 02/02  19:00:00,333.797192775,35.9639158131,50.940524147,0.0118077305628,77.122965704,86.2600435998,898.722208492,389.783217396,49.9818,458.957191096
 02/02  20:00:00,340.297467733,35.9639158131,49.7838458318,0.089752670549,102.647051061,80.1663183927,767.633266624,387.572866424,33.3212,346.739200199
 02/02  21:00:00,370.942632025,35.9561100489,55.1627784586,0.0154207662417,115.40909374,92.7192997104,772.89031657,402.218142202,33.3212,337.350974368
 02/02  22:00:00,360.654818042,35.9483042846,68.4710460947,0.0,102.647051061,94.1340635361,934.041025129,406.391617551,24.9909,502.658507578
 02/02  23:00:00,275.732003185,35.9404985204,50.1028362892,0.0,77.122965704,65.871452062,809.330142568,409.265053061,16.6606,383.404489507
 02/02  24:00:00,185.298168671,35.9561100489,27.6854705534,0.0,38.286128036,48.4199368926,637.538718112,422.100367249,8.3303,207.108050863
 02/03  01:00:00,133.453386624,31.0574017336,19.7147693662,0.938206547955,25.5240853573,30.610668775,263.081296404,89.6559471352,3.33212,170.093229268
 02/03  02:00:00,120.636543159,31.0574017336,14.2824182626,0.877979161377,19.418418834,29.3649097162,207.190175069,73.9174470506,3.33212,129.940608019
 02/03  03:00:00,110.31788098,31.0574017336,11.8586567063,0.889208787103,12.7620426787,28.1191506574,192.902561935,66.1448543192,3.33212,123.425587616
 02/03  04:00:00,109.142102203,31.0574017336,10.6925836904,0.889197009413,12.7620426787,28.1191506574,194.191399719,62.224063988,3.33212,128.635215731
 02/03  05:00:00,118.199638934,31.0574017336,12.5617885861,0.864495480766,12.7620426787,28.1191506574,228.097394652,60.0947481459,3.33212,164.670526507
 02/03  06:00:00,155.230054633,31.0574017336,22.079129134,0.730678977457,25.5240853573,30.610668775,358.917880584,58.3039203458,8.3303,292.283660239
 02/03  07:00:00,282.340901013,31.0574017336,51.5127255785,0.497878858133,51.0481707146,78.1489452969,572.816455257,54.6310907077,16.6606,501.52476455
 02/03  08:00:00,369.443389574,35.9695712299,74.5117095472,0.0,64.3609230253,109.708623606,997.309232901,304.430391561,24.9909,667.88794134
 02/03  09:00:00,283.173860315,35.9639158131,47.8650252732,0.0,51.0481707146,80.7689615957,907.454971566,363.792462575,33.3212,510.341308991
 02/03  10:00:00,242.080898672,35.9937888647,35.741002623,0.0,51.0481707146,71.0224615957,819.970451006,367.136645142,66.8089,386.024905864
 02/03  11:00:00,181.084629642,36.0946362045,23.4006522618,0.0,32.1804615127,65.7244621605,764.029906263,375.873361664,83.4695,304.687044598
 02/03  12:00:00,176.759101021,36.152744572,18.3529277228,0.0,32.1804615127,65.7244621605,685.733255655,377.358210473,83.4695,224.905545182
 02/03  13:00:00,175.376386099,36.1525876382,17.747209699,0.0,32.1804615127,65.7244621605,681.77749927,377.178076589,83.4695,221.129922681
 02/03  14:00:00,165.59138981,36.1488110482,17.6831216819,0.0,32.1804615127,55.9779621605,677.811922422,382.632060839,75.1392,220.040661583
 02/03  15:00:00,165.226116115,36.1236873751,17.3303261548,0.0,32.1804615127,55.9779621605,675.931726286,392.757632585,66.8089,216.365193701
 02/03  16:00:00,164.217495556,36.1007528841,16.350499487,0.0,32.1804615127,55.9779621605,700.156043267,401.460885307,75.1392,223.555957959
 02/03  17:00:00,193.076339598,35.9652617619,16.1025162518,0.0,32.1804615127,60.9114621605,653.862892339,391.371218011,91.7998,170.691874327
 02/03  18:00:00,243.858691335,35.9502557257,26.1810375682,0.0,32.1804615127,77.5397301883,721.126587919,414.496686034,49.9818,256.648101885
 02/03  19:00:00,325.697326911,35.9561100489,42.8013305222,0.0,77.122965704,86.2600435998,945.984179462,436.880010912,49.9818,459.12236855
 02/03  20:00:00,332.484576865,35.9483042846,42.4630591938,0.0,102.647051061,80.1663183927,811.987547934,431.696345912,33.3212,346.970002022
 02/03  21:00:00,364.255002783,35.9561100489,48.8729057064,0.0,115.40909374,92.7192997104,798.719799599,427.924772727,33.3212,337.473826872
 02/03  22:00:00,353.690113505,35.9639158131,61.7590961016,0.0,102.647051061,94.1340635361,964.336750369,435.717576523,24.9909,503.628273846
 02/03  23:00:00,268.813056682,35.9561100489,43.0933222738,0.0,77.122965704,65.871452062,858.018583617,458.290440955,16.6606,383.067542662
 02/03  24:00:00,177.863589515,35.9639158131,20.1390318923,0.0,38.286128036,48.4199368926,700.099241269,484.630703094,8.3303,207.138238175
 02/04  01:00:00,127.905565789,31.0574017336,11.277244289,1.64620292108,27.7269238854,30.610668775,276.589238775,103.143817068,3.33212,170.113301707
 02/04  02:00:00,122.175756971,31.0574017336,5.52545865359,1.62259722454,27.7269238854,30.610668775,219.742327073,86.4453048424,3.33212,129.964902231
 02/04  03:00:00,101.698420831,31.0574017336,2.39826074756,1.74937265529,12.7620426787,28.1191506574,206.04131291,79.2604842409,3.33212,123.448708669
 02/04  04:00:00,100.514550401,31.0574017336,1.0976306295,1.87565464482,12.7620426787,28.1191506574,209.749441427,76.4513713896,3.33212,129.965950038
 02/04  05:00:00,107.557353067,31.0574017336,1.45917100185,1.98214030491,12.7620426787,28.1191506574,244.726805111,75.5643322403,3.33212,165.830352871
 02/04  06:00:00,120.705710388,31.0574017336,2.28462578716,2.06549207907,12.7620426787,28.1191506574,295.54209731,75.4325150547,8.3303,211.779282255
 02/04  07:00:00,209.256865162,31.0574017336,10.0454661247,2.04016722893,42.6918050922,54.3732441037,386.086867413,75.1552927767,16.6606,294.270974637
 02/04  08:00:00,279.638251002,35.9615740838,33.7386220712,0.0,42.6918050922,86.1019271793,1005.5694965,477.513231106,24.9909,503.065365392
 02/04  09:00:00,334.415337125,35.9717215774,61.4415460939,0.0,57.6566862989,112.030105488,1270.05892454,520.330884156,33.3212,716.406840386
 02/04  10:00:00,270.827971191,35.9639158131,44.8829881422,0.0,57.6566862989,83.6599452969,1052.5537886,478.140642629,66.8089,507.60424597
 02/04  11:00:00,196.758630641,35.9561100489,25.1727690077,0.0,42.6918050922,68.9656133826,931.283370526,460.620319186,83.4695,387.19355134
 02/04  12:00:00,185.196435484,35.9561100489,22.0146752094,0.0,34.9340096728,67.7198543238,838.100620383,448.336035819,83.4695,306.295084563
 02/04  13:00:00,191.823656015,35.9543571857,29.5448223487,0.0,34.9340096728,67.7198543238,734.694291067,425.838967935,83.4695,225.385823132
 02/04  14:00:00,194.207877456,35.9906214654,41.6158640271,0.0,34.9340096728,57.9733543238,705.463603199,407.942389264,75.1392,222.382013935
 02/04  15:00:00,201.332330382,36.0370872285,48.5719526854,0.124441142556,34.9340096728,57.9733543238,682.091357666,395.528079812,66.8089,219.754377854
 02/04  16:00:00,201.273484674,36.0576414845,48.345820786,0.294943043386,34.9340096728,57.9733543238,688.199217097,388.589312897,75.1392,224.4707042
 02/04  17:00:00,218.292104117,35.9753565488,36.3076286903,0.198929764596,34.9340096728,62.9068543238,655.010200121,392.172106677,91.7998,171.038293444
 02/04  18:00:00,246.802398575,35.9561100489,31.705213808,0.00315981162476,34.9340096728,72.2186844194,690.08562287,424.470354295,49.9818,215.633468575
 02/04  19:00:00,329.86054749,35.9561100489,37.2520225105,0.0,87.0357390804,86.2600435998,760.421463628,444.509657277,49.9818,265.930006351
 02/04  20:00:00,334.860317521,35.9483042846,47.5091133156,0.0,102.000620287,77.6748002752,835.473480054,463.763180067,33.3212,338.389099988
 02/04  21:00:00,352.769354672,35.9561100489,54.0671419018,0.0,102.000620287,88.9820225341,866.674951916,490.904636403,33.3212,342.449115514
 02/04  22:00:00,343.772099673,35.9561100489,54.784520847,0.0,102.000620287,91.6425454185,864.028294053,497.031295889,24.9909,342.006098164
 02/04  23:00:00,289.101040008,35.9795273416,53.2379239811,0.0,87.0357390804,65.871452062,1018.07157509,502.542590555,16.6606,498.868384538
 02/04  24:00:00,192.488949227,35.9561100489,30.1853281262,0.0,42.6918050922,48.4199368926,827.732180345,526.406003496,8.3303,292.995876849
 02/05  01:00:00,142.682154728,31.0574017336,16.5117492499,1.9587521321,34.4311606118,33.1021868926,280.547491129,106.743053502,3.33212,170.472317626
 02/05  02:00:00,136.31287875,31.0574017336,10.0392348672,2.0191932406,34.4311606118,33.1021868926,221.735745351,88.2054921165,3.33212,130.198133234
 02/05  03:00:00,116.623967153,31.0574017336,7.64287956238,2.19688115438,19.466279405,30.610668775,213.584230965,80.049298464,3.33212,130.202812501
 02/05  04:00:00,115.540106936,31.0574017336,6.40656382322,2.35683802705,19.466279405,30.610668775,203.853151052,76.8427089921,3.33212,123.67832206
 02/05  05:00:00,122.511379502,31.0574017336,6.68355944753,2.47986214122,19.466279405,30.610668775,249.271337765,75.7780764391,3.33212,170.161141326
 02/05  06:00:00,135.516743492,31.0574017336,7.35895177848,2.56755274251,19.466279405,30.610668775,298.666197747,75.5312294107,8.3303,214.804668336
 02/05  07:00:00,214.634756408,31.0574017336,15.015635938,2.43981817861,42.6918050922,54.3732441037,390.005604474,74.2418273663,16.6606,299.103177108
 02/05  08:00:00,294.587129894,35.9611837956,39.5151333389,0.0,49.3960418185,88.5934452969,978.137041115,449.19488474,24.9909,503.951256375
 02/05  09:00:00,339.116273854,35.9873331059,66.077844787,0.054182389453,57.6566862989,112.030105488,1249.35016777,507.037781038,33.3212,708.991186731
 02/05  10:00:00,264.913092628,35.9873331059,48.0945837091,0.0751602124519,50.9524495726,81.1684271793,1053.5864614,475.07095662,66.8089,511.706604781
 02/05  11:00:00,200.145606133,35.960012931,28.5579702463,0.0,42.6918050922,68.9656133826,924.561795149,454.495374695,83.4695,386.596920454
 02/05  12:00:00,189.58128163,35.9483042846,21.771846356,0.0,38.286128036,68.9656133826,840.286197525,448.890894676,83.4695,307.925802849
 02/05  13:00:00,183.007439717,35.9597483672,16.0833276239,0.0,38.286128036,68.9656133826,748.630799372,442.199387026,83.4695,222.961912345
 02/05  14:00:00,164.013867004,35.9839515497,16.0242230361,0.0,31.5818913096,56.727595265,742.325365958,442.672475435,75.1392,224.513690523
 02/05  15:00:00,164.562254924,36.0190698468,16.5518164613,0.0,31.5818913096,56.727595265,724.180399372,440.962721046,66.8089,216.408778326
 02/05  16:00:00,164.115542098,36.0083678574,16.1330744805,0.0,31.5818913096,56.727595265,739.070364131,441.434381183,75.1392,222.496782949
 02/05  17:00:00,191.780688298,35.9670513592,14.588718728,0.0,31.5818913096,61.661095265,701.311293101,437.655719834,91.7998,171.855773266
 02/05  18:00:00,231.133939688,35.9678186952,20.5953540992,0.0,31.5818913096,70.9729253606,728.049115933,462.481510061,49.9818,215.585805872
 02/05  19:00:00,314.5880172,35.9561100489,31.1699339096,0.0,80.3315023541,83.7685254822,781.030997353,473.202400477,49.9818,257.846796876
 02/05  20:00:00,330.662724137,35.9483042846,43.3238184294,0.0,102.000620287,77.6748002752,842.095969374,468.043629779,33.3212,340.731139595
 02/05  21:00:00,357.704724618,35.9561100489,49.8035020642,0.0,108.704857014,91.4735406516,854.997328945,480.970730557,33.3212,340.705398388
 02/05  22:00:00,329.57572629,35.9639158131,49.8233679269,0.0,95.2963835608,89.1510273009,855.796322418,492.213588637,24.9909,338.59183378
 02/05  23:00:00,275.196196414,35.9561100489,48.5898643751,0.0,80.3315023541,63.3799339444,1016.58731681,500.752057353,16.6606,499.174659457
 02/05  24:00:00,188.713255785,35.9404985204,26.4403319946,0.0,42.6918050922,48.4199368926,818.624411965,518.478603573,8.3303,291.815508392
 02/06  01:00:00,127.237678676,31.0574017336,12.1336209078,2.32944350526,25.5240853573,30.610668775,280.776401017,107.250913725,3.33212,170.193367292
 02/06  02:00:00,112.281990912,31.0574017336,4.53501776442,2.29950093605,19.418418834,29.3649097162,216.379651185,89.576714282,3.33212,123.470816903
 02/06  03:00:00,102.14613307,31.0574017336,2.24440746342,2.35993589138,12.7620426787,28.1191506574,214.792747033,81.4801731268,3.33212,129.980453907
 02/06  04:00:00,101.014902361,31.0574017336,1.06742390219,2.41519160757,12.7620426787,28.1191506574,204.776896634,77.9746936151,3.33212,123.470083019
 02/06  05:00:00,108.002379056,31.0574017336,1.44430632253,2.45101022139,12.7620426787,28.1191506574,250.063517371,76.5447418757,3.33212,170.186655496
 02/06  06:00:00,141.773717442,31.0574017336,7.6801452461,2.37355038218,25.5240853573,30.610668775,376.289477466,75.4360092378,8.3303,292.523168229
 02/06  07:00:00,268.16664868,31.0574017336,36.3883918507,2.19697518281,51.0481707146,78.1489452969,591.209171319,72.0687907063,16.6606,502.479780612
 02/06  08:00:00,350.549282897,35.9607935074,59.1791555712,0.0,64.3609230253,109.708623606,1137.56599408,442.262976367,24.9909,670.31211771
 02/06  09:00:00,268.078324995,35.9873331059,33.1394505731,0.0511923690587,51.0481707146,80.7689615957,1068.19124975,524.993388123,33.3212,509.876661627
 02/06  10:00:00,230.067706935,35.9873331059,23.3331519028,0.0832660738449,51.0481707146,71.0224615957,974.267565218,519.822320468,66.8089,387.636344751
 02/06  11:00:00,171.729219867,35.9639158131,13.8474620252,0.0371376176059,32.1804615127,65.7244621605,907.060424771,518.658879975,83.4695,304.932044796
 02/06  12:00:00,182.074808855,35.9639158131,23.6371861802,0.0,32.1804615127,65.7244621605,803.85096794,495.355931882,83.4695,225.025536058
 02/06  13:00:00,191.302874935,35.9483042846,33.6626996419,0.0,32.1804615127,65.7244621605,782.156216757,480.325146813,83.4695,218.361569944
 02/06  14:00:00,185.904234896,35.9483042846,37.989983709,0.0,32.1804615127,55.9779621605,773.525991874,475.373156848,75.1392,223.013635027
 02/06  15:00:00,182.278506157,35.9404985204,34.3986560887,0.0,32.1804615127,55.9779621605,754.252180125,470.972639368,66.8089,216.470640757
 02/06  16:00:00,178.824662805,35.9717215774,30.9335733978,0.0,32.1804615127,55.9779621605,768.433952969,469.63633134,75.1392,223.658421629
 02/06  17:00:00,200.638866184,35.950906206,23.5315040005,0.0,32.1804615127,60.9114621605,731.371876642,468.810010464,91.7998,170.762066178
 02/06  18:00:00,242.782222718,35.9483042846,24.9416966838,0.0,32.1804615127,77.5397301883,816.146558382,509.362966932,49.9818,256.80179145
 02/06  19:00:00,322.025958821,35.9483042846,38.9486006693,0.0,77.122965704,86.2600435998,1053.96056625,541.309771087,49.9818,462.668995161
 02/06  20:00:00,328.643659548,35.9522071667,38.0173888762,0.0,102.647051061,80.1663183927,908.261021711,529.938278074,33.3212,345.001543637
 02/06  21:00:00,359.969684977,35.9404985204,44.0286895024,0.0,115.40909374,92.7192997104,897.699870954,523.900979347,33.3212,340.477691607
 02/06  22:00:00,350.161740083,35.9404985204,57.8199691507,0.0,102.647051061,94.1340635361,1043.84530767,512.757394168,24.9909,506.097013503
 02/06  23:00:00,265.655697806,35.9561100489,39.8529732826,0.0,77.122965704,65.871452062,902.617428167,506.554728355,16.6606,379.402099811
 02/06  24:00:00,175.288351161,35.9639158131,17.4890268928,0.0,38.286128036,48.4199368926,740.965809102,518.238562895,8.3303,214.396946208
 02/07  01:00:00,125.62288481,31.0574017336,10.3231045477,2.53741903875,25.5240853573,30.610668775,275.543575476,106.979205287,3.33212,165.23225019
 02/07  02:00:00,115.134415086,31.0574017336,7.24000137571,2.45128781453,19.418418834,29.3649097162,220.741841029,89.17584222,3.33212,128.233878809
 02/07  03:00:00,105.760538801,31.0574017336,5.79141820356,2.42958264425,12.7620426787,28.1191506574,212.42458622,80.5480958904,3.33212,128.54437033
 02/07  04:00:00,104.911591475,31.0574017336,4.98397383856,2.39743841927,12.7620426787,28.1191506574,204.526199586,76.2762683705,3.33212,124.917811215
 02/07  05:00:00,112.705743742,31.0574017336,5.62642931448,2.33872238614,12.7620426787,28.1191506574,247.452583642,73.9101250626,3.33212,170.21033858
 02/07  06:00:00,144.670039432,31.0574017336,10.1340283865,2.16621793598,25.5240853573,30.610668775,372.696152649,71.7762757825,8.3303,292.589576866
 02/07  07:00:00,271.278961389,31.0574017336,39.0706562473,1.8966912823,51.0481707146,78.1489452969,586.952822214,67.541486542,16.6606,502.750735672
 02/07  08:00:00,355.514516714,35.9645475417,63.3013467414,0.0,64.3609230253,109.708623606,1078.19690439,382.160841945,24.9909,671.045162442
 02/07  09:00:00,273.604220503,35.9561100489,38.2299475068,0.0,51.0481707146,80.7689615957,976.424414853,432.940774232,33.3212,510.162440621
 02/07  10:00:00,233.817082324,35.9622665625,27.4566297495,0.0,51.0481707146,71.0224615957,866.045414519,411.475573191,66.8089,387.760941328
 02/07  11:00:00,173.058813699,36.002381444,15.4289545183,0.0,32.1804615127,65.7244621605,796.790454106,408.31400073,83.4695,305.006953376
 02/07  12:00:00,168.486685441,36.083020602,10.1273381491,0.0,32.1804615127,65.7244621605,708.673734263,402.004550987,83.4695,223.199683276
 02/07  13:00:00,169.630600875,36.1094639625,12.0346066052,0.0,32.1804615127,65.7244621605,696.501812615,393.867547299,83.4695,219.164765316
 02/07  14:00:00,159.03723895,36.140089857,11.1304816952,0.0,32.1804615127,55.9779621605,696.234518844,396.967866287,75.1392,224.127452557
 02/07  15:00:00,159.023037143,36.1528233875,11.1046185943,0.0,32.1804615127,55.9779621605,682.780803596,399.498970555,66.8089,216.472933041
 02/07  16:00:00,159.511048965,36.1605032555,11.6056258309,0.0,32.1804615127,55.9779621605,695.197228227,396.327211295,75.1392,223.730816931
 02/07  17:00:00,189.514162794,36.0011171762,12.5359878114,0.0,32.1804615127,60.9114621605,638.999362783,376.427254077,91.7998,170.772308706
 02/07  18:00:00,242.020814331,35.9670381188,24.3816021518,0.0,32.1804615127,77.5397301883,689.141691719,382.289944112,49.9818,256.869947607
 02/07  19:00:00,325.486392871,35.9561100489,42.6659310234,0.0,77.122965704,86.2600435998,899.031422218,387.480200524,49.9818,461.569421694
 02/07  20:00:00,332.360138418,35.960012931,42.3991757899,0.0,102.647051061,80.1663183927,758.367172129,378.861637004,33.3212,346.184335126
 02/07  21:00:00,364.874286236,35.9483042846,49.5835721011,0.0,115.40909374,92.7192997104,745.015237715,371.545667351,33.3212,340.148370364
 02/07  22:00:00,354.994837683,35.9717215774,63.1613140795,0.0,102.647051061,94.1340635361,896.184292982,364.762066459,24.9909,506.431326523
 02/07  23:00:00,270.039194654,35.9483042846,44.4422964941,0.0,77.122965704,65.871452062,778.620091801,382.036825763,16.6606,379.922666038
 02/07  24:00:00,178.880936299,35.9717215774,21.2683888941,0.0,38.286128036,48.4199368926,634.596346392,411.837767439,8.3303,214.428278953
 02/08  01:00:00,125.754733737,31.0574017336,11.6448085665,1.31913212224,25.5240853573,30.610668775,261.552263129,92.2051239426,3.33212,166.015019187
 02/08  02:00:00,111.857151606,31.0574017336,5.11990348718,1.27395144505,19.418418834,29.3649097162,209.39267726,78.5488317227,3.33212,127.511725537
 02/08  03:00:00,101.527109909,31.0574017336,2.62685517877,1.34265634584,12.7620426787,28.1191506574,206.119640202,72.7891005691,3.33212,129.998419633
 02/08  04:00:00,100.434845756,31.0574017336,1.4547421882,1.43173075848,12.7620426787,28.1191506574,197.637602577,70.8231838715,3.33212,123.482298706
 02/08  05:00:00,107.457849565,31.0574017336,1.80838808527,1.52583635747,12.7620426787,28.1191506574,244.197735764,70.6379776784,3.33212,170.227638085
 02/08  06:00:00,141.836248877,31.0574017336,8.56966108414,1.5272593682,25.5240853573,30.610668775,371.672977323,70.6961529721,8.3303,292.646524351
 02/08  07:00:00,269.068104484,31.0574017336,38.0804104623,1.40445188124,51.0481707146,78.1489452969,587.692130887,68.0338525388,16.6606,502.997678348
 02/08  08:00:00,353.452774333,35.9496055896,62.167094953,0.0,64.3609230253,109.708623606,1100.70718649,404.054639198,24.9909,671.661647294
 02/08  09:00:00,271.361700754,35.9561100489,36.6623496726,0.0,51.0481707146,80.7689615957,1012.94407944,469.205705514,33.3212,510.417173926
 02/08  10:00:00,231.997014349,35.9561100489,25.566151326,0.0,51.0481707146,71.0224615957,905.387654028,450.709036002,66.8089,387.869718026
 02/08  11:00:00,177.629534332,35.9609864449,20.0057384395,0.0,32.1804615127,65.7244621605,821.246593917,432.708530195,83.4695,305.068563722
 02/08  12:00:00,182.645613213,36.0029302307,24.3465189926,0.0,32.1804615127,65.7244621605,715.506551542,406.950118516,83.4695,225.086933026
 02/08  13:00:00,190.036164911,36.0569253985,32.466344632,0.0,32.1804615127,65.7244621605,687.39432746,386.574246824,83.4695,217.350580636
 02/08  14:00:00,180.235246847,36.0991213647,32.3542400921,0.0,32.1804615127,55.9779621605,680.020640304,380.740170294,75.1392,224.141270009
 02/08  15:00:00,173.074866017,36.1320265647,25.1761311216,0.0,32.1804615127,55.9779621605,667.700081011,384.367576134,66.8089,216.523604876
 02/08  16:00:00,178.289456364,36.1393146615,30.404270553,0.000963156851454,32.1804615127,55.9779621605,675.307217695,376.443974639,75.1392,223.724043056
 02/08  17:00:00,204.26623429,35.9715169119,27.2983991572,0.0041369953816,32.1804615127,60.9114621605,627.46488951,364.871945652,91.7998,170.793143858
 02/08  18:00:00,246.245698554,35.9522071667,31.3678366733,0.0,32.1804615127,77.5397301883,709.112494551,402.228588842,49.9818,256.902105709
 02/08  19:00:00,329.221421586,35.9717215774,46.3079764549,0.0,77.122965704,86.2600435998,947.596138692,433.359279646,49.9818,464.255059046
 02/08  20:00:00,335.975555599,35.9404985204,45.5231308141,0.0,102.647051061,80.1663183927,812.372655845,434.832831777,33.3212,344.218624068
 02/08  21:00:00,368.30019963,35.9639158131,52.4971274694,0.0,115.40909374,92.7192997104,807.621473177,431.466442554,33.3212,342.833830622
 02/08  22:00:00,357.83607417,35.9639158131,65.6013727589,0.0,102.647051061,94.1340635361,963.600934136,431.932719962,24.9909,506.677314174
 02/08  23:00:00,271.968090988,35.9483042846,46.2741313783,0.0,77.122965704,65.871452062,839.856791471,445.851287753,16.6606,377.344903718
 02/08  24:00:00,180.821212992,35.9483042846,23.1316033188,0.0,38.286128036,48.4199368926,695.395319335,472.577340691,8.3303,214.487678644
 02/09  01:00:00,128.333480614,31.0574017336,14.0528649459,1.49714633831,25.5240853573,30.610668775,274.341822426,100.755171321,3.33212,170.254531106
 02/09  02:00:00,114.957018058,31.0574017336,7.97267577202,1.52378958346,19.418418834,29.3649097162,211.437744807,84.6081291961,3.33212,123.497495611
 02/09  03:00:00,105.030114524,31.0574017336,5.82249563864,1.6505143738,12.7620426787,28.1191506574,210.940742469,77.5918728257,3.33212,130.016749644
 02/09  04:00:00,103.844032269,31.0574017336,4.51261605406,1.78350576112,12.7620426787,28.1191506574,201.807907264,74.9784262936,3.33212,123.49736097
 02/09  05:00:00,110.731011003,31.0574017336,4.70014553444,1.9079651386,12.7620426787,28.1191506574,247.95235865,74.3803001723,3.33212,170.239938478
 02/09  06:00:00,143.550111171,31.0574017336,9.88267788228,1.93332439892,25.5240853573,30.610668775,375.157041863,74.1249456602,8.3303,292.701796203
 02/09  07:00:00,270.390297937,31.0574017336,38.977163796,1.82523749279,51.0481707146,78.1489452969,591.083344181,71.2019959694,16.6606,503.220748212
 02/09  08:00:00,353.548172536,35.954548896,62.1735402884,0.0,64.3609230253,109.708623606,1137.36765561,440.186102015,24.9909,672.190653599
 02/09  09:00:00,272.022794512,35.9717215774,37.1901165164,0.0,51.0481707146,80.7689615957,1057.37800682,513.421609513,33.3212,510.635197306
 02/09  10:00:00,235.653359869,35.9483042846,29.149555104,0.0,51.0481707146,71.0224615957,939.017992336,484.222798335,66.8089,387.986294001
 02/09  11:00:00,179.459580392,35.9522071667,21.7645081851,0.0,32.1804615127,65.7244621605,856.075940378,467.485186095,83.4695,305.121254282
 02/09  12:00:00,188.988507432,35.9639158131,30.658388545,0.0,32.1804615127,65.7244621605,747.306750427,438.724760933,83.4695,225.112489494
 02/09  13:00:00,196.393408537,35.9548320941,38.8568764169,0.0,32.1804615127,65.7244621605,723.853581121,417.46903848,83.4695,222.915042641
 02/09  14:00:00,188.626818333,35.9831363569,40.7858491951,0.0,32.1804615127,55.9779621605,705.817671509,412.008367484,75.1392,218.670104025
 02/09  15:00:00,173.655402694,35.9769086579,25.8329663205,0.0,32.1804615127,55.9779621605,714.642452725,426.199308547,66.8089,221.634244178
 02/09  16:00:00,164.662191386,35.9800577339,16.8567269175,0.0,32.1804615127,55.9779621605,731.991108857,438.217407462,75.1392,218.634501395
 02/09  17:00:00,192.345155144,35.9444014025,15.3363682841,0.0,32.1804615127,60.9114621605,691.195662718,428.585827952,91.7998,170.810034766
 02/09  18:00:00,240.12277453,35.9639158131,25.1542999175,0.0,32.1804615127,77.5397301883,766.323420043,459.404704403,49.9818,256.93691564
 02/09  19:00:00,324.119805213,35.9795273416,41.1170861199,0.0,77.122965704,86.2600435998,1005.23952496,486.628230859,49.9818,468.629494102
 02/09  20:00:00,329.68693841,35.9522071667,39.0969616868,0.0,102.647051061,80.1663183927,876.188431532,502.053963618,33.3212,340.813267915
 02/09  21:00:00,360.361887968,35.9561100489,44.391608495,0.0,115.40909374,92.7192997104,903.604458181,523.742353375,33.3212,346.540904805
 02/09  22:00:00,349.123667229,35.9483042846,56.6825588515,0.0,102.647051061,94.1340635361,1069.35510478,539.657008275,24.9909,504.707196502
 02/09  23:00:00,263.008958512,35.9561100489,37.0345855067,0.0,77.122965704,65.871452062,959.128727201,565.090000908,16.6606,377.378126293
 02/09  24:00:00,172.12692708,35.9873331059,13.8618358548,0.211581191831,38.286128036,48.4199368926,815.465628891,594.114512296,8.3303,213.020816595
 02/10  01:00:00,122.50112332,31.0574017336,6.86399988163,2.86050521426,25.5240853573,30.610668775,292.749590706,119.170229835,3.33212,170.247240871
 02/10  02:00:00,111.673526876,31.0574017336,3.20527228343,3.00803287734,19.418418834,29.3649097162,228.920077447,101.405298657,3.33212,124.18265879
 02/10  03:00:00,101.794483599,31.0574017336,1.02324353411,3.22376550755,12.7620426787,28.1191506574,226.592743328,93.9149402276,3.33212,129.345683101
 02/10  04:00:00,100.973877133,31.0574017336,0.0130627660659,3.42117709811,12.7620426787,28.1191506574,224.595737241,91.2481817025,3.33212,130.015435539
 02/10  05:00:00,108.341779296,31.0574017336,0.0,3.59116454929,12.7620426787,28.1191506574,259.135239839,90.6510607949,3.33212,165.152059044
 02/10  06:00:00,139.223407446,31.0574017336,3.20693512868,3.64078750651,25.5240853573,30.610668775,392.062923043,90.2599600956,8.3303,293.472662947
 02/10  07:00:00,257.502415638,31.0574017336,23.6572313961,3.54330754886,51.0481707146,78.1489452969,608.740776528,86.6282066854,16.6606,505.451969843
 02/10  08:00:00,342.336105418,35.9873331059,48.0234276816,1.60503947834,64.3609230253,109.708623606,1251.47462102,557.772708352,24.9909,668.711012666
 02/10  09:00:00,261.027075671,35.9873331059,23.1572955332,1.96108412411,51.0481707146,80.7689615957,1177.78818126,630.382662696,33.3212,514.084318564
 02/10  10:00:00,223.871564826,35.9873331059,15.3426864924,1.72664076334,51.0481707146,71.0224615957,1040.61704187,588.399904125,66.8089,385.408237744
 02/10  11:00:00,168.955482118,35.9873331059,9.60612461661,1.38109363895,32.1804615127,65.7244621605,945.861549985,559.376222368,83.4695,303.015827617
 02/10  12:00:00,169.612485413,35.9873331059,10.2110226411,0.81496363569,32.1804615127,65.7244621605,844.306419228,535.71744421,83.4695,225.119475018
 02/10  13:00:00,166.873658135,35.9873331059,8.43528221853,0.648024073359,32.1804615127,65.7244621605,836.785367298,528.655473337,83.4695,224.660393962
 02/10  14:00:00,160.511479566,35.9717215774,12.3809646309,0.143546222851,32.1804615127,55.9779621605,810.249363138,510.866149663,75.1392,224.244013475
 02/10  15:00:00,168.358433825,35.9483042846,20.4782579609,0.0,32.1804615127,55.9779621605,766.033999397,482.717306014,66.8089,216.507793383
 02/10  16:00:00,163.307138208,35.9483042846,15.4357461986,0.0,32.1804615127,55.9779621605,776.556188325,482.514422181,75.1392,218.902566144
 02/10  17:00:00,193.086048693,35.9444014025,15.9998438762,0.0,32.1804615127,60.9114621605,735.666303706,468.378764341,91.7998,175.487739365
 02/10  18:00:00,231.974275668,35.9639158131,16.9199533226,0.0,32.1804615127,77.5397301883,812.61594207,505.646391204,49.9818,256.987750867
 02/10  19:00:00,315.791038389,35.9639158131,32.7305513323,0.0,77.122965704,86.2600435998,1039.30097367,527.685713349,49.9818,461.633460316
 02/10  20:00:00,322.621623277,35.9444014025,32.4485308568,0.0,102.647051061,80.1663183927,900.992342413,520.853731604,33.3212,346.817410809
 02/10  21:00:00,355.235788028,35.9717215774,39.6977274905,0.0,115.40909374,92.7192997104,888.580930848,513.6747458,33.3212,341.584985048
 02/10  22:00:00,346.547778911,35.9561100489,54.5363804557,0.0,102.647051061,94.1340635361,1028.46334289,496.26350021,24.9909,507.208942676
 02/10  23:00:00,262.368860323,35.9561100489,36.5777885602,0.0,77.122965704,65.871452062,893.585228044,498.010535581,16.6606,378.914092463
 02/10  24:00:00,171.46754276,35.9795273416,13.6079268738,0.0244729698588,38.286128036,48.4199368926,743.554718278,520.694862416,8.3303,214.529555862
 02/11  01:00:00,124.862045548,31.0574017336,7.062366991,2.83557736736,27.7269238854,30.610668775,282.497592323,108.883304522,3.33212,170.282167801
 02/11  02:00:00,121.767524306,31.0574017336,4.00486682822,2.74873474203,27.7269238854,30.610668775,218.687522697,91.8441673155,3.33212,123.511235382
 02/11  03:00:00,102.033067118,31.0574017336,1.68825479939,2.80663440574,12.7620426787,28.1191506574,217.832814361,84.4723236515,3.33212,130.028370709
 02/11  04:00:00,100.730291975,31.0574017336,0.335475679504,2.86640356315,12.7620426787,28.1191506574,208.335350499,81.4928950638,3.33212,123.510335435
 02/11  05:00:00,107.563144121,31.0574017336,0.548962001779,2.9113296449,12.7620426787,28.1191506574,254.058912151,80.4624660095,3.33212,170.264326142
 02/11  06:00:00,120.494644944,31.0574017336,1.2221033231,2.9306466126,12.7620426787,28.1191506574,302.998715358,80.1168127303,8.3303,214.551602628
