Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  07:00:00,206.062143061,31.0574017336,6.11921898794,2.78118963723,42.6918050922,54.3732441037,390.040084832,78.670602755,16.6606,294.708882077
 02/11  08:00:00,272.234677946,35.9873331059,26.0957560632,0.278506923363,42.6918050922,86.1019271793,999.735990137,471.146860672,24.9909,503.598229465
 02/11  09:00:00,329.451693155,35.9873331059,56.2207702417,0.291033637828,57.6566862989,112.030105488,1261.2001678,510.046396713,33.3212,717.832571084
 02/11  10:00:00,269.480197308,35.9795273416,43.5673226348,0.00925134436157,57.6566862989,83.6599452969,1042.03507635,462.895219186,66.8089,512.330957167
 02/11  11:00:00,196.653258422,35.9483042846,25.1257634493,0.0,42.6918050922,68.9656133826,917.979236677,448.909256052,83.4695,385.600480625
 02/11  12:00:00,180.240245676,35.9740217565,17.0726921069,0.0,34.9340096728,67.7198543238,830.354125331,437.391425293,83.4695,309.493200037
 02/11  13:00:00,174.657828803,36.0344428954,12.3288422824,0.0,34.9340096728,67.7198543238,731.710008225,422.642049441,83.4695,225.598458784
 02/11  14:00:00,167.413741079,36.0743063053,14.8022814484,0.0,34.9340096728,57.9733543238,708.309209803,408.015916836,75.1392,225.154092967
 02/11  15:00:00,175.821285221,36.1291323647,23.1829927665,0.0,34.9340096728,57.9733543238,672.29432703,386.624525815,66.8089,218.860901215
 02/11  16:00:00,172.472152262,36.1396182205,19.8332939519,0.0,34.9340096728,57.9733543238,684.163721005,385.789020261,75.1392,223.235500743
 02/11  17:00:00,198.37533204,35.9708521682,16.6447758591,0.0,34.9340096728,62.9068543238,659.92512988,390.091091736,91.7998,178.034238144
 02/11  18:00:00,233.979770159,35.9670381188,21.7230776648,0.0,34.9340096728,72.2186844194,669.53007487,403.810727056,49.9818,215.737547814
 02/11  19:00:00,324.065784169,35.9561100489,31.5317954629,0.0,87.0357390804,86.2600435998,713.072435893,404.459682758,49.9818,258.630953135
 02/11  20:00:00,331.728742995,35.9483042846,44.4796829547,0.0,102.000620287,77.6748002752,787.846330991,407.046188547,33.3212,347.478942444
 02/11  21:00:00,350.923075062,35.9483042846,52.364906935,0.0,102.000620287,88.9820225341,788.292506327,416.767139948,33.3212,338.204166379
 02/11  22:00:00,340.120025954,35.9717215774,51.184506482,0.0,102.000620287,91.6425454185,820.764770807,448.282534437,24.9909,347.49133637
 02/11  23:00:00,283.918662648,35.9404985204,48.0897134478,0.0,87.0357390804,65.871452062,1019.09964828,501.857125584,16.6606,500.5819227
 02/11  24:00:00,187.694982294,35.9561100489,25.3514774599,0.0,42.6918050922,48.4199368926,844.10622076,542.360345792,8.3303,293.415574968
 02/12  01:00:00,137.093268757,31.0574017336,10.742905686,2.13392442095,34.4311606118,33.1021868926,285.785171432,111.872491761,3.33212,170.580559671
 02/12  02:00:00,130.799121691,31.0574017336,4.23736775229,2.29614199444,34.4311606118,33.1021868926,227.743993271,94.1498772459,3.33212,130.261996025
 02/12  03:00:00,110.797982596,31.0574017336,1.39406654135,2.614485837,19.466279405,30.610668775,220.857010587,87.2614976438,3.33212,130.263392943
 02/12  04:00:00,109.761211612,31.0574017336,0.0479213644291,2.93094729321,19.466279405,30.610668775,215.343063213,85.41053689,3.33212,126.600406323
 02/12  05:00:00,116.582285827,31.0574017336,0.0,3.22850275966,19.466279405,30.610668775,256.390171622,85.778411343,3.33212,167.279640279
 02/12  06:00:00,129.100670194,31.0574017336,0.0,3.50583004239,19.466279405,30.610668775,310.436962111,87.0667693814,8.3303,215.03989273
 02/12  07:00:00,205.766565878,34.6059388861,4.04944300984,1.06365472972,42.6918050922,54.3732441037,419.301471063,98.5874187743,16.6606,304.053452289
 02/12  08:00:00,279.806087192,35.9873331059,25.0921495729,2.06504672833,49.3960418185,88.5934452969,1131.77343742,603.023211994,24.9909,503.759325429
 02/12  09:00:00,328.260598896,35.9873331059,52.6059216773,2.31596290537,57.6566862989,112.030105488,1385.54444184,639.219020763,33.3212,713.004221072
 02/12  10:00:00,256.13953338,35.9873331059,37.0517590488,2.11558797932,50.9524495726,81.1684271793,1161.937197,580.84429264,66.8089,514.284004363
 02/12  11:00:00,193.473673131,35.9873331059,20.2745541121,1.45557822943,42.6918050922,68.9656133826,993.86759144,521.6452287,83.4695,388.75286274
 02/12  12:00:00,185.467230877,35.9894819711,16.842507218,0.717905395893,38.286128036,68.9656133826,865.527790201,472.202272754,83.4695,309.856017447
 02/12  13:00:00,180.397641656,36.0241077271,13.302872349,0.0978839749951,38.286128036,68.9656133826,736.414393523,434.875085331,83.4695,218.069808192
 02/12  14:00:00,162.900524972,36.1047168122,14.8352398795,0.0,31.5818913096,56.727595265,715.203043453,415.980735914,75.1392,224.083107539
 02/12  15:00:00,164.724283755,36.1399784666,16.6571003312,0.0,31.5818913096,56.727595265,693.811866873,403.14992728,66.8089,223.853039593
 02/12  16:00:00,165.792718741,36.1527691849,17.7365298207,0.0,31.5818913096,56.727595265,693.682159201,401.997862468,75.1392,216.545096733
 02/12  17:00:00,194.814665573,35.9939065033,17.6840471133,0.0,31.5818913096,61.661095265,651.370741157,388.710549125,91.7998,170.860392032
 02/12  18:00:00,230.530376951,35.9685992717,22.8808444073,0.0,31.5818913096,70.9729253606,667.651468193,401.529956773,49.9818,216.139711419
 02/12  19:00:00,315.789098396,35.9483042846,32.4667186167,0.0,80.3315023541,83.7685254822,731.065297458,415.606395581,49.9818,265.477101877
 02/12  20:00:00,331.511547815,35.9678186952,44.220635714,0.0,102.000620287,77.6748002752,793.432307783,421.840733693,33.3212,338.270374089
 02/12  21:00:00,358.45534783,35.9404985204,50.64279479,0.0,108.704857014,91.4735406516,813.113083254,439.9650669,33.3212,339.826816354
 02/12  22:00:00,329.803609673,35.9639158131,50.1046066275,0.0,95.2963835608,89.1510273009,828.351516441,459.757557097,24.9909,343.603059344
 02/12  23:00:00,274.773771581,35.9483042846,48.1884307746,0.0,80.3315023541,63.3799339444,1007.92707103,490.531973512,16.6606,500.734497513
 02/12  24:00:00,187.403186374,35.9717215774,25.0664099954,0.0,42.6918050922,48.4199368926,830.275498837,529.750325916,8.3303,292.194872921
 02/13  01:00:00,124.81632227,31.0574017336,9.67341741086,2.36997567146,25.5240853573,30.610668775,284.11549322,110.489232444,3.33212,170.294140777
 02/13  02:00:00,109.9768785,31.0574017336,2.03853384064,2.48763846224,19.418418834,29.3649097162,220.557322411,93.7056882183,3.33212,123.519514192
 02/13  03:00:00,100.310975332,31.0574017336,0.0479281641276,2.71401553539,12.7620426787,28.1191506574,220.497780093,87.1357088128,3.33212,130.02995128
 02/13  04:00:00,100.497900444,31.0574017336,0.0,2.9518673032,12.7620426787,28.1191506574,214.670278183,85.4944982622,3.33212,125.84365992
 02/13  05:00:00,107.310627229,31.0574017336,0.0,3.18831509003,12.7620426787,28.1191506574,257.349905614,86.1532121919,3.33212,167.864573422
 02/13  06:00:00,136.306482499,31.0574017336,1.26354700331,3.32150798365,25.5240853573,30.610668775,388.600609703,87.1756937929,8.3303,293.09461591
 02/13  07:00:00,260.642394559,31.0574017336,27.7777587999,3.28725633376,51.0481707146,78.1489452969,607.17685254,84.4936238875,16.6606,506.022628652
 02/13  08:00:00,342.360600056,35.9873331059,51.8920267041,1.46855072248,64.3609230253,109.708623606,1261.80548827,566.481907107,24.9909,670.332681158
 02/13  09:00:00,264.473181453,35.9873331059,27.3615340713,1.8728562923,51.0481707146,80.7689615957,1188.3064691,641.925349067,33.3212,513.059920034
 02/13  10:00:00,236.092151873,35.9873331059,28.2602408419,1.02834637649,51.0481707146,71.0224615957,1031.34144658,577.599329226,66.8089,386.933217356
 02/13  11:00:00,183.228145788,35.9834302237,25.2192636961,0.165238288824,32.1804615127,65.7244621605,899.715386944,510.973438581,83.4695,305.272448363
 02/13  12:00:00,179.619417326,35.9850273898,21.267361602,0.0,32.1804615127,65.7244621605,758.214788832,449.560518948,83.4695,225.184769884
 02/13  13:00:00,181.957101937,36.1030493112,24.3589390716,0.0,32.1804615127,65.7244621605,703.592826886,395.402743011,83.4695,224.720583874
 02/13  14:00:00,169.603830918,36.1938748116,21.6597562792,0.0,32.1804615127,55.9779621605,675.498430395,376.97181993,75.1392,223.387410465
 02/13  15:00:00,167.756882407,36.1971841819,19.8076377362,0.0,32.1804615127,55.9779621605,664.543679378,380.259927416,66.8089,217.474851962
 02/13  16:00:00,168.38993042,36.2202571983,20.4445288305,0.0,32.1804615127,55.9779621605,670.700240007,376.757046393,75.1392,218.803993613
 02/13  17:00:00,197.016109627,36.0200768209,20.0291918723,0.0,32.1804615127,60.9114621605,626.467349526,359.013422169,91.7998,175.654127357
 02/13  18:00:00,246.1613583,35.9529877432,31.3285942612,0.0,32.1804615127,77.5397301883,679.673810094,372.613537912,49.9818,257.078472183
 02/13  19:00:00,332.017281549,35.9483042846,49.2018078396,0.0,77.122965704,86.2600435998,892.12660889,379.26830456,49.9818,462.87650433
 02/13  20:00:00,338.886113462,35.9483042846,48.5116159916,0.0,102.647051061,80.1663183927,747.417881743,367.832792095,33.3212,346.263889648
 02/13  21:00:00,370.628026733,35.9561100489,54.9198566116,0.0,115.40909374,92.7192997104,739.965318966,363.105454458,33.3212,343.538664508
 02/13  22:00:00,359.771013714,35.9561100489,67.6141891577,0.0,102.647051061,94.1340635361,905.963079992,373.232715731,24.9909,507.739464261
 02/13  23:00:00,274.294556487,35.9483042846,48.666213613,0.0,77.122965704,65.871452062,792.225241408,398.338383352,16.6606,377.226258056
 02/13  24:00:00,183.993767264,35.9717215774,26.3605877093,0.0,38.286128036,48.4199368926,644.378890816,421.439333672,8.3303,214.609257144
 02/14  01:00:00,131.243975902,31.0574017336,17.4271512922,1.01433568396,25.5240853573,30.610668775,264.870119257,91.234105992,3.33212,170.303893265
 02/14  02:00:00,117.739061535,31.0574017336,11.2412429722,1.02081798093,19.418418834,29.3649097162,203.104579406,76.246031631,3.33212,123.526427775
 02/14  03:00:00,106.757220355,31.0574017336,8.06677458205,1.12076782988,12.7620426787,28.1191506574,202.798510395,69.4278203672,3.33212,130.038570027
 02/14  04:00:00,105.065212277,31.0574017336,6.3022221314,1.20484859964,12.7620426787,28.1191506574,197.974145668,66.4873885754,3.33212,128.154637093
 02/14  05:00:00,113.58381857,31.0574017336,7.55084012365,1.26343600934,12.7620426787,28.1191506574,234.784019598,65.3350053204,3.33212,166.116894278
 02/14  06:00:00,150.183943614,31.0574017336,16.5688401901,1.2006576406,25.5240853573,30.610668775,367.207817469,64.4741244308,8.3303,294.403393038
 02/14  07:00:00,277.910466171,31.0574017336,46.5962032144,0.986668053629,51.0481707146,78.1489452969,583.92874863,61.1299153176,16.6606,506.138233313
 02/14  08:00:00,359.780816991,35.9580293072,70.3686661767,0.0,64.3609230253,109.708623606,1044.72033978,350.526434682,24.9909,669.203005102
 02/14  09:00:00,280.032569073,35.9404985204,44.6906593329,0.0,51.0481707146,80.7689615957,956.230940291,408.158456769,33.3212,514.751283522
 02/14  10:00:00,239.18644798,35.957640218,32.8461015603,0.0,51.0481707146,71.0224615957,847.60451236,394.658217426,66.8089,386.137394934
 02/14  11:00:00,178.950289675,36.0650136242,21.274219877,0.0,32.1804615127,65.7244621605,779.843984801,392.819432974,83.4695,303.555051827
 02/14  12:00:00,174.922129532,36.1188955553,16.5387518576,0.0,32.1804615127,65.7244621605,695.320803041,386.648590047,83.4695,225.202712993
 02/14  13:00:00,174.450929647,36.1545045197,16.8198920227,0.0,32.1804615127,65.7244621605,687.404291085,379.209685393,83.4695,224.725105692
 02/14  14:00:00,166.189872672,36.2442944565,18.2082599273,0.0,32.1804615127,55.9779621605,670.77902434,371.341017147,75.1392,224.298807193
 02/14  15:00:00,166.702825113,36.2944692535,18.686435078,0.0,32.1804615127,55.9779621605,645.452437375,362.047912751,66.8089,216.595624624
 02/14  16:00:00,167.024526577,36.3523066102,18.9737945708,0.0,32.1804615127,55.9779621605,653.128860461,354.107788864,75.1392,223.881871598
 02/14  17:00:00,196.216086298,36.1441599409,19.1357364315,0.0,32.1804615127,60.9114621605,596.943383449,334.278501784,91.7998,170.865081665
 02/14  18:00:00,245.692993213,35.9436208261,30.9169415712,0.0,32.1804615127,77.5397301883,639.385467671,332.316118579,49.9818,257.087549092
 02/14  19:00:00,332.028293082,35.9561100489,49.2531670202,0.0,77.122965704,86.2600435998,849.522137883,334.545020284,49.9818,464.995317599
 02/14  20:00:00,339.432980911,35.9678186952,49.4759688576,0.0436005294925,102.647051061,80.1663183927,697.311936457,319.372882912,33.3212,344.617853545
 02/14  21:00:00,371.838118288,35.9717215774,56.4370544531,0.140613871654,115.40909374,92.7192997104,684.240973592,305.397905152,33.3212,345.521868439
 02/14  22:00:00,362.465046121,35.9639158131,70.5695072591,0.121829141959,102.647051061,94.1340635361,831.759422982,299.60061719,24.9909,507.167905792
 02/14  23:00:00,278.614204726,35.9639158131,53.010048806,0.0549130050282,77.122965704,65.871452062,700.295005396,307.482661468,16.6606,376.151743928
 02/14  24:00:00,188.787632167,35.9639158131,31.272124826,0.0,38.286128036,48.4199368926,545.054950692,322.368243057,8.3303,214.356407635
 02/15  01:00:00,135.85618591,31.0574017336,22.8511170045,0.167515835899,25.5240853573,30.610668775,245.818323817,72.1836982635,3.33212,170.302505553
 02/15  02:00:00,122.818120298,31.0574017336,17.2951783326,0.0162599093597,19.418418834,29.3649097162,191.207139847,60.6433483995,3.33212,127.231671447
 02/15  03:00:00,112.261552833,31.0183729123,14.7010469098,0.0,12.7620426787,28.1191506574,184.677104378,55.0088127006,3.33212,126.336171677
 02/15  04:00:00,110.970276292,31.0105671481,13.4276813523,0.0,12.7620426787,28.1191506574,185.632806087,52.2533325517,3.33212,130.047353535
 02/15  05:00:00,119.4448807,31.0105671481,15.3370705929,0.0,12.7620426787,28.1191506574,223.651751814,50.0102453512,3.33212,170.309386462
 02/15  06:00:00,156.592267226,31.0105671481,24.8953819235,0.0,25.5240853573,30.610668775,348.475053919,47.2333094804,8.3303,292.911444439
 02/15  07:00:00,284.613900642,31.0105671481,55.1469532592,0.0,51.0481707146,78.1489452969,563.87643671,43.1461414737,16.6606,504.069695236
 02/15  08:00:00,367.931450739,35.9830140646,79.5490103867,0.0912554976462,64.3609230253,109.708623606,934.824841409,238.190457404,24.9909,671.643484006
 02/15  09:00:00,290.39214011,35.9561100489,55.7744961883,0.143282542806,51.0481707146,80.7689615957,803.975718413,257.145071095,33.3212,513.509447318
 02/15  10:00:00,254.78237096,36.4637325986,48.3763186178,0.0,51.0481707146,71.0224615957,690.935785426,236.157642543,66.8089,387.969242882
 02/15  11:00:00,196.209262536,36.5868162759,39.1812711778,0.0,32.1804615127,65.7244621605,601.863276801,215.534538996,83.4695,302.859237805
 02/15  12:00:00,204.633916854,36.6455299554,47.3662176558,0.0,32.1804615127,65.7244621605,499.919782232,192.547002647,83.4695,223.903279586
 02/15  13:00:00,212.09922844,36.689518454,55.7649766732,0.0,32.1804615127,65.7244621605,485.470460611,180.616306964,83.4695,221.384653647
 02/15  14:00:00,193.022558195,36.7231682528,46.453132582,0.0,32.1804615127,55.9779621605,491.396043305,191.972195367,75.1392,224.284647938
 02/15  15:00:00,191.078722365,36.752296507,44.5736446051,0.0,32.1804615127,55.9779621605,472.138975259,188.683982888,66.8089,216.646092372
 02/15  16:00:00,191.129551973,36.7812150262,44.6764501045,0.0,32.1804615127,55.9779621605,484.481738093,185.501201002,75.1392,223.84133709
 02/15  17:00:00,219.183839939,36.4765072761,43.7419306362,0.0,32.1804615127,60.9114621605,453.21101085,190.531807139,91.7998,170.879403711
 02/15  18:00:00,262.788816346,35.9404985204,52.7623839788,0.0,32.1804615127,77.5397301883,499.669838147,192.58264963,49.9818,257.105388517
 02/15  19:00:00,349.45719531,35.9404985204,68.2763405657,0.0,77.122965704,86.2600435998,765.733841946,247.398081018,49.9818,468.353960928
 02/15  20:00:00,355.502055978,35.9404985204,65.8372414115,0.0,102.647051061,80.1663183927,673.141377741,297.902339427,33.3212,341.917838314
 02/15  21:00:00,387.153788747,35.9404985204,71.5751004343,0.0,115.40909374,92.7192997104,638.70893996,258.535723702,33.3212,346.852016258
 02/15  22:00:00,377.532152441,35.9404985204,85.4550936236,0.0,102.647051061,94.1340635361,773.909493664,243.338808923,24.9909,505.579784741
 02/15  23:00:00,291.818964315,35.9404985204,66.2777374763,0.0,77.122965704,65.871452062,653.824128337,257.284244311,16.6606,379.879284026
 02/15  24:00:00,200.642254396,35.9404985204,43.1373622533,0.0,38.286128036,48.4199368926,501.955020051,282.176629083,8.3303,211.448090968
 02/16  01:00:00,146.769478658,31.0105671481,33.9268366043,0.0,25.5240853573,30.610668775,235.994519847,62.3656393023,3.33212,170.296760544
 02/16  02:00:00,132.942068307,31.0105671481,27.4334430313,0.0,19.418418834,29.3649097162,184.564819312,51.1899036802,3.33212,130.042795631
 02/16  03:00:00,121.695059834,31.0105671481,24.0918217463,0.0,12.7620426787,28.1191506574,173.65526766,46.7920283214,3.33212,123.531119338
 02/16  04:00:00,119.474914456,31.0105671481,21.8833587826,0.0,12.7620426787,28.1191506574,179.23142183,45.8538885032,3.33212,130.045413327
 02/16  05:00:00,126.604408318,31.0105671481,22.4370416467,0.0,12.7620426787,28.1191506574,220.220280944,46.5756221601,3.33212,170.312538784
 02/16  06:00:00,162.226179411,31.0105671481,30.4375675002,0.0,25.5240853573,30.610668775,348.881420948,47.6299717669,8.3303,292.921149181
 02/16  07:00:00,289.27439365,31.8322223768,58.8872598572,0.0,51.0481707146,78.1489452969,567.326152883,46.5335470692,16.6606,504.132005814
 02/16  08:00:00,369.501746069,35.9404985204,81.1493328084,0.0,64.3609230253,109.708623606,983.801211779,285.925144594,24.9909,672.885167184
 02/16  09:00:00,291.199197406,35.9404985204,56.7035308474,0.0,51.0481707146,80.7689615957,876.897651162,330.791034589,33.3212,512.785416573
 02/16  10:00:00,257.299855808,36.0826732579,50.9090216473,0.0,51.0481707146,71.0224615957,769.608657804,314.332234817,66.8089,388.467522987
 02/16  11:00:00,204.668724854,36.2313166552,46.8807358391,0.0,32.1804615127,65.7244621605,698.064076635,310.831489524,83.4695,303.763087111
 02/16  12:00:00,212.224134449,36.3766633259,53.6131837881,0.0,32.1804615127,65.7244621605,603.207263248,295.714141677,83.4695,224.023621572
 02/16  13:00:00,219.35887402,36.529335081,61.370227568,0.0,32.1804615127,65.7244621605,578.749271348,275.178043593,83.4695,220.101727756
 02/16  14:00:00,217.443310208,36.6447525868,69.0446693202,0.0,32.1804615127,55.9779621605,565.250917619,265.826725157,75.1392,224.284992462
 02/16  15:00:00,219.869282417,36.7376420001,71.3739032698,0.0,32.1804615127,55.9779621605,544.175979403,260.703874906,66.8089,216.663204497
 02/16  16:00:00,213.030435029,36.7517434213,64.5609013869,0.0,32.1804615127,55.9779621605,555.947674866,256.972140218,75.1392,223.836334648
 02/16  17:00:00,230.898397934,36.3626929999,53.5926773414,0.0,32.1804615127,60.9114621605,514.387786821,251.707053922,91.7998,170.880932899
 02/16  18:00:00,268.469932204,35.9404985204,56.4907874848,0.0,32.1804615127,77.5397301883,570.930601937,263.841697517,49.9818,257.10710442
 02/16  19:00:00,352.17261094,35.9404985204,69.4124334168,0.0,77.122965704,86.2600435998,801.611498509,282.273509387,49.9818,469.356189122
 02/16  20:00:00,357.00196463,35.9404985204,66.6657487472,0.0,102.647051061,80.1663183927,661.453854576,286.985923124,33.3212,341.146731452
 02/16  21:00:00,386.65298334,35.9404985204,70.9774574623,0.0,115.40909374,92.7192997104,680.493586102,300.292654304,33.3212,346.879731798
 02/16  22:00:00,375.056253967,35.9404985204,82.9419236818,0.0,102.647051061,94.1340635361,847.353510726,316.71585441,24.9909,505.646756316
 02/16  23:00:00,288.829296908,35.9404985204,63.258876137,0.0,77.122965704,65.871452062,729.76670888,332.330298696,16.6606,380.775810183
 02/16  24:00:00,197.756161471,35.9404985204,40.2232939504,0.0,38.286128036,48.4199368926,570.641450736,351.540884708,8.3303,210.770266027
 02/17  01:00:00,143.66767831,31.0105671481,30.8806814929,0.0,25.5240853573,30.610668775,247.895071637,74.2725123656,3.33212,170.290439271
 02/17  02:00:00,130.026614957,31.0105671481,24.5627480857,0.0,19.418418834,29.3649097162,193.62106702,60.241855894,3.33212,130.047091126
 02/17  03:00:00,118.953256194,31.0105671481,21.3952232292,0.0,12.7620426787,28.1191506574,180.723744648,53.8560009888,3.33212,123.535623659
 02/17  04:00:00,117.26146515,31.0105671481,19.7131009247,0.0,12.7620426787,28.1191506574,184.628185106,51.2551082348,3.33212,130.040956871
 02/17  05:00:00,125.865728542,31.0105671481,21.1056949979,0.0,12.7620426787,28.1191506574,224.088044424,50.4405118698,3.33212,170.315412554
 02/17  06:00:00,162.400858548,31.0105671481,29.9942492785,0.0,25.5240853573,30.610668775,351.263325881,50.0036628865,8.3303,292.929362994
 02/17  07:00:00,288.89938893,31.0105671481,58.605723581,0.0,51.0481707146,78.1489452969,568.367300101,47.525129863,16.6606,504.181570238
 02/17  08:00:00,370.278414608,35.9575740149,80.9440790647,0.0,64.3609230253,109.708623606,973.099400347,274.811170077,24.9909,673.29733027
 02/17  09:00:00,291.975755603,35.9404985204,56.7144629965,0.0,51.0481707146,80.7689615957,876.169329212,330.27620451,33.3212,512.571924703
 02/17  10:00:00,263.324708992,36.0495403147,56.9503305468,0.0,51.0481707146,71.0224615957,773.730346009,318.437996209,66.8089,388.483449801
 02/17  11:00:00,217.716247298,36.2052546893,59.9194722335,0.0,32.1804615127,65.7244621605,695.574119132,307.818115335,83.4695,304.286503797
 02/17  12:00:00,224.800159339,36.317187116,66.202702189,0.0,32.1804615127,65.7244621605,603.665858735,296.115450549,83.4695,224.080908185
 02/17  13:00:00,235.731220769,36.4344176796,77.7710166675,0.0,32.1804615127,65.7244621605,585.64956442,282.584748938,83.4695,219.595315482
 02/17  14:00:00,233.171985232,36.566145726,84.7958707976,0.0,32.1804615127,55.9779621605,572.26602908,272.840014433,75.1392,224.286814647
 02/17  15:00:00,235.156931977,36.6406172765,86.7086668756,0.0,32.1804615127,55.9779621605,550.786085522,266.703850368,66.8089,217.273335154
 02/17  16:00:00,234.020721397,36.7065983343,85.532238578,0.0,32.1804615127,55.9779621605,558.463272673,260.091022159,75.1392,223.233050514
 02/17  17:00:00,252.802209857,36.3967282808,75.4065279175,0.0,32.1804615127,60.9114621605,507.727948131,245.048262595,91.7998,170.879885535
 02/17  18:00:00,280.330061715,35.9404985204,68.3279857235,0.0,32.1804615127,77.5397301883,559.88984097,252.801242724,49.9818,257.106798247
 02/17  19:00:00,359.017601347,35.9404985204,76.2455573851,0.0,77.122965704,86.2600435998,794.215689816,274.384422522,49.9818,469.849467294
 02/17  20:00:00,360.195936179,35.9404985204,70.2817266508,0.0,102.647051061,80.1663183927,657.369038861,283.274726867,33.3212,340.773111994
 02/17  21:00:00,389.78732134,35.9404985204,74.5066757772,0.0,115.40909374,92.7192997104,679.667673126,299.450519116,33.3212,346.89595401
 02/17  22:00:00,378.423218662,35.9404985204,86.6140521916,0.0,102.647051061,94.1340635361,842.607007839,311.929497397,24.9909,505.686610442
 02/17  23:00:00,292.339219596,35.9404985204,66.7714410346,0.0,77.122965704,65.871452062,722.989146901,325.084649343,16.6606,381.243897557
 02/17  24:00:00,200.707187286,35.9404985204,43.1821251037,0.0,38.286128036,48.4199368926,559.878801732,341.134181785,8.3303,210.414319947
 02/18  01:00:00,149.148169632,31.0105671481,34.154956623,0.0,27.7269238854,30.610668775,244.811766354,71.1887217097,3.33212,170.290924645
 02/18  02:00:00,143.766294409,31.0105671481,28.7277795294,0.0,27.7269238854,30.610668775,189.762435849,56.3809458194,3.33212,130.04937003
 02/18  03:00:00,122.500714814,31.0105671481,24.9409015869,0.0,12.7620426787,28.1191506574,176.091038862,49.2226858293,3.33212,123.536233033
 02/18  04:00:00,120.611675269,31.0105671481,23.0619015599,0.0,12.7620426787,28.1191506574,179.489476596,46.1184037842,3.33212,130.038952811
 02/18  05:00:00,128.547640839,31.0105671481,24.4182503207,0.0,12.7620426787,28.1191506574,218.532652165,44.886039427,3.33212,170.314492738
 02/18  06:00:00,143.244914354,31.0105671481,26.8687623839,0.0,12.7620426787,28.1191506574,260.180096417,44.3886999658,8.3303,207.461096452
 02/18  07:00:00,233.876102898,31.0105671481,36.7302051257,0.0,42.6918050922,54.3732441037,362.924595792,43.4575454301,16.6606,302.806450362
 02/18  08:00:00,303.433693188,35.9614027123,60.6531439139,0.0,42.6918050922,86.1019271793,791.058062093,261.873833022,24.9909,504.193329071
 02/18  09:00:00,360.395948612,35.9404985204,87.8000560269,0.0,57.6566862989,112.030105488,1047.8022122,301.145599833,33.3212,713.335412369
 02/18  10:00:00,296.057719484,36.0969611003,70.2525940257,0.0,57.6566862989,83.6599452969,879.538827435,299.698213492,66.8089,513.031713943
 02/18  11:00:00,220.231160434,36.2128782057,48.6056844596,0.0,42.6918050922,68.9656133826,782.608301102,312.674296357,83.4695,386.464504745
 02/18  12:00:00,206.682407074,36.2840322851,43.3427210413,0.0,34.9340096728,67.7198543238,708.300021731,313.724787632,83.4695,311.105734099
 02/18  13:00:00,202.937570088,36.3508560786,40.3943667912,0.0,34.9340096728,67.7198543238,616.016534298,306.153611486,83.4695,226.393422812
 02/18  14:00:00,193.953845403,36.4169676402,41.0742105152,0.0,34.9340096728,57.9733543238,601.557111819,301.193987223,75.1392,225.223924597
 02/18  15:00:00,193.500234968,36.4555211258,40.5882351314,0.0,34.9340096728,57.9733543238,586.489001046,299.693104669,66.8089,219.986996377
 02/18  16:00:00,193.098797819,36.4738162954,40.1806288448,0.0,34.9340096728,57.9733543238,597.745956151,300.355292908,75.1392,222.251463243
 02/18  17:00:00,220.301965445,36.2466867915,38.3602324215,0.0,34.9340096728,62.9068543238,565.11753298,295.251414473,91.7998,178.066318506
 02/18  18:00:00,254.39296585,35.9404985204,45.0375466039,0.0,34.9340096728,72.2186844194,553.138887084,287.330523724,49.9818,215.826563361
 02/18  19:00:00,346.79867484,35.9404985204,54.3573892453,0.0,87.0357390804,86.2600435998,589.792181351,279.590628265,49.9818,260.219753086
 02/18  20:00:00,353.717543992,35.9404985204,66.56454676,0.0,102.000620287,77.6748002752,654.119518408,274.756309171,33.3212,346.042009237
 02/18  21:00:00,373.481323092,35.9404985204,75.0382805107,0.0,102.000620287,88.9820225341,647.683032208,273.037221317,33.3212,341.324610891
 02/18  22:00:00,364.708095103,35.9404985204,75.9790638882,0.0,102.000620287,91.6425454185,640.372541663,270.616334949,24.9909,344.765306714
 02/18  23:00:00,309.47786911,35.9404985204,73.9052487572,0.0,87.0357390804,65.871452062,797.107113915,279.311154139,16.6606,501.135359775
 02/18  24:00:00,213.143662573,35.9404985204,51.1548353435,0.0,42.6918050922,48.4199368926,597.975979829,296.072022179,8.3303,293.573657651
 02/19  01:00:00,162.286611224,31.0105671481,38.0249753663,0.0,34.4311606118,33.1021868926,239.463394113,63.603018939,3.33212,172.528255174
 02/19  02:00:00,155.843257498,31.0105671481,31.5442123665,0.0,34.4311606118,33.1021868926,183.036088315,51.2513471126,3.33212,128.452621203
 02/19  03:00:00,134.792658449,31.0105671481,27.966007617,0.0,19.466279405,30.610668775,179.126563689,45.5241673259,3.33212,130.270276364
 02/19  04:00:00,132.95629103,31.0105671481,26.137702195,0.0,19.466279405,30.610668775,176.742769118,43.1364030609,3.33212,130.274246057
 02/19  05:00:00,140.906248654,31.0105671481,27.5123563531,0.0,19.466279405,30.610668775,215.903641302,42.2589855926,3.33212,170.312535709
 02/19  06:00:00,155.356023377,31.0105671481,29.7287402275,0.0,19.466279405,30.610668775,264.626043209,41.3015427898,8.3303,214.994200419
 02/19  07:00:00,236.552015348,31.0105671481,39.4206039849,0.0,42.6918050922,54.3732441037,353.258557489,40.2726173684,16.6606,296.32534012
 02/19  08:00:00,312.520246304,35.9733167946,63.3279962541,0.0,49.3960418185,88.5934452969,765.466938006,234.112654037,24.9909,506.363383969
 02/19  09:00:00,361.768750837,35.9404985204,89.1174749908,0.0,57.6566862989,112.030105488,1017.02291826,265.3591243,33.3212,718.342593958
 02/19  10:00:00,286.498798676,36.2856948375,69.7550003355,0.0,50.9524495726,81.1684271793,844.828724486,264.351420785,66.8089,513.668403701
 02/19  11:00:00,221.236814399,36.4460221603,49.4047294666,0.0,42.6918050922,68.9656133826,745.637171001,272.723317558,83.4695,389.444353444
 02/19  12:00:00,212.901086291,36.5351136033,44.7246932262,0.0,38.286128036,68.9656133826,664.726511926,274.552000085,83.4695,306.705011841
 02/19  13:00:00,205.330124925,36.6074983787,37.954573264,0.0,38.286128036,68.9656133826,583.03927624,274.772170298,83.4695,224.797605942
 02/19  14:00:00,188.016731621,36.6982471986,39.4977076902,0.0,31.5818913096,56.727595265,569.861044425,275.808870602,75.1392,218.912973824
 02/19  15:00:00,190.016284908,36.7597018913,41.734073596,0.0,31.5818913096,56.727595265,546.119379783,256.877165388,66.8089,222.433314395
 02/19  16:00:00,189.038101897,36.7834174642,40.6426538801,0.0,31.5818913096,56.727595265,571.697106557,279.902260703,75.1392,216.655645854
 02/19  17:00:00,216.226769561,36.4769258215,38.8351658241,0.0,31.5818913096,61.661095265,534.751157739,265.220332086,91.7998,177.731025652
 02/19  18:00:00,249.460467496,35.9404985204,45.0163597075,0.0,31.5818913096,70.9729253606,522.850978396,257.064154399,49.9818,215.805023996
 02/19  19:00:00,337.26843855,35.9404985204,54.071278045,0.0,80.3315023541,83.7685254822,574.76484897,266.579472203,49.9818,258.203576767
 02/19  20:00:00,353.745585319,35.9404985204,66.6109410636,0.0,102.000620287,77.6748002752,636.320389702,256.774470766,33.3212,346.224718936
 02/19  21:00:00,382.539563701,35.9404985204,74.8813716398,0.0,108.704857014,91.4735406516,623.668383896,252.85051248,33.3212,337.496671415
 02/19  22:00:00,355.4353206,35.9404985204,75.9321897678,0.0,95.2963835608,89.1510273009,623.382484822,258.970881713,24.9909,339.420703109
 02/19  23:00:00,300.55546487,35.9404985204,74.2024001368,0.0,80.3315023541,63.3799339444,792.297955475,272.940787382,16.6606,502.696568094
 02/19  24:00:00,213.323838511,35.9404985204,51.3320514428,0.0,42.6918050922,48.4199368926,586.638038573,287.949958404,8.3303,290.357780169
 02/20  01:00:00,162.50892024,31.0105671481,38.2568341377,0.0,34.4311606118,33.1021868926,238.837488061,60.5173957077,3.33212,174.987972354
 02/20  02:00:00,156.407312555,31.0105671481,32.1141812443,0.0,34.4311606118,33.1021868926,179.129939393,49.8248736135,3.33212,125.97294578
 02/20  03:00:00,135.673902206,31.0105671481,28.8499478009,0.0,19.466279405,30.610668775,178.29177139,44.6924760865,3.33212,130.267175304
 02/20  04:00:00,138.854693066,31.0105671481,32.0229767935,0.0,19.466279405,30.610668775,175.957220159,42.3470570475,3.33212,130.278043112
 02/20  05:00:00,167.724882641,31.0105671481,54.2371591737,0.0,19.466279405,30.610668775,214.897793209,41.2554727828,3.33212,170.310200426
 02/20  06:00:00,176.279763306,31.0105671481,50.5549942134,0.0,19.466279405,30.610668775,263.658612352,40.3312469417,8.3303,214.997065411
 02/20  07:00:00,257.007866908,32.6538776055,58.1266286794,0.0,42.6918050922,54.3732441037,352.718380614,38.9287651773,16.6606,297.129015437
 02/20  08:00:00,330.297369246,35.9404985204,80.9370236518,0.0,49.3960418185,88.5934452969,768.857481227,237.534752843,24.9909,506.331828385
 02/20  09:00:00,374.473579931,35.9404985204,101.572405996,0.0,57.6566862989,112.030105488,1009.28454298,257.651301386,33.3212,718.312041595
 02/20  10:00:00,293.042509682,36.3776092635,75.9580526175,0.0,50.9524495726,81.1684271793,832.002854389,252.732439174,66.8089,512.461515215
 02/20  11:00:00,204.702958628,36.485384851,32.7888014647,0.0,42.6918050922,68.9656133826,737.838366561,264.946032882,83.4695,389.422833678
 02/20  12:00:00,195.843663426,36.5677423891,27.6284103152,0.0,38.286128036,68.9656133826,663.318172589,273.157015893,83.4695,306.691656695
 02/20  13:00:00,194.524551516,36.6650282968,27.081163893,0.0,38.286128036,68.9656133826,578.562884224,270.306706789,83.4695,224.786677435
 02/20  14:00:00,179.988189752,36.7272710389,31.7382716842,0.0,31.5818913096,56.727595265,548.40919122,251.907217923,75.1392,221.362773298
 02/20  15:00:00,182.728724138,36.7569090373,34.6728423434,0.0,31.5818913096,56.727595265,542.600263422,255.802872597,66.8089,219.988490825
 02/20  16:00:00,183.831679752,36.7838983853,35.7511796941,0.0,31.5818913096,56.727595265,555.319006928,262.954475695,75.1392,217.225331233
 02/20  17:00:00,211.978670125,36.4763957435,35.1288650657,0.0,31.5818913096,61.661095265,515.952888688,246.963049827,91.7998,177.190038861
 02/20  18:00:00,246.166385212,35.9404985204,42.4341575943,0.0,31.5818913096,70.9729253606,493.585599636,227.791305557,49.9818,215.812494079
 02/20  19:00:00,334.399926822,35.9404985204,52.1966314578,0.0,80.3315023541,83.7685254822,543.631232611,235.455440458,49.9818,258.193992153
 02/20  20:00:00,351.510424932,35.9404985204,65.123212729,0.0,102.000620287,77.6748002752,628.807387121,248.628607596,33.3212,346.857579525
 02/20  21:00:00,381.695987287,35.9404985204,74.3104801876,0.0,108.704857014,91.4735406516,626.506118634,256.344888522,33.3212,336.840030112
 02/20  22:00:00,355.271829579,35.9404985204,76.4186101075,0.0,95.2963835608,89.1510273009,579.184170713,213.635702583,24.9909,340.557568129
 02/20  23:00:00,301.195493815,35.9404985204,75.5549903136,0.0,80.3315023541,63.3799339444,759.605860685,240.28169447,16.6606,502.663566215
 02/20  24:00:00,215.057103503,35.9404985204,53.4410994432,0.0,42.6918050922,48.4199368926,562.577482683,263.924780749,8.3303,290.322401934
 02/21  01:00:00,180.554172036,31.0105671481,67.7506117087,0.0,25.5240853573,30.610668775,222.387235501,49.8091374703,3.33212,169.245978031
 02/21  02:00:00,160.887707289,31.0105671481,55.3959323786,0.0,19.418418834,29.3649097162,177.179548257,43.8055532246,3.33212,130.041875032
 02/21  03:00:00,142.783300004,31.0105671481,45.1984713276,0.0,12.7620426787,28.1191506574,171.989742462,40.4773242963,3.33212,128.180298166
 02/21  04:00:00,136.911672181,31.0105671481,39.3291162856,0.0,12.7620426787,28.1191506574,167.809509229,39.0903703056,3.33212,125.387018924
 02/21  05:00:00,143.241740613,31.0105671481,38.438792522,0.0,12.7620426787,28.1191506574,211.838931803,38.2030282016,3.33212,170.303783602
 02/21  06:00:00,178.677443932,31.0105671481,46.2042543902,0.0,25.5240853573,30.610668775,338.379719181,37.1329381378,8.3303,292.916481043
 02/21  07:00:00,306.81071282,33.0647052199,74.3644761833,0.0,51.0481707146,78.1489452969,555.573471279,34.8284023768,16.6606,504.084468902
 02/21  08:00:00,380.921223997,36.001771427,94.1879166739,0.0,64.3609230253,109.708623606,915.810248573,216.408973255,24.9909,674.410375318
 02/21  09:00:00,302.43276275,35.9404985204,67.0471247997,0.0,51.0481707146,80.7689615957,783.337623761,238.498337436,33.3212,511.518086326
 02/21  10:00:00,262.914083516,36.4394951777,56.0211405124,0.0,51.0481707146,71.0224615957,701.639019994,246.415420913,66.8089,388.414699081
 02/21  11:00:00,203.126127068,36.5947335423,45.1065423377,0.0,32.1804615127,65.7244621605,633.989831534,245.181581469,83.4695,305.338750065
 02/21  12:00:00,188.861618447,36.6587001461,30.5473894045,0.0,32.1804615127,65.7244621605,554.831173029,246.144370874,83.4695,225.217302155
 02/21  13:00:00,180.85074969,36.6990214617,23.3100957579,0.0,32.1804615127,65.7244621605,559.302317928,253.864382925,83.4695,221.968435003
 02/21  14:00:00,175.163691164,36.7331060743,27.2965786492,0.0,32.1804615127,55.9779621605,550.589276423,255.635977133,75.1392,219.81409929
 02/21  15:00:00,178.352075435,36.7633098814,30.440965929,0.0,32.1804615127,55.9779621605,547.304001056,257.081134871,66.8089,223.413966185
 02/21  16:00:00,180.931994377,36.7914019057,32.9962948321,0.0,32.1804615127,55.9779621605,546.84873575,254.648482538,75.1392,217.061053212
 02/21  17:00:00,211.631077399,36.4849936202,34.6140095804,0.0,32.1804615127,60.9114621605,514.458084078,251.774342725,91.7998,170.883941353
 02/21  18:00:00,256.570398729,35.9404985204,45.1786114274,0.0,32.1804615127,77.5397301883,535.597723768,228.536808889,49.9818,257.079114879
 02/21  19:00:00,344.08256119,35.9404985204,61.6313971844,0.0,77.122965704,86.2600435998,773.854277247,253.133247045,49.9818,470.739230202
 02/21  20:00:00,352.749417751,35.9404985204,62.9306921464,0.0,102.647051061,80.1663183927,620.089410881,244.55827267,33.3212,342.209938211
 02/21  21:00:00,386.310780359,35.9404985204,71.1325538733,0.0,115.40909374,92.7192997104,612.572730635,234.6421405,33.3212,344.609390135
 02/21  22:00:00,377.938781906,35.9404985204,86.2327270009,0.0,102.647051061,94.1340635361,763.410039617,232.839403571,24.9909,505.579736046
 02/21  23:00:00,294.364551242,35.9404985204,68.8239046488,0.0,77.122965704,65.871452062,646.768281482,246.369230387,16.6606,383.738451095
 02/21  24:00:00,203.746753108,35.9404985204,46.2505773505,0.0,38.286128036,48.4199368926,481.133635801,264.439383208,8.3303,208.363952593
 02/22  01:00:00,150.422562201,31.0105671481,37.6386321498,0.0,25.5240853573,30.610668775,226.724857771,53.1105281228,3.33212,170.282209648
 02/22  02:00:00,137.531878095,31.0105671481,32.0492260292,0.0,19.418418834,29.3649097162,179.80909584,46.4285503367,3.33212,130.048425503
 02/22  03:00:00,141.727258609,31.0105671481,44.0660135292,0.0,12.7620426787,28.1191506574,170.040204657,43.1815167712,3.33212,123.526567885
 02/22  04:00:00,147.919818315,31.0105671481,50.2049612514,0.0,12.7620426787,28.1191506574,174.81305086,41.4505414195,3.33212,130.030389441
 02/22  05:00:00,150.429668276,31.0105671481,46.13426329,0.0,12.7620426787,28.1191506574,214.218886624,40.5858634088,3.33212,170.300903216
 02/22  06:00:00,184.900900236,31.0105671481,52.9545098979,0.0,25.5240853573,30.610668775,341.5857867,40.3652289481,8.3303,292.890257752
 02/22  07:00:00,313.694064962,33.0647052199,81.844726546,0.0,51.0481707146,78.1489452969,559.399224941,38.7312217472,16.6606,504.007403194
 02/22  08:00:00,384.177254549,35.979230143,98.3877160605,0.0,64.3609230253,109.708623606,935.172109087,236.777948839,24.9909,673.403260248
 02/22  09:00:00,276.916856668,35.9404985204,42.3917284503,0.0,51.0481707146,80.7689615957,827.46903423,282.139198205,33.3212,512.008636024
 02/22  10:00:00,241.680254184,36.1402055785,35.2409610249,0.0,51.0481707146,71.0224615957,744.755569529,289.54629259,66.8089,388.400376938
 02/22  11:00:00,193.452304911,36.4063041092,35.5265265659,0.0,32.1804615127,65.7244621605,673.491576547,285.61982288,83.4695,304.402253667
 02/22  12:00:00,196.050881419,36.6609272734,37.6545953993,0.0,32.1804615127,65.7244621605,541.366661025,234.110631301,83.4695,223.786529724
 02/22  13:00:00,196.111936643,36.7049865106,38.9310282254,0.0,32.1804615127,65.7244621605,527.995691937,224.821340184,83.4695,219.704851752
 02/22  14:00:00,185.929101913,36.7381342355,38.6364595201,0.0,32.1804615127,55.9779621605,522.047245701,222.640597456,75.1392,224.267448245
 02/22  15:00:00,188.942352165,36.7683295032,41.8782913477,0.0,32.1804615127,55.9779621605,494.697489543,211.242464904,66.8089,216.646124639
 02/22  16:00:00,191.884573582,36.7978709033,44.8872132018,0.0,32.1804615127,55.9779621605,511.139938012,212.179912293,75.1392,223.820825719
 02/22  17:00:00,222.114028338,36.4904638487,46.2457315399,0.0,32.1804615127,60.9114621605,461.575108192,198.901204265,91.7998,170.874103927
 02/22  18:00:00,265.392317824,35.9404985204,54.9011006024,0.0,32.1804615127,77.5397301883,518.739444687,211.671769532,49.9818,257.085875155
 02/22  19:00:00,348.831965716,35.9404985204,70.0008807608,0.0,77.122965704,86.2600435998,758.938126836,240.238826011,49.9818,468.717500826
 02/22  20:00:00,358.388690677,35.9404985204,68.8246644329,0.0,102.647051061,80.1663183927,620.43202855,245.574569378,33.3212,341.536259171
 02/22  21:00:00,390.955685284,35.9404985204,75.5891077029,0.0,115.40909374,92.7192997104,627.271535214,247.125313466,33.3212,346.825021747
 02/22  22:00:00,381.234076982,35.9404985204,89.1476585354,0.0,102.647051061,94.1340635361,771.08802973,240.596541227,24.9909,505.500588503
 02/22  23:00:00,295.486913501,35.9404985204,69.9506207604,0.0,77.122965704,65.871452062,642.929767475,246.383978737,16.6606,379.885188738
 02/22  24:00:00,204.486789183,35.9404985204,46.9989588551,0.0,38.286128036,48.4199368926,479.76997013,260.029030205,8.3303,211.410639925
 02/23  01:00:00,151.372562306,31.0105671481,38.6429257799,0.0,25.5240853573,30.610668775,221.434795122,47.8235252415,3.33212,170.27914988
 02/23  02:00:00,138.689650539,31.0105671481,33.2982294073,0.0,19.418418834,29.3649097162,173.62436206,40.2582898159,3.33212,130.033952244
 02/23  03:00:00,128.292660062,31.0105671481,30.8151938284,0.0,12.7620426787,28.1191506574,163.018252688,36.1663924871,3.33212,123.519740201
 02/23  04:00:00,127.056989167,31.0105671481,29.5953960129,0.0,12.7620426787,28.1191506574,167.630095562,34.2560527578,3.33212,130.041922804
 02/23  05:00:00,164.556244393,31.0105671481,60.4132029,0.0,12.7620426787,28.1191506574,206.799622243,33.1717783691,3.33212,170.295723874
 02/23  06:00:00,197.32236936,31.0105671481,65.5424929111,0.0,25.5240853573,30.610668775,333.0386917,31.84270561,8.3303,292.86568609
 02/23  07:00:00,324.062368877,33.0647052199,92.3958357934,0.0,51.0481707146,78.1489452969,550.688480628,30.1196337996,16.6606,503.908246828
 02/23  08:00:00,390.405783095,36.0066005199,104.926968052,0.0,64.3609230253,109.708623606,899.415135145,202.471710736,24.9909,671.952524409
 02/23  09:00:00,304.743441894,35.9404985204,70.0687823937,0.0,51.0481707146,80.7689615957,789.960018443,243.88868267,33.3212,512.750135773
 02/23  10:00:00,246.908438667,36.3128385359,40.2617140407,0.0,51.0481707146,71.0224615957,706.816386481,251.653465881,66.8089,388.354020601
 02/23  11:00:00,185.909525029,36.343460085,28.0425747948,0.0,32.1804615127,65.7244621605,663.082333666,276.933499452,83.4695,302.679334214
 02/23  12:00:00,187.070889449,36.4014376291,28.4753471526,0.0,32.1804615127,65.7244621605,595.412183377,288.3239851,83.4695,223.618698278
 02/23  13:00:00,194.914812225,36.4725435739,37.0124379239,0.0,32.1804615127,65.7244621605,583.905893759,279.07928327,83.4695,221.357110489
 02/23  14:00:00,188.476286318,36.5276393953,40.2430805549,0.0,32.1804615127,55.9779621605,577.382761105,277.979862628,75.1392,224.263698478
 02/23  15:00:00,190.081613109,36.5723098269,41.8105737092,0.0,32.1804615127,55.9779621605,561.743890002,278.314945101,66.8089,216.620044901
 02/23  16:00:00,198.084374503,36.6332460049,49.7606142596,0.0,32.1804615127,55.9779621605,568.255786849,269.291423206,75.1392,223.825163643
 02/23  17:00:00,222.67901455,36.3701419152,45.3855788152,0.0,32.1804615127,60.9114621605,516.319095874,253.661734348,91.7998,170.857561526
 02/23  18:00:00,263.574217646,35.9404985204,51.6163219411,0.0,32.1804615127,77.5397301883,561.525628039,254.467252253,49.9818,257.076575786
 02/23  19:00:00,346.106358272,35.9404985204,66.1514465164,0.0,77.122965704,86.2600435998,784.47717725,267.202820471,49.9818,467.292556779
 02/23  20:00:00,354.880994368,35.9404985204,64.5568543551,0.0,102.647051061,80.1663183927,648.382405514,272.453480961,33.3212,342.607724553
 02/23  21:00:00,386.137268375,35.9404985204,70.4859787133,0.0,115.40909374,92.7192997104,655.364254233,275.264612649,33.3212,346.778441584
 02/23  22:00:00,375.722112843,35.9404985204,83.6370400778,0.0,102.647051061,94.1340635361,811.26303109,280.888031791,24.9909,505.384099299
 02/23  23:00:00,290.032729841,35.9404985204,64.4884966763,0.0,77.122965704,65.871452062,692.676731024,297.470354471,16.6606,378.545776553
 02/23  24:00:00,198.894807182,35.9404985204,41.387826786,0.0,38.286128036,48.4199368926,541.270538339,320.523159827,8.3303,212.417078513
 02/24  01:00:00,145.294782664,31.0105671481,32.4985190448,0.0,25.5240853573,30.610668775,242.204691112,68.5972277158,3.33212,170.275343396
 02/24  02:00:00,131.60389739,31.0105671481,26.1301092975,0.0,19.418418834,29.3649097162,188.469097391,55.9251611478,3.33212,129.211816243
 02/24  03:00:00,120.326680966,31.0105671481,22.7567325732,0.0,12.7620426787,28.1191506574,178.217737991,50.5560790866,3.33212,124.329538904
 02/24  04:00:00,118.278594443,31.0105671481,20.719093054,0.0,12.7620426787,28.1191506574,182.197180138,48.8272085514,3.33212,130.037851587
 02/24  05:00:00,126.375609746,31.0105671481,21.6068735167,0.0,12.7620426787,28.1191506574,222.399348978,48.779181721,3.33212,170.288047257
 02/24  06:00:00,162.210702735,31.0105671481,29.7977078958,0.0,25.5240853573,30.610668775,350.242794986,49.0778102142,8.3303,292.834684772
 02/24  07:00:00,288.167826128,31.0105671481,57.8766283607,0.0,51.0481707146,78.1489452969,567.957051962,47.5437039103,16.6606,503.752748051
 02/24  08:00:00,366.074779193,35.9548867652,79.4871663803,0.0,64.3609230253,109.708623606,992.761144197,296.631170921,24.9909,671.139073276
 02/24  09:00:00,288.961624641,35.9404985204,53.6639970213,0.0,51.0481707146,80.7689615957,908.41737599,362.121686192,33.3212,512.974489798
 02/24  10:00:00,249.505630497,35.9691823658,43.191105018,0.0,51.0481707146,71.0224615957,813.244225204,358.682800114,66.8089,387.752525091
 02/24  11:00:00,189.943261023,36.0290469978,32.3207308614,0.0,32.1804615127,65.7244621605,752.72603258,366.889759721,83.4695,302.366772859
 02/24  12:00:00,184.596924635,36.0576309805,26.2732106646,0.0,32.1804615127,65.7244621605,680.549206206,373.709701863,83.4695,223.370004343
 02/24  13:00:00,184.12505096,36.0738602105,26.1662518888,0.387732235698,32.1804615127,65.7244621605,683.17783536,377.429600519,83.4695,222.278734841
 02/24  14:00:00,176.364881832,36.1081989668,28.1135248333,0.375193558918,32.1804615127,55.9779621605,677.429496096,378.030466461,75.1392,224.259829635
 02/24  15:00:00,176.761450342,36.1407700545,28.6237494006,0.238240262509,32.1804615127,55.9779621605,655.658733624,372.25586719,66.8089,216.593966434
 02/24  16:00:00,176.574439158,36.1584286473,28.3378000111,0.339664664625,32.1804615127,55.9779621605,668.497061999,369.539462192,75.1392,223.818399807
 02/24  17:00:00,206.612331034,35.9987723485,29.1386720783,0.503658544299,32.1804615127,60.9114621605,612.654772184,350.010192762,91.7998,170.844779422
 02/24  18:00:00,252.323794178,35.9483042846,40.0803678464,0.207950413889,32.1804615127,77.5397301883,666.331285664,359.307910036,49.9818,257.041575628
 02/24  19:00:00,336.452785898,35.9561100489,55.9939839986,0.416031235521,77.122965704,86.2600435998,891.484293147,375.394394206,49.9818,466.108098941
 02/24  20:00:00,344.104109321,35.960012931,53.4817035979,0.632530300782,102.647051061,80.1663183927,756.250543524,379.482180932,33.3212,343.447162593
 02/24  21:00:00,374.923192146,35.9717215774,58.6256546373,0.942566411727,115.40909374,92.7192997104,762.838828204,383.506594619,33.3212,346.011033586
 02/24  22:00:00,363.678575011,35.9483042846,71.6862562922,0.13552131047,102.647051061,94.1340635361,915.553591065,384.372214119,24.9909,506.190476947
 02/24  23:00:00,278.394108863,35.9717215774,52.326036275,0.385667637385,77.122965704,65.871452062,803.416366771,410.032450363,16.6606,376.723316408
 02/24  24:00:00,186.256801429,35.9639158131,28.5253011303,0.0313325139278,38.286128036,48.4199368926,680.329550342,458.202613468,8.3303,213.796636873
 02/25  01:00:00,134.432784252,31.0574017336,18.8264806988,0.613233665914,27.7269238854,30.610668775,271.740049982,98.1328869049,3.33212,170.275043077
 02/25  02:00:00,127.796284553,31.0574017336,11.9817114643,0.776431593865,27.7269238854,30.610668775,211.889769275,82.898828523,3.33212,125.658820752
 02/25  03:00:00,104.769255122,31.0574017336,6.11463069156,1.09368362328,12.7620426787,28.1191506574,208.878113756,77.6641798592,3.33212,127.881813897
 02/25  04:00:00,101.853634848,31.0574017336,2.85107283171,1.45302773942,12.7620426787,28.1191506574,210.657868733,77.3026823274,3.33212,130.023066406
 02/25  05:00:00,108.260958892,31.0574017336,2.30487902008,1.83074337182,12.7620426787,28.1191506574,249.747293162,79.2088243787,3.33212,167.206348783
 02/25  06:00:00,120.747312931,31.0574017336,2.1700029227,2.21157865118,12.7620426787,28.1191506574,301.06301181,82.0714496659,8.3303,210.661262144
