Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  07:00:00,207.691031311,31.0574017336,8.05796155609,2.45264882848,42.6918050922,54.3732441037,399.799356467,83.8947189119,16.6606,299.244037555
 02/25  08:00:00,269.613847809,35.9873331059,30.3702965523,1.20627392769,42.6918050922,86.1019271793,1130.88535338,600.272173435,24.9909,505.622279948
 02/25  09:00:00,335.809823597,35.9873331059,61.0986040399,1.27428502967,57.6566862989,112.030105488,1383.77789406,639.727413351,33.3212,710.729280708
 02/25  10:00:00,284.387826937,35.9873331059,57.9335946956,0.296721671606,57.6566862989,83.6599452969,1118.93517796,541.4615501,66.8089,510.664727863
 02/25  11:00:00,226.571408353,35.9522071667,54.9926500855,0.0,42.6918050922,68.9656133826,924.958508645,454.388793716,83.4695,387.100214929
 02/25  12:00:00,224.049511889,35.9935053107,60.8534708212,0.0,34.9340096728,67.7198543238,788.288043953,396.390639162,83.4695,308.427904791
 02/25  13:00:00,225.163471952,36.0972007542,62.6831715159,0.0784289800247,34.9340096728,67.7198543238,670.929634316,358.258054536,83.4695,229.20207978
 02/25  14:00:00,224.010338941,36.2153097758,70.9708129797,0.247953315908,34.9340096728,57.9733543238,627.819500138,329.849148073,75.1392,222.831152066
 02/25  15:00:00,227.693901326,36.2717733781,74.8471248678,0.0,34.9340096728,57.9733543238,604.954899813,316.431638258,66.8089,221.714361555
 02/25  16:00:00,224.306684154,36.2620152133,71.4890331665,0.0,34.9340096728,57.9733543238,615.004266978,315.185632156,75.1392,224.679434822
 02/25  17:00:00,241.013473343,36.0518476455,59.1800833209,0.0,34.9340096728,62.9068543238,583.898221432,319.760731527,91.7998,172.337689906
 02/25  18:00:00,259.664225024,35.9404985204,50.2300950412,0.0,34.9340096728,72.2186844194,610.730241948,340.77761465,49.9818,219.970827299
 02/25  19:00:00,342.012175612,35.9483042846,51.9987870964,0.270647268394,87.0357390804,86.2600435998,678.500867921,367.944119024,49.9818,260.574948897
 02/25  20:00:00,346.386853716,35.9470033239,58.8735815155,0.196575351875,102.000620287,77.6748002752,790.136951597,411.238068079,33.3212,345.577683518
 02/25  21:00:00,362.862873585,35.9639158131,63.7447649262,0.452992419954,102.000620287,88.9820225341,828.14459498,454.69979963,33.3212,340.12359535
 02/25  22:00:00,351.229826921,35.9483042846,62.2035133176,0.0524283488562,102.000620287,91.6425454185,843.528265725,473.155855929,24.9909,345.381509796
 02/25  23:00:00,294.348003555,35.9483042846,58.4778240794,0.0,87.0357390804,65.871452062,1027.53812011,508.890743819,16.6606,501.986776289
 02/25  24:00:00,196.905062506,35.9561100489,34.5568671334,0.0,42.6918050922,48.4199368926,843.228561076,540.539062957,8.3303,294.359198119
 02/26  01:00:00,145.183505427,31.0574017336,19.6091711959,1.37690277184,34.4311606118,33.1021868926,278.789286799,104.87015379,3.33212,170.58701301
 02/26  02:00:00,138.13158078,31.0574017336,12.3030888932,1.58679068677,34.4311606118,33.1021868926,219.346391334,85.7646306815,3.33212,130.249640652
 02/26  03:00:00,118.371821901,31.0574017336,9.67279402515,1.92487928643,19.466279405,30.610668775,204.783743154,77.7252486537,3.33212,123.7263745
 02/26  04:00:00,117.514554192,31.0574017336,8.51336415609,2.23301164608,19.466279405,30.610668775,208.628545849,75.056322555,3.33212,130.240103294
 02/26  05:00:00,124.55331896,31.0574017336,8.71590228941,2.49703837996,19.466279405,30.610668775,248.401996941,74.8113911368,3.33212,170.258485804
 02/26  06:00:00,137.517374725,31.0574017336,9.22250928528,2.7117073244,19.466279405,30.610668775,298.760705382,75.4939566845,8.3303,214.936448698
 02/26  07:00:00,214.363992633,31.0574017336,14.5031356566,2.69167121476,42.6918050922,54.3732441037,390.388312671,74.8895051248,16.6606,298.838207546
 02/26  08:00:00,287.362042568,35.9873331059,40.563405533,0.0548638991217,49.3960418185,88.5934452969,988.326315642,457.879422549,24.9909,505.455993093
 02/26  09:00:00,343.028788461,35.9717215774,70.1003741061,0.0154917604957,57.6566862989,112.030105488,1232.35051215,485.215864118,33.3212,713.81344803
 02/26  10:00:00,280.813538147,35.9678186952,64.2118334505,0.0,50.9524495726,81.1684271793,1004.35841216,426.83645691,66.8089,510.713055246
 02/26  11:00:00,231.529732873,36.0524466305,59.9895749641,0.0,42.6918050922,68.9656133826,837.860621517,365.341173886,83.4695,389.049947632
 02/26  12:00:00,234.381787554,36.2475261241,66.2770559259,0.120210003003,38.286128036,68.9656133826,713.54499903,323.560997244,83.4695,306.514501786
 02/26  13:00:00,238.79005777,36.3424893727,71.2990824295,0.267950156497,38.286128036,68.9656133826,608.765170014,300.61427576,83.4695,224.681394255
 02/26  14:00:00,226.042047455,36.4093899198,77.6822624685,0.0,31.5818913096,56.727595265,595.218240178,295.409826908,75.1392,224.66921327
 02/26  15:00:00,228.405160101,36.4501946444,80.0043289324,0.0,31.5818913096,56.727595265,577.394699509,294.035290817,66.8089,216.550508692
 02/26  16:00:00,224.52521477,36.4704101107,76.1326883114,0.0,31.5818913096,56.727595265,591.666150644,292.724702241,75.1392,223.802248402
 02/26  17:00:00,239.544524075,36.2009722077,62.2005156501,0.0,31.5818913096,61.661095265,553.611564222,290.987075873,91.7998,170.82468835
 02/26  18:00:00,258.870666415,35.9404985204,54.0732540743,0.0,31.5818913096,70.9729253606,576.389247242,310.650987145,49.9818,215.756460097
 02/26  19:00:00,337.375962675,35.9404985204,56.8978751828,0.0,80.3315023541,83.7685254822,641.982851311,333.93611945,49.9818,258.064931861
 02/26  20:00:00,352.124826879,35.9404985204,64.8902159328,0.0,102.000620287,77.6748002752,735.190630452,355.260576806,33.3212,346.608853646
 02/26  21:00:00,379.197655586,35.9561100489,70.810038467,0.596606937406,108.704857014,91.4735406516,752.632739866,382.729336864,33.3212,336.582203002
 02/26  22:00:00,351.716506182,35.9717215774,70.9112437134,1.18522278357,95.2963835608,89.1510273009,745.482894118,380.884059806,24.9909,339.607934312
 02/26  23:00:00,296.108344587,35.9756244595,68.7126840083,0.93367768909,80.3315023541,63.3799339444,900.570640766,382.101097178,16.6606,501.808943588
 02/26  24:00:00,207.726668979,35.9717215774,45.3131895128,0.309714788512,42.6918050922,48.4199368926,694.266757183,396.208072464,8.3303,289.728384719
 02/27  01:00:00,143.482785785,31.0456930872,30.6898117969,0.0,25.5240853573,30.610668775,253.564631951,80.0018246357,3.33212,170.230687315
 02/27  02:00:00,128.572624431,31.0574017336,23.0371645704,0.0586840425702,19.418418834,29.3649097162,196.566131501,63.2329816527,3.33212,130.001029848
 02/27  03:00:00,117.549281866,31.0574017336,19.7913928806,0.185301683027,12.7620426787,28.1191506574,182.162270532,55.327752435,3.33212,123.502398097
 02/27  04:00:00,115.932096319,31.0574017336,18.0882748706,0.280457677803,12.7620426787,28.1191506574,185.164345763,51.8228301814,3.33212,130.009395582
 02/27  05:00:00,124.110472327,31.0574017336,19.6308652241,0.335728779281,12.7620426787,28.1191506574,224.002609777,50.4227555148,3.33212,170.247734263
 02/27  06:00:00,160.89895141,31.0574017336,28.8473090601,0.280814733225,25.5240853573,30.610668775,350.577672186,49.5404495011,8.3303,292.706922685
 02/27  07:00:00,287.684283018,31.0574017336,57.9524100425,0.132212574409,51.0481707146,78.1489452969,566.850813907,46.9574064954,16.6606,503.232807412
 02/27  08:00:00,364.292860649,35.9583708917,81.5215679521,0.0,64.3609230253,109.708623606,987.522098871,290.229545701,24.9909,672.30165317
 02/27  09:00:00,291.356796327,35.9639158131,56.8328562516,0.0,51.0481707146,80.7689615957,886.402205066,342.44870918,33.3212,510.632295886
 02/27  10:00:00,253.297001697,36.0581857173,46.9240748649,0.0,51.0481707146,71.0224615957,788.4615846,333.612865652,66.8089,388.039818948
 02/27  11:00:00,194.155310884,36.2217170677,36.389523567,0.0,32.1804615127,65.7244621605,719.366742078,332.107203016,83.4695,303.790039062
 02/27  12:00:00,191.743335881,36.39844723,33.1604348175,0.0,32.1804615127,65.7244621605,621.426720883,315.454228738,83.4695,222.502992145
 02/27  13:00:00,195.783499359,36.5092372992,37.8483167313,0.0229924287099,32.1804615127,65.7244621605,601.262575503,296.632794996,83.4695,221.160280506
 02/27  14:00:00,208.286849856,36.6400132956,59.925423869,0.0,32.1804615127,55.9779621605,576.335349053,277.015350333,75.1392,224.180798719
 02/27  15:00:00,215.964660439,36.752646149,67.4699525238,0.0,32.1804615127,55.9779621605,545.783680699,262.445512796,66.8089,216.529267903
 02/27  16:00:00,214.521233356,36.7843461639,66.2956763475,0.0,32.1804615127,55.9779621605,540.344665835,241.426402153,75.1392,223.779063682
 02/27  17:00:00,235.431745955,36.4771377818,58.9019814149,0.0,32.1804615127,60.9114621605,468.900300554,206.289587152,91.7998,170.810913402
 02/27  18:00:00,272.317823527,35.9404985204,60.6928249676,0.0,32.1804615127,77.5397301883,567.365481345,260.432766964,49.9818,256.950914381
 02/27  19:00:00,351.79538332,35.9404985204,71.8359560286,0.0,77.122965704,86.2600435998,779.526509193,266.029052856,49.9818,463.515656337
 02/27  20:00:00,357.249761264,35.9404985204,66.9128051905,0.0,102.647051061,80.1663183927,653.719918645,275.330589943,33.3212,345.068128701
 02/27  21:00:00,387.040100037,35.9404985204,71.3749447383,0.0,115.40909374,92.7192997104,666.849325071,290.805002287,33.3212,342.723122783
 02/27  22:00:00,376.001138883,35.9404985204,83.9042657701,0.0,102.647051061,94.1340635361,830.2461469,298.297137981,24.9909,506.95810892
 02/27  23:00:00,289.752666136,35.9404985204,64.1993143215,0.0,77.122965704,65.871452062,708.610168995,314.329909969,16.6606,377.619659026
 02/27  24:00:00,198.193204743,35.9404985204,40.6757171144,0.0,38.286128036,48.4199368926,560.814748094,337.967822153,8.3303,214.516625941
 02/28  01:00:00,143.699140941,31.0105671481,30.9159322961,0.0,25.5240853573,30.610668775,244.839539515,71.2536660102,3.33212,170.253753505
 02/28  02:00:00,129.679933033,31.0105671481,24.2211662463,0.0,19.418418834,29.3649097162,184.118033416,57.2930243814,3.33212,123.492889034
 02/28  03:00:00,118.17556449,31.0105671481,20.6240867132,0.0,12.7620426787,28.1191506574,184.60302748,51.2629516046,3.33212,130.007955875
 02/28  04:00:00,116.015596149,31.0105671481,18.475328449,0.0,12.7620426787,28.1191506574,176.056202873,49.2341481284,3.33212,123.489934744
 02/28  05:00:00,124.321033697,31.0105671481,19.5702505615,0.0,12.7620426787,28.1191506574,222.619142796,49.0623306114,3.33212,170.224692185
 02/28  06:00:00,160.510197349,31.0105671481,28.113794061,0.0,25.5240853573,30.610668775,350.305481385,49.3246739031,8.3303,292.650507482
 02/28  07:00:00,287.101044065,31.0105671481,56.8155713356,0.0,51.0481707146,78.1489452969,567.237331743,47.5842506161,16.6606,502.992481127
 02/28  08:00:00,363.272324849,35.9565884232,79.353137665,0.128378819443,64.3609230253,109.708623606,998.150196484,301.504753556,24.9909,671.654542928
 02/28  09:00:00,289.031536475,35.9561100489,53.4481225436,0.262222547233,51.0481707146,80.7689615957,916.762440734,373.022418727,33.3212,510.418822007
 02/28  10:00:00,251.749175282,35.9981120185,44.943441972,0.458629624363,51.0481707146,71.0224615957,819.390811787,364.711898083,66.8089,387.870013705
 02/28  11:00:00,203.242580917,36.0907305765,45.3907042647,0.178110105353,32.1804615127,65.7244621605,736.606443344,348.071943557,83.4695,305.064999787
 02/28  12:00:00,214.982939658,36.2391489473,56.4821359976,0.0,32.1804615127,65.7244621605,626.718584739,318.169709455,83.4695,225.079375284
 02/28  13:00:00,222.344099151,36.352462457,64.4974573555,0.0,32.1804615127,65.7244621605,600.241996313,295.112598318,83.4695,221.659897995
 02/28  14:00:00,216.946367241,36.4199542142,68.7475401926,0.0,32.1804615127,55.9779621605,583.328793677,288.32447974,75.1392,219.865113936
 02/28  15:00:00,199.98439071,36.4901063624,51.7725282292,0.0,32.1804615127,55.9779621605,576.354127515,289.872788986,66.8089,219.672438528
 02/28  16:00:00,193.656040376,36.4738554198,45.487714175,0.0,32.1804615127,55.9779621605,588.469775165,292.771847615,75.1392,220.55872755
 02/28  17:00:00,220.949221678,36.1937013499,43.8193692118,0.0,32.1804615127,60.9114621605,545.353093613,282.753316361,91.7998,170.799977252
 02/28  18:00:00,264.722951072,35.9404985204,52.74691795,0.0,32.1804615127,77.5397301883,591.616717015,284.723440309,49.9818,256.911476706
 02/28  19:00:00,347.059453699,35.9404985204,67.088659417,0.0,77.122965704,86.2600435998,813.450833169,296.581552582,49.9818,466.887480587
 02/28  20:00:00,353.938811863,35.9404985204,64.0324800699,0.0,102.647051061,80.1663183927,676.740988981,301.374841915,33.3212,342.044947066
 02/28  21:00:00,385.062584301,35.9404985204,69.805766875,0.0,115.40909374,92.7192997104,679.163497297,300.770425913,33.3212,345.071871384
 02/28  22:00:00,375.29780433,35.9404985204,83.5259334339,0.0,102.647051061,94.1340635361,826.676543778,295.389248516,24.9909,506.296395262
 02/28  23:00:00,290.846822123,35.9404985204,65.3162091561,0.0,77.122965704,65.871452062,687.988070865,296.003730822,16.6606,375.323740043
 02/28  24:00:00,200.543359109,35.9404985204,43.0559508685,0.0,38.286128036,48.4199368926,526.295505072,303.450634351,8.3303,214.514570721
 03/01  01:00:00,147.330834677,31.0105671481,34.5258852859,0.0,25.5240853573,30.610668775,237.510832683,63.9498891462,3.33212,170.228823537
 03/01  02:00:00,134.487112804,31.0105671481,29.0094488718,0.0,19.418418834,29.3649097162,177.414702498,50.6017246227,3.33212,123.480857876
 03/01  03:00:00,124.034778383,31.0105671481,26.4698957003,0.0,12.7620426787,28.1191506574,176.859503326,43.5457228644,3.33212,129.981660462
 03/01  04:00:00,122.808629425,31.0105671481,25.2758573161,0.0,12.7620426787,28.1191506574,166.381212962,39.5655327042,3.33212,123.483560258
 03/01  05:00:00,131.061668314,31.0105671481,26.9565679653,0.0,12.7620426787,28.1191506574,211.943949508,38.4089108827,3.33212,170.202918625
 03/01  06:00:00,167.62642225,31.0105671481,35.9024478751,0.0,25.5240853573,30.610668775,338.686577527,37.7658096417,8.3303,292.590467885
 03/01  07:00:00,294.45882704,31.0105671481,64.9561526556,0.0,51.0481707146,78.1489452969,554.760986776,35.3411891948,16.6606,502.759197581
 03/01  08:00:00,371.176665458,35.9802190271,88.4635004188,0.0,64.3609230253,109.708623606,914.000267259,217.995412435,24.9909,671.013954824
 03/01  09:00:00,298.381501304,35.9404985204,63.8795705645,0.0,51.0481707146,80.7689615957,796.036154054,252.546648859,33.3212,510.168305195
 03/01  10:00:00,259.129551061,36.3426287947,52.531075415,0.0,51.0481707146,71.0224615957,713.311816324,258.740681591,66.8089,387.762234733
 03/01  11:00:00,198.275204703,36.4426986478,40.3328490426,0.0,32.1804615127,65.7244621605,665.354901765,276.880565972,83.4695,305.004835792
 03/01  12:00:00,194.366625941,36.5066272167,35.6915598319,0.0,32.1804615127,65.7244621605,590.590796134,282.063030091,83.4695,225.058266043
 03/01  13:00:00,193.633537468,36.5592474238,35.6803246308,0.0,32.1804615127,65.7244621605,587.242441575,280.914260028,83.4695,222.858681547
 03/01  14:00:00,185.53531327,36.5709904709,37.2873302277,0.0,32.1804615127,55.9779621605,576.850808734,283.095371337,75.1392,218.616237396
 03/01  15:00:00,185.376736612,36.5604210939,37.1375641321,0.0,32.1804615127,55.9779621605,575.395576958,288.528897327,66.8089,220.057779631
 03/01  16:00:00,185.169248028,36.5469009647,36.9573564129,0.0,32.1804615127,55.9779621605,585.46302895,290.209162211,75.1392,220.114666739
 03/01  17:00:00,214.256513306,36.2775678255,37.0682011352,0.0,32.1804615127,60.9114621605,538.423142541,275.840960666,91.7998,170.782381875
 03/01  18:00:00,259.777159385,35.9404985204,47.8214388129,0.0,32.1804615127,77.5397301883,580.478821826,273.626601689,49.9818,256.870420137
 03/01  19:00:00,341.470821662,35.9404985204,64.3145328518,0.0,77.122965704,86.2600435998,796.958359506,280.776892523,49.9818,466.199666983
 03/01  20:00:00,352.812085947,35.9404985204,62.501721436,0.0,102.647051061,80.1663183927,651.953282621,276.267387442,33.3212,342.364695178
 03/01  21:00:00,384.604037335,35.9404985204,68.9681939238,0.0,115.40909374,92.7192997104,645.809376468,268.516258144,33.3212,343.971918324
 03/01  22:00:00,375.065512512,35.9404985204,82.9963121223,0.0,102.647051061,94.1340635361,796.476049937,265.092561035,24.9909,506.392588902
 03/01  23:00:00,289.373633545,35.9404985204,63.8394608978,0.0,77.122965704,65.871452062,668.546983644,275.890160997,16.6606,375.996222648
 03/01  24:00:00,198.292521572,35.9404985204,40.7928660558,0.0,38.286128036,48.4199368926,521.912387698,299.113170447,8.3303,214.468917251
 03/02  01:00:00,144.510965677,31.0105671481,31.6942690495,0.0,25.5240853573,30.610668775,239.541014485,65.9925058658,3.33212,170.21638862
 03/02  02:00:00,130.963230234,31.0105671481,25.4766200191,0.0,19.418418834,29.3649097162,181.606168033,54.8006898486,3.33212,123.473358185
 03/02  03:00:00,119.880190904,31.0105671481,22.3002089748,0.0,12.7620426787,28.1191506574,183.345336147,50.0199062296,3.33212,129.993309917
 03/02  04:00:00,117.743635681,31.0105671481,20.175576381,0.0,12.7620426787,28.1191506574,175.255618253,48.4493371581,3.33212,123.474161095
 03/02  05:00:00,125.190584877,31.0105671481,21.0458098563,0.0,12.7620426787,28.1191506574,221.821823688,48.3017578255,3.33212,170.187945862
 03/02  06:00:00,161.108784405,31.0105671481,29.3418790717,0.0,25.5240853573,30.610668775,349.312404945,48.4529065163,8.3303,292.529198428
 03/02  07:00:00,287.499759191,31.0105671481,57.9394854724,0.0,51.0481707146,78.1489452969,565.749191227,46.6076370147,16.6606,502.480954213
 03/02  08:00:00,363.350074034,35.9603542565,80.5734663454,0.0,64.3609230253,109.708623606,969.014887967,273.686296537,24.9909,670.337691431
 03/02  09:00:00,290.154927333,35.9404985204,55.6512300334,0.0,51.0481707146,80.7689615957,870.386059253,327.170950266,33.3212,509.893908987
 03/02  10:00:00,251.914263058,36.0559932391,44.6501357754,0.891153306152,51.0481707146,71.0224615957,784.300417578,329.84195844,66.8089,387.649559138
 03/02  11:00:00,190.697118929,36.1308267743,32.3638059277,0.636309648162,32.1804615127,65.7244621605,734.234029955,345.830374828,83.4695,304.934155127
 03/02  12:00:00,185.411486664,36.1731317281,26.450940056,0.552237098573,32.1804615127,65.7244621605,660.281440252,351.783104319,83.4695,225.028835932
 03/02  13:00:00,185.497108756,36.2028731899,27.3227534866,0.515708503126,32.1804615127,65.7244621605,650.029214176,349.250396921,83.4695,217.309317255
 03/02  14:00:00,176.53625063,36.213547648,28.0485560872,0.536794668404,32.1804615127,55.9779621605,650.833744315,351.610342662,75.1392,224.084201653
 03/02  15:00:00,175.268346427,36.2149231796,26.7207670244,0.591790910448,32.1804615127,55.9779621605,642.374698093,359.110761455,66.8089,216.455036638
 03/02  16:00:00,174.800257662,36.2138063431,26.1660735619,0.693900345523,32.1804615127,55.9779621605,660.768503188,361.95427256,75.1392,223.675030628
 03/02  17:00:00,203.055996035,36.0180713607,25.6417947909,0.428846881666,32.1804615127,60.9114621605,611.907311502,349.348889275,91.7998,170.758622227
 03/02  18:00:00,249.63133375,35.9748438831,36.8037900771,0.770469618942,32.1804615127,77.5397301883,667.408729699,360.611533341,49.9818,256.815396358
 03/02  19:00:00,330.458325732,35.9404985204,53.2336363536,0.0,77.122965704,86.2600435998,884.941591782,373.032765796,49.9818,461.927025986
 03/02  20:00:00,342.411810174,35.9639158131,51.4971828978,0.516606616879,102.647051061,80.1663183927,747.974004189,369.026262244,33.3212,345.626541945
 03/02  21:00:00,374.405697631,35.9795273416,57.7718107675,0.898065944447,115.40909374,92.7192997104,738.0596155,364.83505722,33.3212,339.90335828
 03/02  22:00:00,364.648311295,35.9834302237,71.5022836625,0.976906028925,102.647051061,94.1340635361,894.198742949,363.096625735,24.9909,506.111217214
 03/02  23:00:00,279.279922021,35.9639158131,53.355926848,0.306743859801,77.122965704,65.871452062,771.967983343,375.288376162,16.6606,380.019007182
 03/02  24:00:00,188.883660849,35.9561100489,31.2239015802,0.0706683739038,38.286128036,48.4199368926,620.053955904,397.331297518,8.3303,214.392358386
 03/03  01:00:00,135.523153248,31.0574017336,22.4349017441,0.280117022145,25.5240853573,30.610668775,252.217771928,85.5098699214,3.33212,163.375782006
 03/03  02:00:00,121.941870619,31.0574017336,16.1805133185,0.278029526655,19.418418834,29.3649097162,204.364066636,71.0577857355,3.33212,129.974160901
 03/03  03:00:00,110.854215503,31.0574017336,12.9194094799,0.356896958691,12.7620426787,28.1191506574,192.272985101,64.3374401843,3.33212,124.603424917
 03/03  04:00:00,108.908611749,31.0574017336,10.9133401865,0.42898975282,12.7620426787,28.1191506574,193.616944266,61.4477811519,3.33212,128.837043114
 03/03  05:00:00,117.238998416,31.0574017336,11.9765637514,0.485632620836,12.7620426787,28.1191506574,233.786467403,60.277779338,3.33212,170.176568065
 03/03  06:00:00,153.548972818,31.0574017336,20.6768559199,0.450817272052,25.5240853573,30.610668775,360.221859448,59.435359449,8.3303,292.456199999
 03/03  07:00:00,280.756351106,31.0574017336,50.1296332787,0.299416505835,51.0481707146,78.1489452969,575.240818839,56.3731010905,16.6606,502.207117748
 03/03  08:00:00,355.219628676,35.9723244304,74.2120468589,0.0,64.3609230253,109.708623606,1017.91983963,323.250268318,24.9909,669.678671312
 03/03  09:00:00,285.775912684,35.9561100489,50.4593795844,0.0,51.0481707146,80.7689615957,920.376779488,377.460036961,33.3212,509.595542527
 03/03  10:00:00,247.493308089,35.9678059251,41.1731413429,0.0,51.0481707146,71.0224615957,822.451084906,368.102668732,66.8089,387.539516174
 03/03  11:00:00,193.257750764,36.0631602468,35.6106091614,0.0,32.1804615127,65.7244621605,749.674049153,363.621160792,83.4695,302.58338836
 03/03  12:00:00,202.769467461,36.183274123,43.8230498518,0.509455822243,32.1804615127,65.7244621605,646.422430797,342.188192956,83.4695,220.764737841
 03/03  13:00:00,214.618935471,36.2539061157,56.8744763818,0.0,32.1804615127,65.7244621605,624.065365853,317.093708261,83.4695,223.502157592
 03/03  14:00:00,214.385139925,36.3417784939,66.2584278798,0.0,32.1804615127,55.9779621605,601.942064941,302.708767317,75.1392,224.094097624
 03/03  15:00:00,217.779986495,36.4224151003,69.5751742064,0.0,32.1804615127,55.9779621605,577.729479589,294.55337096,66.8089,216.367208628
 03/03  16:00:00,216.545006573,36.5076007501,68.2912220255,0.0,32.1804615127,55.9779621605,574.093460856,282.510432046,75.1392,216.44382881
 03/03  17:00:00,232.038347425,36.2878325282,54.8072984808,0.0,32.1804615127,60.9114621605,532.35297465,263.082475252,91.7998,177.470699397
 03/03  18:00:00,270.082629911,35.9404985204,58.1145884706,0.0,32.1804615127,77.5397301883,567.19189634,261.479981054,49.9818,255.730115285
 03/03  19:00:00,349.063509915,35.9404985204,71.9025407039,0.0,77.122965704,86.2600435998,778.72184048,268.190527738,49.9818,460.549512742
 03/03  20:00:00,358.241133685,35.9404985204,68.3543044833,0.0,102.647051061,80.1663183927,645.917215381,264.8317295,33.3212,347.764285882
 03/03  21:00:00,388.871166057,35.9404985204,73.6320879795,0.0,115.40909374,92.7192997104,632.939811659,261.905024337,33.3212,337.713587322
 03/03  22:00:00,378.397627773,35.9404985204,86.6327459177,0.0,102.647051061,94.1340635361,791.469287539,262.800805687,24.9909,503.677581851
 03/03  23:00:00,292.73633693,35.9404985204,67.2079476273,0.0,77.122965704,65.871452062,674.210401304,273.636589108,16.6606,383.913212195
 03/03  24:00:00,201.955934175,35.9404985204,44.4690060542,0.0,38.286128036,48.4199368926,505.075287135,289.522867973,8.3303,207.222119161
 03/04  01:00:00,150.847955677,31.0105671481,35.8278278182,0.0,27.7269238854,30.610668775,235.014870101,61.5464602758,3.33212,170.136289826
 03/04  02:00:00,145.712651959,31.0105671481,30.6510891712,0.0,27.7269238854,30.610668775,182.04179643,48.7446144382,3.33212,129.965061991
 03/04  03:00:00,124.762210476,31.0105671481,27.1798731758,0.0,12.7620426787,28.1191506574,169.146176792,42.3666417331,3.33212,123.447415059
 03/04  04:00:00,123.121196296,31.0105671481,25.5490862948,0.0,12.7620426787,28.1191506574,172.647933604,39.3517676624,3.33212,129.964045942
 03/04  05:00:00,131.424239589,31.0105671481,27.2721546875,0.0,12.7620426787,28.1191506574,206.32784767,38.066252289,3.33212,164.929475381
 03/04  06:00:00,146.288599763,31.0105671481,29.9085354294,0.0,12.7620426787,28.1191506574,257.850049438,36.7969373448,8.3303,212.722812093
 03/04  07:00:00,237.04255632,31.0105671481,39.9492950724,0.0,42.6918050922,54.3732441037,345.95261064,35.0154828615,16.6606,294.276527778
 03/04  08:00:00,298.774122914,35.9841066191,64.4012673865,0.0,42.6918050922,86.1019271793,749.573837699,221.907910587,24.9909,502.675027112
 03/04  09:00:00,364.030185898,35.9404985204,91.4029041339,0.0,57.6566862989,112.030105488,996.564273697,246.589497574,33.3212,716.653576123
 03/04  10:00:00,299.583259369,36.4167055284,73.4954804526,0.0,57.6566862989,83.6599452969,817.425782823,242.693883811,66.8089,507.922999013
 03/04  11:00:00,227.083691505,36.5830180853,55.1251538334,0.0,42.6918050922,68.9656133826,723.03864712,253.192145007,83.4695,386.377002112
 03/04  12:00:00,212.197880811,36.658544692,48.8810265849,0.0,34.9340096728,67.7198543238,629.603292765,239.101313481,83.4695,307.032479284
 03/04  13:00:00,207.489790919,36.698777793,45.4084228143,0.0,34.9340096728,67.7198543238,535.886730574,227.031019264,83.4695,225.38621131
 03/04  14:00:00,197.578915772,36.732835237,45.1591218403,0.0,34.9340096728,57.9733543238,542.907634874,246.270383335,75.1392,221.498051539
 03/04  15:00:00,198.237010811,36.7624665934,45.5013449004,0.0,34.9340096728,57.9733543238,548.990317327,261.54830544,66.8089,220.633111887
 03/04  16:00:00,197.798488663,36.7865592478,44.7010233749,0.0,34.9340096728,57.9733543238,569.735096231,270.120193315,75.1392,224.475702915
 03/04  17:00:00,224.68236472,36.4683462547,42.5396770024,0.0,34.9340096728,62.9068543238,522.79521724,259.958835171,91.7998,171.03658207
 03/04  18:00:00,257.933540898,35.9404985204,48.6215644961,0.0,34.9340096728,72.2186844194,517.560161515,251.939914176,49.9818,215.638447339
 03/04  19:00:00,344.208377423,35.9404985204,57.3553519499,0.0,87.0357390804,86.2600435998,565.690853028,249.780536166,49.9818,265.928516862
 03/04  20:00:00,355.68368498,35.9404985204,68.5332202304,0.0,102.000620287,77.6748002752,623.114754019,251.396470666,33.3212,338.397083353
 03/04  21:00:00,374.359119356,35.9404985204,75.9121864883,0.0,102.000620287,88.9820225341,634.114459755,258.803691448,33.3212,341.989568307
 03/04  22:00:00,364.617041467,35.9404985204,75.8798019163,0.0,102.000620287,91.6425454185,634.714138497,267.248986573,24.9909,342.474251924
 03/04  23:00:00,308.783395211,35.9404985204,73.2022387722,0.0,87.0357390804,65.871452062,799.324289518,283.777793324,16.6606,498.885896195
 03/04  24:00:00,211.924413448,35.9404985204,49.926411914,0.0,42.6918050922,48.4199368926,607.486492164,306.155423385,8.3303,293.000768779
 03/05  01:00:00,160.495814545,31.0105671481,36.2379897184,0.0,34.4311606118,33.1021868926,239.191266412,65.419871173,3.33212,170.439275239
 03/05  02:00:00,153.786384766,31.0105671481,29.4876234853,0.0,34.4311606118,33.1021868926,186.383617739,52.876614401,3.33212,130.174883338
 03/05  03:00:00,132.587169329,31.0105671481,25.7621742429,0.0,19.466279405,30.610668775,179.887596728,47.3985464929,3.33212,129.156930235
 03/05  04:00:00,130.610895213,31.0105671481,23.7947840527,0.0,19.466279405,30.610668775,173.503497853,45.4954198654,3.33212,124.675957987
 03/05  05:00:00,138.12179728,31.0105671481,24.731991028,0.0,19.466279405,30.610668775,218.700215577,45.2477391665,3.33212,170.12035641
 03/05  06:00:00,152.137978632,31.0105671481,26.5026717119,0.0,19.466279405,30.610668775,268.677200722,45.6350970693,8.3303,214.711803652
 03/05  07:00:00,233.039238566,31.0105671481,35.8873779928,0.0,42.6918050922,54.3732441037,357.500793872,45.3625370366,16.6606,295.477656836
 03/05  08:00:00,303.863852932,35.9627504198,60.2204835318,0.0,49.3960418185,88.5934452969,791.760620183,264.297725613,24.9909,502.47199457
 03/05  09:00:00,360.107048696,35.9404985204,87.4700559785,0.0,57.6566862989,112.030105488,1044.28553495,295.140976299,33.3212,715.823358651
 03/05  10:00:00,294.911756945,36.1319023452,78.2894132492,0.0,50.9524495726,81.1684271793,855.607565381,279.979887037,66.8089,508.818778344
 03/05  11:00:00,241.835997406,36.2709429675,70.1204686537,0.0,42.6918050922,68.9656133826,747.799682244,276.137107744,83.4695,388.1930745
 03/05  12:00:00,239.98168487,36.378687671,71.8817685382,0.0,38.286128036,68.9656133826,662.746416735,273.256877911,83.4695,306.020038824
 03/05  13:00:00,241.756584502,36.4892729445,74.4039067569,0.0,38.286128036,68.9656133826,566.903498667,264.667344986,83.4695,218.766653681
 03/05  14:00:00,228.492080784,36.564357053,79.9962386892,0.0,31.5818913096,56.727595265,562.635091442,264.631672241,75.1392,222.864219201
 03/05  15:00:00,228.695345644,36.6103468301,80.1602451361,0.0,31.5818913096,56.727595265,550.407231326,265.688665894,66.8089,217.909665433
 03/05  16:00:00,220.569804671,36.653817325,72.033132369,0.0,31.5818913096,56.727595265,562.765598256,265.634195355,75.1392,221.992202901
 03/05  17:00:00,235.12508617,36.3696571358,57.6592901665,0.0,31.5818913096,61.661095265,524.85248794,262.361823235,91.7998,170.690864705
 03/05  18:00:00,263.761332891,35.9404985204,59.0029520532,0.0,31.5818913096,70.9729253606,528.785330077,263.272640299,49.9818,215.530889778
 03/05  19:00:00,343.1633155,35.9404985204,65.5183814874,0.0,80.3315023541,83.7685254822,576.294865642,268.585782678,49.9818,257.727282963
 03/05  20:00:00,362.957791381,35.9404985204,75.7932899629,0.0,102.000620287,77.6748002752,642.182556809,266.784359519,33.3212,342.07699729
 03/05  21:00:00,390.86917514,35.9404985204,83.1865675619,0.0,108.704857014,91.4735406516,637.327507771,264.29487029,33.3212,339.711437481
 03/05  22:00:00,362.599166542,35.9404985204,83.0801999705,0.0,95.2963835608,89.1510273009,629.018831837,266.45312687,24.9909,337.574804966
 03/05  23:00:00,305.789605082,35.9404985204,79.4290837655,0.0,80.3315023541,63.3799339444,794.848427775,279.639800889,16.6606,498.548026886
 03/05  24:00:00,217.212010252,35.9404985204,55.2111769846,0.0,42.6918050922,48.4199368926,601.021247104,301.027068909,8.3303,291.663878194
 03/06  01:00:00,153.249843984,31.0105671481,40.4294215273,0.0,25.5240853573,30.610668775,236.896197804,63.434571563,3.33212,170.129506241
 03/06  02:00:00,137.855449089,31.0105671481,32.3646700126,0.0,19.418418834,29.3649097162,176.908276216,50.1579535139,3.33212,123.418202702
 03/06  03:00:00,125.992749699,31.0105671481,28.4101915337,0.0,12.7620426787,28.1191506574,177.226375822,44.0678483741,3.33212,129.826407447
 03/06  04:00:00,123.407986395,31.0105671481,25.83753643,0.0,12.7620426787,28.1191506574,168.902450958,42.0523308218,3.33212,123.518000136
 03/06  05:00:00,130.636780998,31.0105671481,26.4892622752,0.0,12.7620426787,28.1191506574,215.547735331,42.1086890695,3.33212,170.106926262
 03/06  06:00:00,166.332626456,31.0105671481,34.5620798544,0.0,25.5240853573,30.610668775,343.318464137,42.7736971647,8.3303,292.214466972
 03/06  07:00:00,292.427623504,31.0105671481,62.8647138531,0.0,51.0481707146,78.1489452969,559.58510683,41.7318404466,16.6606,501.192666384
 03/06  08:00:00,366.137830204,35.9564687641,86.1334641961,0.0,64.3609230253,109.708623606,965.473055341,273.371099661,24.9909,667.11105568
 03/06  09:00:00,296.095427856,35.9404985204,61.5884805239,0.0,51.0481707146,80.7689615957,867.657162473,325.764648216,33.3212,508.571314257
 03/06  10:00:00,257.692716386,36.0677221526,51.3149011001,0.0,51.0481707146,71.0224615957,770.886254688,317.014116562,66.8089,387.063238126
 03/06  11:00:00,199.627388708,36.1915886587,41.8839854751,0.0,32.1804615127,65.7244621605,706.229348118,320.952103059,83.4695,301.807745059
 03/06  12:00:00,197.003178399,36.2755127478,38.5114494327,0.0,32.1804615127,65.7244621605,620.944321505,317.369753084,83.4695,220.105068422
 03/06  13:00:00,201.139923194,36.3555451336,43.3429917084,0.0,32.1804615127,65.7244621605,613.909979021,306.065265309,83.4695,224.375213711
 03/06  14:00:00,196.646250182,36.4211306247,48.5019176304,0.0,32.1804615127,55.9779621605,593.79462403,298.276260039,75.1392,220.379163991
 03/06  15:00:00,199.575825773,36.4723306049,51.3813087358,0.0,32.1804615127,55.9779621605,579.893299488,293.246082551,66.8089,219.838316937
 03/06  16:00:00,198.710089008,36.52551629,50.4905191073,0.0,32.1804615127,55.9779621605,577.74706541,286.32728703,75.1392,216.28057838
 03/06  17:00:00,224.835709216,36.256536637,47.6462669964,0.0,32.1804615127,60.9114621605,532.682459009,270.20984888,91.7998,170.672810129
 03/06  18:00:00,265.840465618,35.9404985204,53.8591989521,0.0,32.1804615127,77.5397301883,586.794180951,280.245466681,49.9818,256.56691427
 03/06  19:00:00,344.729733811,35.9404985204,67.5431575668,0.0,77.122965704,86.2600435998,817.034854594,301.220255849,49.9818,465.832798745
 03/06  20:00:00,354.23261077,35.9404985204,63.8889180208,0.0,102.647051061,80.1663183927,682.786726998,308.398997607,33.3212,341.066529391
 03/06  21:00:00,384.655255562,35.9404985204,68.9795496038,0.0,115.40909374,92.7192997104,688.525109003,314.853386542,33.3212,340.350522461
 03/06  22:00:00,373.613276787,35.9404985204,81.4997486552,0.0,102.647051061,94.1340635361,853.159486205,323.63834507,24.9909,504.530241134
 03/06  23:00:00,287.442897464,35.9404985204,61.8718931666,0.0,77.122965704,65.871452062,735.31694605,339.99491422,16.6606,378.66143183
 03/06  24:00:00,196.677852869,35.9404985204,39.1413155874,0.0,38.286128036,48.4199368926,578.933475074,359.110355552,8.3303,211.492819522
 03/07  01:00:00,142.858957578,31.0105671481,30.0792965312,0.0,25.5240853573,30.610668775,244.779587198,75.5636631847,3.33212,165.883804014
 03/07  02:00:00,129.478801375,31.0105671481,24.0215582443,0.0,19.418418834,29.3649097162,194.520353995,61.2772893878,3.33212,129.910944607
 03/07  03:00:00,118.820188489,31.0105671481,21.2684465585,0.0,12.7620426787,28.1191506574,181.266463958,54.5236999837,3.33212,123.410643974
 03/07  04:00:00,117.431412075,31.0105671481,19.8887565372,0.0,12.7620426787,28.1191506574,184.786447442,51.5286220922,3.33212,129.92570535
 03/07  05:00:00,126.177473415,31.0105671481,21.4229475806,0.0,12.7620426787,28.1191506574,218.307863095,50.2556883121,3.33212,164.720054783
 03/07  06:00:00,162.751687537,31.0105671481,30.3507336359,0.0,25.5240853573,30.610668775,348.125469712,49.3827219861,8.3303,290.412447726
 03/07  07:00:00,289.836048598,31.0105671481,59.5445647874,0.0,51.0481707146,78.1489452969,564.782998798,46.5539402709,16.6606,501.568458527
 03/07  08:00:00,364.220819866,35.9577162763,83.2732022018,0.0,64.3609230253,109.708623606,958.783450535,267.294153734,24.9909,666.498396801
 03/07  09:00:00,294.444589821,35.9561100489,58.8460056234,0.351660873054,51.0481707146,80.7689615957,852.596960155,308.209459851,33.3212,511.066300304
 03/07  10:00:00,257.126100676,36.1570736779,50.5243155435,0.16173276613,51.0481707146,71.0224615957,749.655499476,299.262743807,66.8089,383.583855669
 03/07  11:00:00,203.548857242,36.3254444085,45.6993257636,0.0,32.1804615127,65.7244621605,684.500854669,296.540867334,83.4695,304.490487335
 03/07  12:00:00,212.652351355,36.499837155,53.9491419134,0.0,32.1804615127,65.7244621605,586.113653895,277.829532744,83.4695,224.814621152
 03/07  13:00:00,220.988475989,36.6811457367,63.0281876539,0.0,32.1804615127,65.7244621605,549.840432311,246.467223648,83.4695,219.903708663
 03/07  14:00:00,214.530749707,36.7405685438,66.8290742143,0.0,32.1804615127,55.9779621605,515.780403906,219.554826231,75.1392,221.086377675
 03/07  15:00:00,209.578941354,36.7703596971,62.2037590037,0.0,32.1804615127,55.9779621605,495.150969286,212.07939587,66.8089,216.262673416
 03/07  16:00:00,202.979150869,36.7970082513,55.8752036314,0.0,32.1804615127,55.9779621605,499.232125343,202.938910473,75.1392,221.15401487
 03/07  17:00:00,228.753858972,36.4885796672,52.6598648829,0.0,32.1804615127,60.9114621605,479.43928761,214.757586997,91.7998,172.881900613
 03/07  18:00:00,271.161674676,35.9404985204,60.2948711612,0.0,32.1804615127,77.5397301883,534.142189108,229.249320606,49.9818,254.911068502
 03/07  19:00:00,351.556673517,35.9404985204,74.8404450062,0.0,77.122965704,86.2600435998,772.705615446,262.661069591,49.9818,460.062745856
 03/07  20:00:00,361.671382166,35.9404985204,71.779677423,0.0,102.647051061,80.1663183927,628.43083725,248.41654616,33.3212,346.69309109
 03/07  21:00:00,393.178156647,35.9404985204,77.9268813039,0.0,115.40909374,92.7192997104,610.106694659,238.994847267,33.3212,337.790647392
 03/07  22:00:00,383.270343463,35.9404985204,91.4877547814,0.0,102.647051061,94.1340635361,771.336179694,244.071202434,24.9909,502.27407726
 03/07  23:00:00,297.055433982,35.9404985204,71.5094882691,0.0,77.122965704,65.871452062,653.984443997,257.757456114,16.6606,379.566387883
 03/07  24:00:00,205.786764145,35.9404985204,48.2867675344,0.0,38.286128036,48.4199368926,492.816406244,274.370004169,8.3303,210.116102075
 03/08  01:00:00,152.389089662,31.0105671481,39.5541510192,0.0,25.5240853573,30.610668775,230.555660195,57.160288948,3.33212,170.063251247
 03/08  02:00:00,139.037958284,31.0105671481,33.525385794,0.0,19.418418834,29.3649097162,172.217928979,45.4857602788,3.33212,123.4000487
 03/08  03:00:00,128.141504508,31.0105671481,30.537168765,0.0,12.7620426787,28.1191506574,172.472056605,39.2322521792,3.33212,129.907684426
 03/08  04:00:00,126.477376655,31.0105671481,28.889160796,0.0,12.7620426787,28.1191506574,162.770344456,36.0509560437,3.33212,123.387268412
 03/08  05:00:00,134.502214199,31.0105671481,30.3423588056,0.0,12.7620426787,28.1191506574,208.055821288,34.6717222995,3.33212,170.051978988
 03/08  06:00:00,171.01305843,31.0105671481,39.2475524546,0.0,25.5240853573,30.610668775,333.912425203,33.5541087183,8.3303,292.028016485
 03/08  07:00:00,299.887251239,33.0647052199,68.3255791408,0.0,51.0481707146,78.1489452969,548.562221995,31.5361543842,16.6606,500.365467611
 03/08  08:00:00,371.715367928,35.9404985204,91.86517191,0.0,64.3609230253,109.708623606,904.634485353,214.495196455,24.9909,665.148388898
 03/08  09:00:00,301.917278514,35.9404985204,67.4693249781,0.0,51.0481707146,80.7689615957,787.22246703,246.130886895,33.3212,507.770380136
 03/08  10:00:00,264.290122094,36.3707963363,57.6609246253,0.0,51.0481707146,71.0224615957,699.97508181,246.476582631,66.8089,386.689599179
 03/08  11:00:00,205.15127792,36.5344994372,47.1146119595,0.0,32.1804615127,65.7244621605,642.924683994,258.816978977,83.4695,300.638205017
 03/08  12:00:00,201.349847963,36.6557186855,42.6643854588,0.0,32.1804615127,65.7244621605,554.931885384,250.583238467,83.4695,220.879146917
 03/08  13:00:00,200.634169458,36.7031895185,43.2496967194,0.0,32.1804615127,65.7244621605,532.521944029,224.765601444,83.4695,224.286842585
 03/08  14:00:00,191.076731539,36.7370444639,43.6536349159,0.0,32.1804615127,55.9779621605,518.581556419,226.78851442,75.1392,216.653841999
 03/08  15:00:00,191.319874953,36.7674657741,43.9767738202,0.0,32.1804615127,55.9779621605,519.755887506,229.526391423,66.8089,223.420596083
 03/08  16:00:00,191.191196273,36.795791373,43.9368733712,0.0,32.1804615127,55.9779621605,516.4716183,225.185140152,75.1392,216.147278148
 03/08  17:00:00,220.750170598,36.4890567998,44.6323482653,0.0,32.1804615127,60.9114621605,475.794426983,213.380818501,91.7998,170.613808482
 03/08  18:00:00,265.848454156,35.9404985204,55.2997367086,0.0,32.1804615127,77.5397301883,508.824386967,202.4056439,49.9818,256.436943067
 03/08  19:00:00,347.559912281,35.9404985204,71.7232092288,0.0,77.122965704,86.2600435998,727.239392811,217.124673141,49.9818,460.13291967
 03/08  20:00:00,359.284784106,35.9404985204,70.0220805308,0.0,102.647051061,80.1663183927,611.696396289,233.400164512,33.3212,344.975031777
 03/08  21:00:00,391.575386664,35.9404985204,76.4253328729,0.0,115.40909374,92.7192997104,621.042444747,250.642446714,33.3212,337.078798033
 03/08  22:00:00,382.175357869,35.9404985204,90.1001135375,0.0,102.647051061,94.1340635361,773.085358252,246.230595366,24.9909,501.863862885
 03/08  23:00:00,296.308905515,35.9404985204,70.7698792362,0.0,77.122965704,65.871452062,647.048935195,247.326946717,16.6606,383.061388478
 03/08  24:00:00,205.08835198,35.9404985204,47.5948791155,0.0,38.286128036,48.4199368926,478.426401029,263.060071355,8.3303,207.036029674
 03/09  01:00:00,151.792853061,31.0105671481,39.0244323247,0.0,25.5240853573,30.610668775,224.211319106,50.8639509113,3.33212,170.015248195
 03/09  02:00:00,139.091416327,31.0105671481,33.647357381,0.0,19.418418834,29.3649097162,169.35174319,42.6342368115,3.33212,123.385386378
 03/09  03:00:00,128.759049935,31.0105671481,31.2167094893,0.0,12.7620426787,28.1191506574,171.366312829,38.1575542285,3.33212,129.8766386
 03/09  04:00:00,127.605128512,31.0105671481,30.0754285961,0.0,12.7620426787,28.1191506574,162.636360447,35.9234470852,3.33212,123.380793362
 03/09  05:00:00,141.797507188,31.0105671481,37.6751626938,0.0,12.7620426787,28.1191506574,208.226312795,34.8787552458,3.33212,170.015437549
 03/09  06:00:00,206.76603344,31.0105671481,74.9118211048,0.0,25.5240853573,30.610668775,333.943988218,33.6924873128,8.3303,291.921200905
 03/09  07:00:00,333.942968639,33.0647052199,102.21152748,0.0,51.0481707146,78.1489452969,547.93519153,31.283521872,16.6606,499.991069658
 03/09  08:00:00,389.199163852,36.0066164996,111.910502828,0.0,64.3609230253,109.708623606,888.430368475,199.41633786,24.9909,664.023130616
 03/09  09:00:00,303.351729912,35.9404985204,69.5423389302,0.0,51.0481707146,80.7689615957,733.517352297,192.870797537,33.3212,507.32535476
 03/09  10:00:00,243.065876902,36.5195758831,37.4100561678,0.0,51.0481707146,71.0224615957,646.945239018,193.668582097,66.8089,386.467756921
 03/09  11:00:00,196.071693155,36.6125844184,39.4512147779,0.0,32.1804615127,65.7244621605,567.673820068,181.34540823,83.4695,302.858911837
 03/09  12:00:00,197.036420598,36.6690672062,40.0100920539,0.0,32.1804615127,65.7244621605,469.555977579,167.353547682,83.4695,218.732929897
 03/09  13:00:00,203.596234544,36.7112937181,47.5041874476,0.0,32.1804615127,65.7244621605,455.499459877,147.801403903,83.4695,224.228555975
 03/09  14:00:00,196.29503772,36.7468130919,49.8984262396,0.0,32.1804615127,55.9779621605,455.602394669,163.858468007,75.1392,216.604726662
 03/09  15:00:00,202.794815874,36.7779007334,56.2152918932,0.0,32.1804615127,55.9779621605,482.527912045,192.344148548,66.8089,223.374863497
 03/09  16:00:00,197.147542192,36.8052521545,50.4172811787,0.0,32.1804615127,55.9779621605,503.576965807,212.345688453,75.1392,216.092077354
 03/09  17:00:00,223.502852934,36.4956407497,47.7068123428,0.0,32.1804615127,60.9114621605,475.378790772,212.992361321,91.7998,170.586629451
 03/09  18:00:00,267.683724575,35.9404985204,57.3203226917,0.0,32.1804615127,77.5397301883,510.670236441,204.329167127,49.9818,256.359269314
 03/09  19:00:00,346.873840494,35.9404985204,73.8840593145,0.0,77.122965704,86.2600435998,732.85493641,224.580409527,49.9818,458.292726882
 03/09  20:00:00,361.878391568,35.9404985204,72.5973928644,0.0,102.647051061,80.1663183927,616.922320978,237.529106434,33.3212,346.072014544
 03/09  21:00:00,394.482798342,35.9404985204,79.3144833686,0.0,115.40909374,92.7192997104,620.13074818,249.876743471,33.3212,336.93280471
 03/09  22:00:00,385.253724354,35.9404985204,93.1626942176,0.0,102.647051061,94.1340635361,770.986120323,244.565566665,24.9909,501.429653658
 03/09  23:00:00,298.875114247,35.9404985204,73.3251599692,0.0,77.122965704,65.871452062,643.871890297,244.938094127,16.6606,382.27319617
 03/09  24:00:00,207.327761763,35.9404985204,49.8258616721,0.0,38.286128036,48.4199368926,476.780760596,260.932373008,8.3303,207.518087588
 03/10  01:00:00,153.571699708,31.0105671481,40.773117909,0.0,25.5240853573,30.610668775,224.815057549,51.4832306636,3.33212,169.999706885
 03/10  02:00:00,140.545281356,31.0105671481,35.0643086002,0.0,19.418418834,29.3649097162,169.131707043,42.4334744595,3.33212,123.366112584
 03/10  03:00:00,129.985823005,31.0105671481,32.4011249776,0.0,12.7620426787,28.1191506574,169.383123542,37.296911914,3.33212,128.754091628
 03/10  04:00:00,128.487418083,31.0105671481,30.9045896188,0.0,12.7620426787,28.1191506574,162.576591163,34.7717472351,3.33212,124.472723928
 03/10  05:00:00,137.327784194,31.0105671481,32.5341714657,0.0,12.7620426787,28.1191506574,206.977051993,33.645941429,3.33212,169.998990564
 03/10  06:00:00,173.953350433,31.0105671481,41.5257270911,0.0,25.5240853573,30.610668775,329.677344771,32.5812407018,8.3303,288.76580407
 03/10  07:00:00,302.929510398,33.4755328342,70.2256025008,0.0,51.0481707146,78.1489452969,547.857723818,30.5515500181,16.6606,500.6455738
 03/10  08:00:00,371.334636206,36.0073863404,93.2413687519,0.0,64.3609230253,109.708623606,899.331768047,208.983858814,24.9909,665.357009233
 03/10  09:00:00,303.629999426,35.9404985204,68.4095801321,0.0,51.0481707146,80.7689615957,785.435975723,243.805253317,33.3212,508.309522406
 03/10  10:00:00,264.335131132,36.3777592534,57.6968048685,0.0,51.0481707146,71.0224615957,692.869547561,244.703098499,66.8089,381.357549062
 03/10  11:00:00,204.714322013,36.5417095242,46.6705118506,0.0,32.1804615127,65.7244621605,641.622857798,257.61883008,83.4695,300.534527717
 03/10  12:00:00,200.139284295,36.662680009,41.4498768905,0.0,32.1804615127,65.7244621605,558.735538395,250.61904193,83.4695,224.646996466
 03/10  13:00:00,203.794261544,36.7104965043,46.396289244,0.0,32.1804615127,65.7244621605,527.899398975,222.905832336,83.4695,221.52406664
 03/10  14:00:00,195.133079542,36.744204343,47.4105602785,0.0,32.1804615127,55.9779621605,539.347055916,245.039059923,75.1392,219.168795993
 03/10  15:00:00,192.716524859,36.7708835539,44.4745006776,0.0,32.1804615127,55.9779621605,556.603117347,273.687790388,66.8089,216.106426958
 03/10  16:00:00,191.187026694,36.749045673,42.7777037986,0.0,32.1804615127,55.9779621605,557.685715253,265.968171317,75.1392,216.578343936
 03/10  17:00:00,220.321810546,36.4061700407,42.9950308751,0.0,32.1804615127,60.9114621605,518.092456881,253.353174187,91.7998,172.939482694
 03/10  18:00:00,264.506321057,35.9404985204,52.5390970039,0.0,32.1804615127,77.5397301883,556.274419375,253.104231824,49.9818,253.18838755
 03/10  19:00:00,343.07632643,35.9404985204,68.6967961846,0.0,77.122965704,86.2600435998,779.861414095,263.848285368,49.9818,466.031328727
 03/10  20:00:00,357.070958271,35.9404985204,67.1683284659,0.0,102.647051061,80.1663183927,636.83266644,264.307141259,33.3212,339.204325181
 03/10  21:00:00,389.299778867,35.9404985204,74.0429246076,0.0,115.40909374,92.7192997104,630.035820897,259.73498051,33.3212,336.979640387
 03/10  22:00:00,379.851257727,35.9404985204,88.0704068308,0.0,102.647051061,94.1340635361,785.936316786,258.445096488,24.9909,502.500320299
 03/10  23:00:00,294.155140909,35.9404985204,68.6056946912,0.0,77.122965704,65.871452062,667.651256621,269.836987109,16.6606,381.153669512
 03/10  24:00:00,202.498278517,35.9404985204,44.9916487435,0.0,38.286128036,48.4199368926,505.981306668,290.718871062,8.3303,206.932135606
 03/11  01:00:00,151.337504829,31.0105671481,36.3003952608,0.0,27.7269238854,30.610668775,235.618387163,62.3355191559,3.33212,169.950748007
 03/11  02:00:00,145.999415004,31.0105671481,30.9212545223,0.0,27.7269238854,30.610668775,177.05465334,50.3748947479,3.33212,123.347638592
 03/11  03:00:00,125.015624528,31.0105671481,27.4132120651,0.0,12.7620426787,28.1191506574,178.425450159,45.2393706994,3.33212,129.85395946
 03/11  04:00:00,123.145341662,31.0105671481,25.5532601297,0.0,12.7620426787,28.1191506574,170.180263563,43.506335917,3.33212,123.341807646
 03/11  05:00:00,130.652709558,31.0105671481,26.4835494745,0.0,12.7620426787,28.1191506574,216.642136835,43.351018773,3.33212,169.958998062
