Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  06:00:00,144.593008816,31.0105671481,28.1811134733,0.0,12.7620426787,28.1191506574,259.05407475,43.840069427,8.3303,206.883705323
 03/11  07:00:00,234.54692079,31.0105671481,37.3974028549,0.0,42.6918050922,54.3732441037,353.934648481,43.7164227543,16.6606,293.557625727
 03/11  08:00:00,293.04558007,35.9685043397,61.4068271234,0.0,42.6918050922,86.1019271793,789.217721593,264.739503226,24.9909,499.487318368
 03/11  09:00:00,360.502395436,35.9404985204,87.875727277,0.0,57.6566862989,112.030105488,1038.29789332,296.193258866,33.3212,708.783434453
 03/11  10:00:00,295.935800374,36.1329088294,70.1047190202,0.0,57.6566862989,83.6599452969,860.15633894,288.605575323,66.8089,504.741863618
 03/11  11:00:00,222.67373654,36.2616569057,51.0112148619,0.0,42.6918050922,68.9656133826,767.071978895,297.591605425,83.4695,386.01087347
 03/11  12:00:00,209.516218618,36.3555651328,46.1194712415,0.0,34.9340096728,67.7198543238,684.584528771,295.744537103,83.4695,305.370491668
 03/11  13:00:00,205.293417501,36.44594724,42.67575407,0.0,34.9340096728,67.7198543238,595.007267946,286.500160679,83.4695,225.037607268
 03/11  14:00:00,195.950605899,36.5196604324,42.9897442525,0.0,34.9340096728,57.9733543238,577.097637079,281.85695249,75.1392,220.101484589
 03/11  15:00:00,196.545885219,36.5764635753,43.5341586888,0.0,34.9340096728,57.9733543238,567.401766464,279.251293681,66.8089,221.341572783
 03/11  16:00:00,196.858985533,36.6357520468,43.8070619037,0.0,34.9340096728,57.9733543238,574.580421316,276.079866625,75.1392,223.361354691
 03/11  17:00:00,224.393616852,36.3722607958,42.3543240012,0.0,34.9340096728,62.9068543238,532.326349838,268.947159541,91.7998,171.579390297
 03/11  18:00:00,256.806631913,35.9404985204,47.4695468609,0.0,34.9340096728,72.2186844194,529.290514222,264.11187057,49.9818,215.196843652
 03/11  19:00:00,340.074464495,35.9404985204,56.0201761906,0.0,87.0357390804,86.2600435998,570.115347386,262.330823151,49.9818,257.802724235
 03/11  20:00:00,354.04685951,35.9404985204,66.9004216566,0.0,102.000620287,77.6748002752,635.233293379,264.529828826,33.3212,337.382264553
 03/11  21:00:00,372.865045172,35.9404985204,74.4192865901,0.0,102.000620287,88.9820225341,648.871117687,273.232824969,33.3212,342.317092718
 03/11  22:00:00,363.398464498,35.9404985204,74.6631238681,0.0,102.000620287,91.6425454185,646.867497425,281.749656241,24.9909,340.126941184
 03/11  23:00:00,307.769769353,35.9404985204,72.1915783944,0.0,87.0357390804,65.871452062,810.42233506,297.632485931,16.6606,496.129249129
 03/11  24:00:00,211.020965341,35.9404985204,49.0185549287,0.0,42.6918050922,48.4199368926,619.562260557,318.922629836,8.3303,292.309330722
 03/12  01:00:00,157.082758531,31.0105671481,32.8855122819,0.0,34.4311606118,33.1021868926,194.814641214,67.9189335415,3.33212,123.563587673
 03/12  02:00:00,134.148222196,31.0105671481,27.3587377382,0.0,19.466279405,30.610668775,188.258634219,54.8669307036,3.33212,130.059583515
 03/12  03:00:00,132.341086856,31.0105671481,25.52799726,0.0,19.466279405,30.610668775,182.153329191,48.7634969964,3.33212,130.057712195
 03/12  04:00:00,140.083842599,31.0105671481,26.6940632942,0.0,19.466279405,30.610668775,212.500856599,46.0725289367,3.33212,163.096207662
 03/12  05:00:00,154.192858332,31.0105671481,28.5570359342,0.0,19.466279405,30.610668775,267.701424558,44.9899863108,8.3303,214.381138247
 03/12  06:00:00,234.99771299,31.0105671481,37.8440261356,0.0,42.6918050922,54.3732441037,355.278494599,43.9085425659,16.6606,294.709352034
 03/12  07:00:00,319.501069608,35.9628683271,61.9249051578,0.0,49.3960418185,88.5934452969,771.184051743,247.624315851,24.9909,498.568835892
 03/12  08:00:00,360.79241179,35.9404985204,88.1809272324,0.0,57.6566862989,112.030105488,1005.46706158,264.248286666,33.3212,707.897574917
 03/12  09:00:00,287.204822363,36.4588744122,70.3178321491,0.0,50.9524495726,81.1684271793,819.551658947,246.97803983,66.8089,505.764719117
 03/12  10:00:00,230.5035811,36.6155914891,59.3478185672,0.0,42.6918050922,68.9656133826,668.83712089,198.646892144,83.4695,386.720728746
 03/12  11:00:00,230.96599926,36.6728203226,64.2436618542,0.0,38.286128036,68.9656133826,553.674137146,164.95586514,83.4695,305.248772006
 03/12  12:00:00,227.896579823,36.7149120022,62.3839804922,0.0,38.286128036,68.9656133826,439.897550469,138.245733637,83.4695,218.182316832
 03/12  13:00:00,215.745872626,36.7491278009,69.4134737947,0.0,31.5818913096,56.727595265,409.642161458,111.768409379,75.1392,222.734552079
 03/12  14:00:00,228.229026551,36.7827227617,81.9039579305,0.0,31.5818913096,56.727595265,395.685852026,112.879497991,66.8089,215.997454035
 03/12  15:00:00,223.799551281,36.8118385643,77.4537697522,0.0,31.5818913096,56.727595265,419.994167844,128.816392748,75.1392,216.038575096
 03/12  16:00:00,253.958620344,36.503198623,78.6629419686,0.0,31.5818913096,61.661095265,394.552812046,132.276969956,91.7998,170.47604209
 03/12  17:00:00,282.125221228,35.9404985204,79.6251011986,0.0,31.5818913096,70.9729253606,416.511567492,151.278822063,49.9818,215.250945429
 03/12  18:00:00,347.447617779,35.9404985204,83.0360004572,0.0,80.3315023541,83.7685254822,504.847924521,197.696377812,49.9818,257.169746709
 03/12  19:00:00,364.997015022,35.9404985204,88.0181420593,0.0,102.000620287,77.6748002752,601.991638825,228.402370455,33.3212,340.26806837
 03/12  20:00:00,397.838440255,35.9404985204,91.8078238028,0.0,108.704857014,91.4735406516,588.926441857,220.608105485,33.3212,334.997136371
 03/12  21:00:00,369.456829164,35.9404985204,91.5425490987,0.0,95.2963835608,89.1510273009,572.893999934,206.982489964,24.9909,340.92060997
 03/12  22:00:00,313.285377729,35.9404985204,88.483463324,0.0,80.3315023541,63.3799339444,721.614989464,209.334887906,16.6606,495.619501558
 03/12  23:00:00,224.357495001,35.9404985204,63.5606209175,0.0,42.6918050922,48.4199368926,542.675877846,251.290375898,8.3303,283.055201948
 03/12  24:00:00,172.326960109,31.0105671481,48.1962944979,0.0,34.4311606118,33.1021868926,232.122264567,58.5744797622,3.33212,170.215664805
 03/13  01:00:00,144.878163602,31.0105671481,39.4829469624,0.0,19.418418834,29.3649097162,182.137349585,48.9856624685,3.33212,129.819567116
 03/13  02:00:00,133.054114056,31.0105671481,35.5227781807,0.0,12.7620426787,28.1191506574,168.522329591,41.8857884911,3.33212,123.3044211
 03/13  03:00:00,130.319798806,31.0105671481,32.757392373,0.0,12.7620426787,28.1191506574,163.616163313,36.9639625411,3.33212,123.320080772
 03/13  04:00:00,137.29393359,31.0105671481,33.1184656972,0.0,12.7620426787,28.1191506574,207.48215818,34.2830778162,3.33212,169.866960363
 03/13  05:00:00,172.448689895,31.0105671481,40.6412251972,0.0,25.5240853573,30.610668775,332.030151905,32.2391838601,8.3303,291.460668045
 03/13  06:00:00,299.968739667,33.0647052199,68.3555240954,0.0,51.0481707146,78.1489452969,545.50943307,30.7698282921,16.6606,498.079004778
 03/13  07:00:00,384.217815986,35.9727896115,90.3727939283,0.0,64.3609230253,109.708623606,910.188061375,225.983832559,24.9909,659.213328816
 03/13  08:00:00,298.592015833,35.9404985204,64.1250153433,0.0,51.0481707146,80.7689615957,822.899038298,284.182047829,33.3212,505.39579047
 03/13  09:00:00,258.027478483,36.1031639447,51.6330724311,0.0,51.0481707146,71.0224615957,746.077187613,293.740791131,66.8089,385.527496481
 03/13  10:00:00,198.23142989,36.1772818873,40.5085993672,0.0,32.1804615127,65.7244621605,699.135651474,313.624230063,83.4695,302.041921411
 03/13  11:00:00,194.404013486,36.2207369351,35.963859891,0.0,32.1804615127,65.7244621605,622.719094922,320.460294084,83.4695,218.789300839
 03/13  12:00:00,193.171555748,36.2658313804,35.4658010263,0.0,32.1804615127,65.7244621605,626.392658496,318.906834898,83.4695,224.016323598
 03/13  13:00:00,185.9846329,36.3100946401,37.9569018503,0.0,32.1804615127,55.9779621605,609.546721736,318.071487773,75.1392,216.336033963
 03/13  14:00:00,195.932066771,36.3417511564,47.8554035447,0.0,32.1804615127,55.9779621605,594.13775639,311.367536072,66.8089,215.961320317
 03/13  15:00:00,199.228327291,36.3608701901,51.1442428138,0.0,32.1804615127,55.9779621605,597.148229828,305.320104632,75.1392,216.688925196
 03/13  16:00:00,232.362053333,36.1593061265,55.2341082397,0.0,32.1804615127,60.9114621605,545.345987427,283.49064654,91.7998,170.055540886
 03/13  17:00:00,272.811623351,35.9404985204,60.8030259542,0.0,32.1804615127,77.5397301883,593.593332436,287.9197583,49.9818,255.691774137
 03/13  18:00:00,339.171721559,35.9404985204,73.1349721438,0.0,77.122965704,86.2600435998,817.057121047,305.77125693,49.9818,461.304064117
 03/13  19:00:00,349.726667852,35.9404985204,67.7485315113,0.0,102.647051061,80.1663183927,684.017606978,309.075637634,33.3212,341.620769344
 03/13  20:00:00,387.082343605,35.9404985204,71.4015463455,0.0,115.40909374,92.7192997104,684.406403464,314.825379376,33.3212,336.259824088
 03/13  21:00:00,376.177283221,35.9404985204,84.0628459167,0.0,102.647051061,94.1340635361,844.957714122,320.47262049,24.9909,499.494193633
 03/13  22:00:00,290.248099103,35.9404985204,64.6808323822,0.0,77.122965704,65.871452062,727.930050646,333.441251764,16.6606,377.828198882
 03/13  23:00:00,199.507274861,35.9404985204,41.9795339494,0.0,38.286128036,48.4199368926,568.730818407,350.235110197,8.3303,210.16540821
 03/13  24:00:00,145.715018932,31.0105671481,32.9395675975,0.0,25.5240853573,30.610668775,239.799549072,71.4167632222,3.33212,165.05066585
 03/14  01:00:00,132.361834297,31.0105671481,26.9077215309,0.0,19.418418834,29.3649097162,187.501790217,56.2398825883,3.33212,127.929787629
 03/14  02:00:00,120.539076987,31.0105671481,22.9905022451,0.0,12.7620426787,28.1191506574,176.029382728,49.4044990205,3.33212,123.292763708
 03/14  03:00:00,117.142588755,31.0105671481,19.60750539,0.0,12.7620426787,28.1191506574,177.7105442,47.7952935893,3.33212,126.583130611
 03/14  04:00:00,124.351060745,31.0105671481,19.6075793915,0.0,12.7620426787,28.1191506574,218.479052244,48.7704116542,3.33212,166.37652059
 03/14  05:00:00,159.726071963,31.0105671481,27.3394413069,0.0,25.5240853573,30.610668775,349.939846665,50.2899498545,8.3303,291.319596811
 03/14  06:00:00,286.316344801,31.0105671481,56.0351828779,0.0,51.0481707146,78.1489452969,563.395312538,49.2051979257,16.6606,497.529514612
 03/14  07:00:00,370.748969082,35.9469372479,78.561114601,0.0,64.3609230253,109.708623606,1006.81221798,323.880399625,24.9909,657.940918359
 03/14  08:00:00,289.101768292,35.9522071667,53.4903501527,0.299371311152,51.0481707146,80.7689615957,920.529233397,380.717719016,33.3212,506.490314381
 03/14  09:00:00,250.324960708,36.0472691687,43.4194903658,0.537090273925,51.0481707146,71.0224615957,798.348210459,347.625803852,66.8089,383.913506607
 03/14  10:00:00,198.45319876,36.2123177375,40.5023811207,0.191546019762,32.1804615127,65.7244621605,712.921630826,325.83641067,83.4695,303.615720156
 03/14  11:00:00,205.552313261,36.3710067022,46.9648058954,0.0,32.1804615127,65.7244621605,600.437963698,299.782203046,83.4695,217.186260651
 03/14  12:00:00,217.505473225,36.5381482105,59.5192766521,0.0,32.1804615127,65.7244621605,583.31805399,275.89975002,83.4695,223.94880397
 03/14  13:00:00,219.4345204,36.7201840599,71.1235601522,0.0,32.1804615127,55.9779621605,540.497002039,249.088208404,75.1392,216.269593635
 03/14  14:00:00,226.026170824,36.7796745464,78.3187666231,0.0,32.1804615127,55.9779621605,498.006823744,215.307769576,66.8089,215.890154168
 03/14  15:00:00,228.384555753,36.8107861699,81.0834389082,0.0,32.1804615127,55.9779621605,489.054476638,198.002219671,75.1392,215.913056967
 03/14  16:00:00,255.062167814,36.5024795992,79.2113945384,0.0,32.1804615127,60.9114621605,429.347691127,167.148824084,91.7998,170.399067043
 03/14  17:00:00,291.79220123,35.9404985204,81.5428039546,0.0,32.1804615127,77.5397301883,475.853788848,169.955915959,49.9818,255.916072888
 03/14  18:00:00,356.300868005,35.9404985204,91.7811918004,0.0,77.122965704,86.2600435998,718.441361037,209.960608669,49.9818,458.498952368
 03/14  19:00:00,362.946813503,35.9404985204,82.5850918565,0.0,102.647051061,80.1663183927,606.592615276,229.868996539,33.3212,343.402418737
 03/14  20:00:00,398.107370153,35.9404985204,83.7106188029,0.0,115.40909374,92.7192997104,600.82300426,231.42664715,33.3212,336.075157111
 03/14  21:00:00,387.258592684,35.9404985204,96.0795433024,0.0,102.647051061,94.1340635361,754.950550483,230.992830082,24.9909,498.966820401
 03/14  22:00:00,300.238074539,35.9404985204,74.9765219749,0.0,77.122965704,65.871452062,632.778796103,242.27752414,16.6606,373.840671963
 03/14  23:00:00,208.561625369,35.9404985204,51.081714712,0.0,38.286128036,48.4199368926,472.643170162,251.223683815,8.3303,213.089186347
 03/14  24:00:00,154.318658158,31.0105671481,41.6202165431,0.0,25.5240853573,30.610668775,208.782125433,42.3991802786,3.33212,163.050825154
 03/15  01:00:00,141.076616473,31.0105671481,35.7401491093,0.0,19.418418834,29.3649097162,166.657055252,33.5475946474,3.33212,129.777340605
 03/15  02:00:00,130.461630655,31.0105671481,33.027536027,0.0,12.7620426787,28.1191506574,156.915033727,30.3176741764,3.33212,123.265239551
 03/15  03:00:00,129.015612277,31.0105671481,31.593879583,0.0,12.7620426787,28.1191506574,154.658449033,28.0470550822,3.33212,123.27927395
 03/15  04:00:00,137.288499696,31.0105671481,33.3109305032,0.0,12.7620426787,28.1191506574,198.705443409,25.5804644053,3.33212,169.792859004
 03/15  05:00:00,174.2012185,31.0105671481,42.6298196072,0.0,25.5240853573,30.610668775,321.613020922,23.1720863214,8.3303,290.110634601
 03/15  06:00:00,303.104949505,33.4755328342,71.319876783,0.0,51.0481707146,78.1489452969,536.727794268,22.6066846879,16.6606,497.46050958
 03/15  07:00:00,383.571362402,36.0041187422,94.1001006326,0.0,64.3609230253,109.708623606,800.804410816,117.742346674,24.9909,658.071164142
 03/15  08:00:00,301.460716889,35.9404985204,68.6399797516,0.0,51.0481707146,80.7689615957,704.222619191,166.625147515,33.3212,504.276271676
 03/15  09:00:00,262.995022236,36.5245809905,57.3592846569,0.0,51.0481707146,71.0224615957,676.398019805,224.529523187,66.8089,385.059596618
 03/15  10:00:00,206.474972833,36.6120900067,49.1065176343,0.0,32.1804615127,65.7244621605,628.520808961,249.544575039,83.4695,295.506733922
 03/15  11:00:00,209.945690888,36.6673882475,52.2693991907,0.0,32.1804615127,65.7244621605,505.861971317,198.080454793,83.4695,224.312016524
 03/15  12:00:00,209.948049992,36.7088931113,53.6199592638,0.0,32.1804615127,65.7244621605,456.283415182,153.935488854,83.4695,218.878426328
 03/15  13:00:00,195.861644777,36.7432542877,49.6298533035,0.0,32.1804615127,55.9779621605,418.042156418,121.699886973,75.1392,221.203069445
 03/15  14:00:00,194.57440352,36.7740232268,48.4059521764,0.0,32.1804615127,55.9779621605,411.082423571,128.516732988,66.8089,215.756790584
 03/15  15:00:00,194.61051265,36.8022505072,48.3699579487,0.0,32.1804615127,55.9779621605,443.637174116,152.714488074,75.1392,215.783486042
 03/15  16:00:00,224.05581111,36.4952662273,48.8271151997,0.0,32.1804615127,60.9114621605,420.955646373,158.78922332,91.7998,170.366623052
 03/15  17:00:00,269.469592464,35.9404985204,59.4326816415,0.0,32.1804615127,77.5397301883,517.109345072,211.302469789,49.9818,255.825075282
 03/15  18:00:00,340.568367613,35.9404985204,75.5152754846,0.0,77.122965704,86.2600435998,818.178874459,313.318398068,49.9818,454.878676391
 03/15  19:00:00,353.087595733,35.9404985204,71.1295058975,0.0,102.647051061,80.1663183927,656.280455544,281.549460488,33.3212,341.409795055
 03/15  20:00:00,390.441401163,35.9404985204,74.7750513941,0.0,115.40909374,92.7192997104,633.090651116,260.356975133,33.3212,339.412475983
 03/15  21:00:00,379.15406996,35.9404985204,87.0568776595,0.0,102.647051061,94.1340635361,793.574743375,269.239632489,24.9909,499.344210886
 03/15  22:00:00,292.367301916,35.9404985204,66.8195161164,0.0,77.122965704,65.871452062,675.886172626,286.576718329,16.6606,372.648854297
 03/15  23:00:00,200.875120976,35.9404985204,43.3777947791,0.0,38.286128036,48.4199368926,520.672158912,305.709831091,8.3303,206.632027821
 03/15  24:00:00,147.208963163,31.0105671481,34.4017667943,0.0,25.5240853573,30.610668775,236.529928727,63.4212868102,3.33212,169.776521917
 03/16  01:00:00,132.736164098,31.0105671481,27.2572104327,0.0,19.418418834,29.3649097162,176.78103282,50.1932373341,3.33212,123.255675486
 03/16  02:00:00,120.497559797,31.0105671481,22.9228774354,0.0,12.7620426787,28.1191506574,175.205048759,45.2879781676,3.33212,126.584950592
 03/16  03:00:00,117.762984722,31.0105671481,20.2001782662,0.0,12.7620426787,28.1191506574,174.212738606,44.4663728106,3.33212,126.414245795
 03/16  04:00:00,124.793573914,31.0105671481,20.6552028786,0.0,12.7620426787,28.1191506574,211.816857651,45.513158224,3.33212,162.971579427
 03/16  05:00:00,159.868392979,31.0105671481,28.1099902977,0.0,25.5240853573,30.610668775,346.399226315,47.0582008665,8.3303,291.010725449
 03/16  06:00:00,285.245987828,31.0105671481,55.6986566069,0.0,51.0481707146,78.1489452969,560.026336828,46.963048022,16.6606,496.402688806
 03/16  07:00:00,367.77089956,35.949907747,76.5109298588,0.0,64.3609230253,109.708623606,1016.93176054,333.679045492,24.9909,658.261815047
 03/16  08:00:00,284.930025926,35.9404985204,50.3300686789,0.0,51.0481707146,80.7689615957,955.581745651,416.433432719,33.3212,505.827112932
 03/16  09:00:00,245.749757964,35.9404985204,39.4101398406,0.0,51.0481707146,71.0224615957,845.347824397,397.344309356,66.8089,381.19461504
 03/16  10:00:00,194.568419745,35.9579547898,36.9721305036,0.0,32.1804615127,65.7244621605,773.477101203,386.963074884,83.4695,303.044526318
 03/16  11:00:00,203.833539528,36.0396397021,45.4886534239,0.0,32.1804615127,65.7244621605,666.057111793,365.287590123,83.4695,217.30002167
 03/16  12:00:00,214.277672633,36.146726301,56.6103254709,0.0,32.1804615127,65.7244621605,645.095590814,337.789838799,83.4695,223.836252014
 03/16  13:00:00,215.611858665,36.2748764481,67.5381512451,0.0,32.1804615127,55.9779621605,605.370090426,314.123800833,75.1392,216.107089593
 03/16  14:00:00,219.207963948,36.3967396669,71.0223946517,0.0,32.1804615127,55.9779621605,578.210337981,295.683781797,66.8089,215.717656184
 03/16  15:00:00,211.263321658,36.5097229273,63.0236017267,0.0,32.1804615127,55.9779621605,572.634771964,281.75780907,75.1392,215.737762894
 03/16  16:00:00,229.572366762,36.3651681082,52.2832611344,0.0,32.1804615127,60.9114621605,518.873829945,256.751720759,91.7998,170.322309186
 03/16  17:00:00,273.684668124,35.9404985204,61.7197439303,0.0,32.1804615127,77.5397301883,550.122937956,244.425381317,49.9818,255.715756639
 03/16  18:00:00,341.832528113,35.9404985204,75.8345488243,0.0,77.122965704,86.2600435998,758.039313243,253.629426018,49.9818,454.428087225
 03/16  19:00:00,352.623059449,35.9404985204,70.6760423041,0.0,102.647051061,80.1663183927,632.17747304,258.205550842,33.3212,340.650722199
 03/16  20:00:00,390.538297736,35.9404985204,74.8907972398,0.0,115.40909374,92.7192997104,633.162292094,261.348118405,33.3212,338.492973689
 03/16  21:00:00,379.883563033,35.9404985204,87.8046182412,0.0,102.647051061,94.1340635361,787.634723486,264.054502971,24.9909,498.589320516
 03/16  22:00:00,293.651973076,35.9404985204,68.1229344056,0.0,77.122965704,65.871452062,664.30001829,273.776824742,16.6606,373.862593547
 03/16  23:00:00,201.442626687,35.9404985204,43.943454246,0.0,38.286128036,48.4199368926,512.085584558,297.169674482,8.3303,206.585610077
 03/16  24:00:00,145.310507591,31.0105671481,32.5162695594,0.0,25.5240853573,30.610668775,238.025702971,64.9354796921,3.33212,169.758103279
 03/17  01:00:00,129.234799415,31.0105671481,23.7743964976,0.0,19.418418834,29.3649097162,179.970969478,53.4083294494,3.33212,123.230520029
 03/17  02:00:00,117.090474004,31.0105671481,19.5361640084,0.0,12.7620426787,28.1191506574,176.036870615,49.4676289447,3.33212,123.23712167
 03/17  03:00:00,115.253623655,31.0105671481,17.7103282109,0.0,12.7620426787,28.1191506574,180.888005421,48.1473420002,3.33212,129.408543421
 03/17  04:00:00,123.883826116,31.0105671481,19.1306973193,0.0,12.7620426787,28.1191506574,214.481969547,47.9251432158,3.33212,163.224706331
 03/17  05:00:00,159.859232056,31.0105671481,27.4615478272,0.0,25.5240853573,30.610668775,347.24955619,48.012038688,8.3303,290.907217502
 03/17  06:00:00,285.489794835,31.0105671481,55.2130724833,0.0,51.0481707146,78.1489452969,559.140994213,46.6552890102,16.6606,495.825105203
 03/17  07:00:00,370.199107911,35.9504964473,78.0279557534,0.0,64.3609230253,109.708623606,983.934321749,304.613014827,24.9909,654.330406922
 03/17  08:00:00,286.02151319,35.9404985204,50.7116294929,0.0,51.0481707146,80.7689615957,916.633981056,378.229266483,33.3212,505.083514573
 03/17  09:00:00,245.619323374,35.9665177345,38.5815005187,0.696877627753,51.0481707146,71.0224615957,830.265275951,380.990169143,66.8089,382.466206808
 03/17  10:00:00,190.937639817,35.9604268184,32.81021416,0.525829286021,32.1804615127,65.7244621605,775.256250956,392.330283106,83.4695,299.45646785
 03/17  11:00:00,198.255473247,35.9811547172,39.6632759134,0.287076381685,32.1804615127,65.7244621605,690.498660736,386.6852635,83.4695,220.343897236
 03/17  12:00:00,209.044341079,36.0290071759,51.4621831026,0.0,32.1804615127,65.7244621605,672.789504873,369.89975877,83.4695,219.420246103
 03/17  13:00:00,207.44051504,36.0854519143,59.5216333592,0.0,32.1804615127,55.9779621605,652.332726094,356.80827128,75.1392,220.385254814
 03/17  14:00:00,204.627345228,36.1315653637,56.6824421642,0.0,32.1804615127,55.9779621605,632.9426988,350.525609066,66.8089,215.608189734
 03/17  15:00:00,201.526589452,36.1739865991,53.577498098,0.0,32.1804615127,55.9779621605,633.488930858,342.726267205,75.1392,215.623463653
 03/17  16:00:00,220.626818327,36.0290113026,43.6201228669,0.0,32.1804615127,60.9114621605,584.758628105,322.671262301,91.7998,170.287565804
 03/17  17:00:00,263.130336873,35.9404985204,51.1127953969,0.0,32.1804615127,77.5397301883,626.186101337,327.29952189,49.9818,248.904779447
 03/17  18:00:00,333.728336794,35.9404985204,67.6828848008,0.0,77.122965704,86.2600435998,847.688727541,335.435357398,49.9818,462.271570143
 03/17  19:00:00,343.206525847,35.9404985204,64.4434174941,0.0,102.647051061,80.1663183927,699.674108089,328.750245847,33.3212,337.602662241
 03/17  20:00:00,384.416993201,35.9404985204,69.1350202273,0.0,115.40909374,92.7192997104,695.634187151,326.84559779,33.3212,335.467389361
 03/17  21:00:00,373.81426033,35.9404985204,82.0115625158,0.0,102.647051061,94.1340635361,849.110539381,326.871501184,24.9909,497.248138198
 03/17  22:00:00,288.784815299,35.9404985204,63.2212830615,0.0,77.122965704,65.871452062,723.973961472,335.23035079,16.6606,372.083010682
 03/17  23:00:00,197.828833964,35.9483042846,40.0920799195,0.204399026001,38.286128036,48.4199368926,572.110862234,350.22435781,8.3303,213.556204424
 03/17  24:00:00,143.333042254,31.0105671481,30.5583615681,0.0,25.5240853573,30.610668775,239.196231907,72.8699711611,3.33212,162.994140745
 03/18  01:00:00,140.598581574,31.0105671481,25.5730139169,0.0,27.7269238854,30.610668775,184.742159289,58.1927573651,3.33212,123.217281924
 03/18  02:00:00,119.115947251,31.0105671481,21.5690960882,0.0,12.7620426787,28.1191506574,184.486827585,51.4501206117,3.33212,129.704586973
 03/18  03:00:00,116.856562784,31.0105671481,19.3206754823,0.0,12.7620426787,28.1191506574,175.643899762,49.1098027077,3.33212,123.201977055
 03/18  04:00:00,124.56819872,31.0105671481,20.4532581192,0.0,12.7620426787,28.1191506574,214.872597525,48.6424310964,3.33212,162.898046428
 03/18  05:00:00,138.121172639,31.0105671481,21.762666424,0.0,12.7620426787,28.1191506574,270.338314465,49.1856408115,8.3303,212.822373654
 03/18  06:00:00,228.580241591,31.0105671481,31.4445807555,0.0,42.6918050922,54.3732441037,358.303127445,49.3781169433,16.6606,292.264410502
 03/18  07:00:00,300.448278688,35.9594373817,54.7511961293,0.0862491317559,42.6918050922,86.1019271793,830.649512363,310.401321709,24.9909,495.257290654
 03/18  08:00:00,353.117291569,35.9717215774,80.4383686235,0.014274826256,57.6566862989,112.030105488,1091.36539941,358.126559422,33.3212,699.917639984
 03/18  09:00:00,288.7666182,36.0101461721,63.0202931909,0.0,57.6566862989,83.6599452969,912.24128135,344.532720174,66.8089,500.899661176
 03/18  10:00:00,216.301576498,36.1001055975,44.7411356461,0.0212034881194,42.6918050922,68.9656133826,811.818080267,347.342616529,83.4695,381.005963738
 03/18  11:00:00,210.144765997,36.1486724022,46.8361340664,0.0661825241226,34.9340096728,67.7198543238,721.868900421,339.153163115,83.4695,299.246237305
 03/18  12:00:00,206.404242395,36.2017433115,43.2940506545,0.674643308243,34.9340096728,67.7198543238,641.636668612,333.624378865,83.4695,224.542789747
 03/18  13:00:00,191.728786454,36.2272638721,38.4057701502,0.597812269358,34.9340096728,57.9733543238,633.755748588,336.506271673,75.1392,222.110276915
 03/18  14:00:00,190.468276888,36.2423220339,37.0962315691,0.63622406913,34.9340096728,57.9733543238,624.322279989,339.135993688,66.8089,218.377386301
 03/18  15:00:00,187.952863023,36.2228701057,35.2499217037,0.0,34.9340096728,57.9733543238,635.047773008,343.462690501,75.1392,216.445882508
 03/18  16:00:00,215.756794373,36.0431461932,33.7682926995,0.212946699584,34.9340096728,62.9068543238,603.918072377,341.568695668,91.7998,170.549576709
 03/18  17:00:00,250.95645912,35.9404985204,41.5495273327,0.0,34.9340096728,72.2186844194,611.095241482,346.300515417,49.9818,214.812926065
 03/18  18:00:00,326.313164355,35.9404985204,50.5750428757,0.0,87.0357390804,86.2600435998,654.826776549,347.756019939,49.9818,257.08895661
 03/18  19:00:00,337.027290959,35.9639158131,60.1745414906,0.788212986985,102.000620287,77.6748002752,722.966096868,353.648945681,33.3212,335.995951188
 03/18  20:00:00,365.967900169,35.9678186952,66.5877654066,0.848131063983,102.000620287,88.9820225341,730.139176481,361.577806955,33.3212,335.240169526
 03/18  21:00:00,356.262281584,35.9639158131,66.8782124934,0.56997503422,102.000620287,91.6425454185,726.799492753,362.940627621,24.9909,338.867965132
 03/18  22:00:00,301.116644943,35.9639158131,65.0722919366,0.38374934048,87.0357390804,65.871452062,882.226697221,374.017096792,16.6606,491.549000429
 03/18  23:00:00,205.354402976,35.9639158131,43.0976332212,0.16641301087,42.6918050922,48.4199368926,687.412517959,389.878007316,8.3303,289.204210643
 03/18  24:00:00,144.587489924,31.0417902051,29.5810885315,0.0,27.7269238854,30.610668775,254.230964215,81.2199003943,3.33212,169.67894382
 03/19  01:00:00,147.39845015,31.0456930872,23.1122109179,0.0,34.4311606118,33.1021868926,192.417225975,65.6719529294,3.33212,123.413153045
 03/19  02:00:00,126.587498808,31.0574017336,19.6244686958,0.136229192456,19.466279405,30.610668775,191.579017906,58.3390937043,3.33212,129.907804201
 03/19  03:00:00,124.620402335,31.0574017336,17.5190331848,0.284081246849,19.466279405,30.610668775,182.062424688,55.344861157,3.33212,123.385443531
 03/19  04:00:00,132.507089437,31.0574017336,18.7332499015,0.382477677037,19.466279405,30.610668775,224.597557028,54.2117842455,3.33212,167.053652783
 03/19  05:00:00,146.4846061,31.0574017336,20.371779442,0.475193663967,19.466279405,30.610668775,271.839564839,53.9840197676,8.3303,209.525245071
 03/19  06:00:00,227.342006916,31.0574017336,29.7510235473,0.400539527146,42.6918050922,54.3732441037,364.006876909,53.673408426,16.6606,293.672868483
 03/19  07:00:00,308.146291952,35.9540436616,53.2855455104,0.0,49.3960418185,88.5934452969,845.805680838,326.22963201,24.9909,494.585148829
 03/19  08:00:00,351.808321786,35.9639158131,79.1101934673,0.0,57.6566862989,112.030105488,1114.47770609,381.894850279,33.3212,699.261655816
 03/19  09:00:00,276.944614763,35.9588250423,60.4480610982,0.0,50.9524495726,81.1684271793,937.171290665,366.938887198,66.8089,503.423503468
 03/19  10:00:00,212.700987865,36.0233230721,41.2118605316,0.0,42.6918050922,68.9656133826,831.380179628,366.570835244,83.4695,381.339844384
 03/19  11:00:00,203.581752166,36.0957811792,35.7603682181,0.0,38.286128036,68.9656133826,756.209264009,368.540156228,83.4695,304.199607781
 03/19  12:00:00,198.955593114,36.1297781884,31.9819180278,0.0,38.286128036,68.9656133826,659.866999585,360.0379123,83.4695,216.359587286
 03/19  13:00:00,181.581216592,36.2057584769,33.4770516997,0.00737972647473,31.5818913096,56.727595265,650.506378064,356.787816526,75.1392,218.579361538
 03/19  14:00:00,182.746929921,36.2644567813,34.4097171644,0.193798389183,31.5818913096,56.727595265,634.780920188,352.369231833,66.8089,215.602788355
 03/19  15:00:00,183.083150694,36.2853857762,34.7550820697,0.183834219798,31.5818913096,56.727595265,638.431263736,347.741898578,75.1392,215.550165158
 03/19  16:00:00,212.117593658,36.1210058012,34.4720679604,0.42563906741,31.5818913096,61.661095265,593.236315313,333.36967205,91.7998,168.066843262
 03/19  17:00:00,247.303187738,35.9561100489,42.1613896604,0.353395706436,31.5818913096,70.9729253606,594.635031025,329.927729325,49.9818,214.7255017
 03/19  18:00:00,318.034416005,35.9404985204,51.5462433617,0.0,80.3315023541,83.7685254822,636.312010626,329.895410384,49.9818,256.434800242
 03/19  19:00:00,338.066148956,35.9404985204,62.067865253,0.0,102.000620287,77.6748002752,689.214990985,320.85670521,33.3212,335.037085775
 03/19  20:00:00,376.691853348,35.9404985204,69.0126938342,0.0,108.704857014,91.4735406516,682.709087138,315.86675741,33.3212,333.521129728
 03/19  21:00:00,349.254227937,35.9483042846,69.5508966635,0.19294892406,95.2963835608,89.1510273009,669.664158913,309.642515292,24.9909,335.03074362
 03/19  22:00:00,294.376193764,35.9483042846,67.8674719052,0.156466488724,80.3315023541,63.3799339444,822.861918548,314.744901842,16.6606,491.456416706
 03/19  23:00:00,208.224093881,35.9561100489,46.0339109053,0.184583134808,42.6918050922,48.4199368926,614.181458606,323.61461611,8.3303,282.236542496
 03/19  24:00:00,157.737071101,31.0105671481,33.5024117049,0.0,34.4311606118,33.1021868926,242.104476282,68.8263427886,3.33212,169.946013494
 03/20  01:00:00,131.993886443,31.0105671481,26.5217502967,0.0,19.418418834,29.3649097162,182.504685773,56.0100181201,3.33212,123.162547653
 03/20  02:00:00,121.381682786,31.0105671481,23.8155689183,0.0,12.7620426787,28.1191506574,176.39954836,49.9081269398,3.33212,123.159301421
 03/20  03:00:00,119.552327729,31.0105671481,21.9968429646,0.0,12.7620426787,28.1191506574,173.574224133,47.0810411404,3.33212,123.161062992
 03/20  04:00:00,127.060626047,31.0105671481,22.927422055,0.0,12.7620426787,28.1191506574,218.956685974,46.0552254028,3.33212,169.569340571
 03/20  05:00:00,163.365654302,31.0105671481,31.6088735767,0.0,25.5240853573,30.610668775,336.685164255,45.4533131096,8.3303,282.901551146
 03/20  06:00:00,290.758621695,31.0105671481,61.1984790503,0.0,51.0481707146,78.1489452969,552.93137549,42.6297976843,16.6606,493.640977805
 03/20  07:00:00,372.438733372,35.9679307051,84.1307778004,0.0,64.3609230253,109.708623606,922.908843905,237.529533685,24.9909,660.388410221
 03/20  08:00:00,293.705050734,35.9561100489,58.9933027446,0.217208521533,51.0481707146,80.7689615957,813.974223468,277.915185764,33.3212,502.737837704
 03/20  09:00:00,255.200270621,36.3092562386,48.3116736336,0.316852407618,51.0481707146,71.0224615957,722.25061971,279.948453244,66.8089,375.493266466
 03/20  10:00:00,195.7850983,36.4337779077,37.527398232,0.320719837587,32.1804615127,65.7244621605,675.856552232,290.756243368,83.4695,301.630808864
 03/20  11:00:00,191.968384687,36.5197450227,33.2852993737,0.0,32.1804615127,65.7244621605,590.466450868,289.317290682,83.4695,217.679660185
 03/20  12:00:00,193.050083243,36.6341121974,35.0294429196,0.0,32.1804615127,65.7244621605,579.165646655,279.374154125,83.4695,216.321992529
 03/20  13:00:00,185.512249753,36.7266564919,37.372103277,0.0,32.1804615127,55.9779621605,552.327800094,257.379235643,75.1392,219.80936445
 03/20  14:00:00,186.640617677,36.7586325669,38.5407071039,0.0,32.1804615127,55.9779621605,550.186971677,268.822534385,66.8089,214.555537293
 03/20  15:00:00,187.753045505,36.7781654864,39.3476117306,0.0,32.1804615127,55.9779621605,564.857512949,275.302466165,75.1392,214.415846784
 03/20  16:00:00,217.73274988,36.4603327901,40.3661714373,0.0,32.1804615127,60.9114621605,514.697195831,254.642125944,91.7998,168.255269886
 03/20  17:00:00,264.078469441,35.9404985204,52.1279640343,0.0,32.1804615127,77.5397301883,551.519145776,246.279341671,49.9818,255.258004105
 03/20  18:00:00,335.507585982,35.9404985204,69.5242209969,0.0,77.122965704,86.2600435998,752.975783508,250.520847961,49.9818,452.473135546
 03/20  19:00:00,345.5059037,35.9404985204,66.3611906806,0.0,102.647051061,80.1663183927,620.673803619,250.093427832,33.3212,337.259175787
 03/20  20:00:00,387.423855802,35.9404985204,71.7820514783,0.0,115.40909374,92.7192997104,617.887907724,250.109839617,33.3212,334.456868108
 03/20  21:00:00,377.541115657,35.9404985204,85.4668698839,0.0,102.647051061,94.1340635361,771.483440835,251.03776732,24.9909,495.454773515
 03/20  22:00:00,292.20674229,35.9404985204,66.6753827509,0.0,77.122965704,65.871452062,652.835459769,260.400181664,16.6606,375.774678105
 03/20  23:00:00,201.363582226,35.9404985204,43.8751019013,0.0,38.286128036,48.4199368926,492.070719636,274.598490409,8.3303,209.141929227
 03/20  24:00:00,148.498896053,31.0105671481,35.717029054,0.0,25.5240853573,30.610668775,221.5843604,55.4648103615,3.33212,162.787430039
 03/21  01:00:00,135.97510993,31.0105671481,30.5391787789,0.0,19.418418834,29.3649097162,171.775491912,45.2970237678,3.33212,123.146348144
 03/21  02:00:00,126.252613207,31.0105671481,28.735873337,0.0,12.7620426787,28.1191506574,167.671207537,40.4103810255,3.33212,123.928706512
 03/21  03:00:00,125.298850033,31.0105671481,27.7820517551,0.0,12.7620426787,28.1191506574,171.087287238,38.9136679467,3.33212,128.841499292
 03/21  04:00:00,157.551216418,31.0105671481,52.7331658444,0.0,12.7620426787,28.1191506574,204.32181718,38.269792532,3.33212,162.719904648
 03/21  05:00:00,196.168300167,31.0105671481,63.6804037776,0.0,25.5240853573,30.610668775,333.161856579,36.6977396068,8.3303,288.133816972
 03/21  06:00:00,325.382115464,33.4755328342,92.4623825248,0.0,51.0481707146,78.1489452969,546.024739929,36.5716056916,16.6606,492.792534238
 03/21  07:00:00,394.063076734,35.9404985204,104.549779977,0.0,64.3609230253,109.708623606,909.37735936,232.141999245,24.9909,652.244460115
 03/21  08:00:00,304.337904918,35.9404985204,68.8960922951,0.0,51.0481707146,80.7689615957,798.567801367,264.715901769,33.3212,500.530699597
 03/21  09:00:00,237.67421777,36.3024974951,31.0960886697,0.0,51.0481707146,71.0224615957,716.378404946,266.294011231,66.8089,383.275493715
 03/21  10:00:00,184.467809261,36.4160223519,26.5452068673,0.0,32.1804615127,65.7244621605,658.581269217,280.557313827,83.4695,294.55445539
 03/21  11:00:00,184.683176087,36.5402672042,25.9761467356,0.0,32.1804615127,65.7244621605,586.805290829,279.89574924,83.4695,223.440041589
 03/21  12:00:00,187.57945664,36.6859140146,29.6914635168,0.0,32.1804615127,65.7244621605,554.852884236,254.783288311,83.4695,216.600095925
 03/21  13:00:00,181.698007982,36.7338918027,34.2830891645,0.0,32.1804615127,55.9779621605,503.721416586,212.811435119,75.1392,215.770781467
 03/21  14:00:00,188.558738711,36.7656019972,41.5388849904,0.0,32.1804615127,55.9779621605,481.09453716,198.932515564,66.8089,215.353121596
 03/21  15:00:00,196.126269434,36.7956491256,49.3464918938,0.0,32.1804615127,55.9779621605,471.982413688,181.501965471,75.1392,215.341248217
 03/21  16:00:00,225.941242998,36.4895876994,50.468829056,0.0,32.1804615127,60.9114621605,415.392447013,153.486312845,91.7998,170.106334168
 03/21  17:00:00,270.44919371,35.9404985204,60.5925200347,0.0,32.1804615127,77.5397301883,439.164899781,141.551507217,49.9818,247.631592564
 03/21  18:00:00,341.210243531,35.9404985204,77.325039508,0.0,77.122965704,86.2600435998,659.166413786,153.835902435,49.9818,455.348711351
 03/21  19:00:00,351.873834732,35.9404985204,75.2603833653,0.0,102.647051061,80.1663183927,530.748889503,157.127284987,33.3212,340.300404515
 03/21  20:00:00,392.956147907,35.9404985204,79.5095084105,0.0,115.40909374,92.7192997104,579.184374504,212.49210519,33.3212,333.371069314
 03/21  21:00:00,383.189808789,35.9404985204,92.1788101964,0.0,102.647051061,94.1340635361,819.622241745,300.069048056,24.9909,494.562293689
 03/21  22:00:00,297.711077701,35.9404985204,72.1585514245,0.0,77.122965704,65.871452062,663.610328922,273.443304856,16.6606,373.506424066
 03/21  23:00:00,205.256849348,35.9404985204,47.7446169222,0.0,38.286128036,48.4199368926,492.000601949,277.448400443,8.3303,206.221901506
 03/21  24:00:00,150.83431886,31.0105671481,37.9892517616,0.0,25.5240853573,30.610668775,224.693744745,58.6135246372,3.33212,162.748100108
 03/22  01:00:00,137.180574648,31.0105671481,31.6673483489,0.0,19.418418834,29.3649097162,172.363174545,45.9099171949,3.33212,123.12113735
 03/22  02:00:00,125.866123893,31.0105671481,28.2569399028,0.0,12.7620426787,28.1191506574,170.681868808,40.4688245332,3.33212,126.880924275
 03/22  03:00:00,123.674404612,31.0105671481,26.0766344357,0.0,12.7620426787,28.1191506574,168.402542346,39.2473457746,3.33212,125.823076571
 03/22  04:00:00,131.157923479,31.0105671481,26.984137142,0.0,12.7620426787,28.1191506574,205.908222937,39.9017155216,3.33212,162.674387415
 03/22  05:00:00,166.950974171,31.0105671481,35.156418709,0.0,25.5240853573,30.610668775,336.125958783,40.9937505756,8.3303,286.801908208
 03/22  06:00:00,293.971807539,32.6538776055,62.771162716,0.0,51.0481707146,78.1489452969,548.850314579,40.3295515265,16.6606,491.860163053
 03/22  07:00:00,373.107926387,35.9404985204,84.7904120685,0.0,64.3609230253,109.708623606,959.471322408,281.302858907,24.9909,653.177563501
 03/22  08:00:00,295.644370469,35.9404985204,61.1732471055,0.0,51.0481707146,80.7689615957,847.854129343,314.717857,33.3212,499.815072344
 03/22  09:00:00,258.790788709,36.3039159052,52.2272407517,0.0,51.0481707146,71.0224615957,725.423140942,277.146700368,66.8089,381.467540574
 03/22  10:00:00,206.712266161,36.6118638083,49.5889574357,0.0,32.1804615127,65.7244621605,570.19049735,190.968450259,83.4695,295.752547091
 03/22  11:00:00,212.84077522,36.6712999536,55.8449894331,0.0,32.1804615127,65.7244621605,450.09856112,150.050718707,83.4695,216.578342412
 03/22  12:00:00,220.367816115,36.7146808363,64.2940424028,0.0,32.1804615127,65.7244621605,445.042553703,138.259042379,83.4695,223.314011324
 03/22  13:00:00,222.381496187,36.7534741167,76.1343900061,0.0,32.1804615127,55.9779621605,412.9653964,122.162581392,75.1392,215.663615008
 03/22  14:00:00,219.425968469,36.7869539452,73.2470106565,0.0,32.1804615127,55.9779621605,398.054611442,116.038597526,66.8089,215.207113916
 03/22  15:00:00,217.54063477,36.8160798687,71.3957002614,0.0,32.1804615127,55.9779621605,401.870813741,113.943120854,75.1392,212.788492887
 03/22  16:00:00,241.213382445,36.5074856897,66.1876013074,0.0,32.1804615127,60.9114621605,359.039451747,101.731078537,91.7998,165.508573211
 03/22  17:00:00,287.050597037,35.9404985204,77.4728057729,0.0,32.1804615127,77.5397301883,418.450473191,113.453251136,49.9818,255.015422054
 03/22  18:00:00,356.597530202,35.9492371987,92.8381143707,0.0,77.122965704,86.2600435998,658.157232735,156.758912786,49.9818,451.41651995
 03/22  19:00:00,364.144174504,35.9404985204,87.0382612465,0.0,102.647051061,80.1663183927,564.586879763,195.451607045,33.3212,335.814072719
 03/22  20:00:00,403.341331443,35.9404985204,89.3203810939,0.0,115.40909374,92.7192997104,616.616009977,248.977007816,33.3212,334.317802161
 03/22  21:00:00,392.736606025,35.9404985204,101.216942936,0.0,102.647051061,94.1340635361,823.282379801,304.306276462,24.9909,493.985203339
 03/22  22:00:00,304.380296577,35.9404985204,78.8065042357,0.0,77.122965704,65.871452062,651.247900883,264.007547902,16.6606,370.579752982
 03/22  23:00:00,210.69718069,35.9404985204,53.1749875685,0.0,38.286128036,48.4199368926,483.651874608,269.18766882,8.3303,206.133905787
 03/22  24:00:00,156.225390592,31.0105671481,43.3585438445,0.0,25.5240853573,30.610668775,228.244095198,55.4520496146,3.33212,169.459925583
 03/23  01:00:00,142.448762572,31.0105671481,36.9154237855,0.0,19.418418834,29.3649097162,168.251377239,41.831606829,3.33212,123.08765041
 03/23  02:00:00,130.923799784,31.0105671481,33.3010785366,0.0,12.7620426787,28.1191506574,161.649146888,35.2299776895,3.33212,123.087049199
 03/23  03:00:00,128.531536303,31.0105671481,30.9142226615,0.0,12.7620426787,28.1191506574,159.03126451,32.6194434475,3.33212,123.079701062
 03/23  04:00:00,136.077426912,31.0105671481,31.8869993301,0.0,12.7620426787,28.1191506574,200.32299239,31.9874427353,3.33212,165.003429655
 03/23  05:00:00,171.846218481,31.0105671481,40.0363368107,0.0,25.5240853573,30.610668775,327.73063777,32.2208454478,8.3303,287.179492322
 03/23  06:00:00,299.306842393,33.0647052199,67.6963895539,0.0,51.0481707146,78.1489452969,540.690027942,32.113622323,16.6606,491.915805619
 03/23  07:00:00,378.006565071,35.9640526372,89.7172943898,0.0,64.3609230253,109.708623606,928.606015893,251.805894783,24.9909,651.809221109
 03/23  08:00:00,299.78856651,35.9404985204,65.3142556634,0.0,51.0481707146,80.7689615957,833.767152763,300.256971135,33.3212,500.188981628
 03/23  09:00:00,262.054872678,36.2416909015,55.5326085691,0.0,51.0481707146,71.0224615957,720.705471522,276.838766421,66.8089,377.057805101
 03/23  10:00:00,211.611098815,36.5607071085,53.659099703,0.0,32.1804615127,65.7244621605,630.347344374,252.652538584,83.4695,294.22530579
 03/23  11:00:00,216.323319927,36.6811649712,58.7089618753,0.0,32.1804615127,65.7244621605,484.849072073,177.688112823,83.4695,223.69145925
 03/23  12:00:00,225.920861097,36.7250955915,69.696708944,0.0,32.1804615127,65.7244621605,431.787965576,132.332581421,83.4695,215.985884155
 03/23  13:00:00,217.882647224,36.7630011935,71.7284425735,0.0,32.1804615127,55.9779621605,385.100780022,94.3560888522,75.1392,215.60549117
 03/23  14:00:00,223.395748929,36.7967381576,77.3398665263,0.0,32.1804615127,55.9779621605,360.793006463,78.8046550385,66.8089,215.179451424
 03/23  15:00:00,238.429700613,36.8292355442,92.3726941909,0.0,32.1804615127,55.9779621605,359.261622058,68.9577961898,75.1392,215.164625869
 03/23  16:00:00,261.896087664,36.520552425,86.9497062616,0.0,32.1804615127,60.9114621605,311.918499583,56.7206204228,91.7998,163.39807916
 03/23  17:00:00,300.162678855,35.9404985204,90.7087123455,0.0,32.1804615127,77.5397301883,369.873418371,65.2484874414,49.9818,254.64313093
 03/23  18:00:00,368.111931005,35.9690005331,104.540692447,0.0,77.122965704,86.2600435998,594.120963817,93.2810027088,49.9818,450.858161108
 03/23  19:00:00,374.019980979,35.9404985204,97.2265358759,0.0,102.647051061,80.1663183927,494.166843844,125.292828788,33.3212,335.552815055
 03/23  20:00:00,411.263214079,35.9404985204,97.7897403075,0.0,115.40909374,92.7192997104,544.39694058,177.006590477,33.3212,334.069150103
 03/23  21:00:00,398.229443745,35.9404985204,107.993451276,0.0,102.647051061,94.1340635361,752.276428648,234.004129574,24.9909,493.281399074
 03/23  22:00:00,308.633950171,35.9421189682,84.4011117132,0.0,77.122965704,65.871452062,664.753305597,277.847533982,16.6606,370.245171615
 03/23  23:00:00,215.374896974,35.9404985204,58.622972576,0.0,38.286128036,48.4199368926,487.545001899,273.158687523,8.3303,206.056014375
 03/23  24:00:00,160.616455187,31.0105671481,47.8137269818,0.0,25.5240853573,30.610668775,230.595566231,57.8292579325,3.33212,169.434188298
 03/24  01:00:00,146.597181855,31.0105671481,41.0895383024,0.0,19.418418834,29.3649097162,172.746604011,46.3564637262,3.33212,123.058020285
 03/24  02:00:00,135.93837564,31.0105671481,38.3711807785,0.0,12.7620426787,28.1191506574,162.213697133,35.8249773094,3.33212,123.056599824
 03/24  03:00:00,133.637126165,31.0105671481,36.0328030095,0.0,12.7620426787,28.1191506574,158.954451175,32.5721373996,3.33212,123.050193775
 03/24  04:00:00,141.04572343,31.0105671481,36.209853957,0.0,12.7620426787,28.1191506574,196.100593415,30.1593614433,3.33212,162.609111972
 03/24  05:00:00,177.396325868,31.0105671481,44.9233125636,0.0,25.5240853573,30.610668775,325.735983545,28.5796608041,8.3303,288.826022741
 03/24  06:00:00,307.386573822,33.8863604486,74.2148827552,0.0,51.0481707146,78.1489452969,533.620025454,26.9407963542,16.6606,490.0186291
 03/24  07:00:00,386.762758328,35.9404985204,97.5091432724,0.0,64.3609230253,109.708623606,873.192309296,199.622250022,24.9909,648.579159274
 03/24  08:00:00,307.978481467,35.9404985204,72.8884170677,0.0,51.0481707146,80.7689615957,753.5461028,220.902977569,33.3212,499.321925231
 03/24  09:00:00,267.862559834,36.5071278906,61.9690172561,0.0,51.0481707146,71.0224615957,632.316642746,185.771196782,66.8089,379.736545964
 03/24  10:00:00,214.008708122,36.6298295288,57.4797633599,0.0,32.1804615127,65.7244621605,534.536101541,157.041980869,83.4695,294.024620672
 03/24  11:00:00,222.373782674,36.6879753917,65.4767158422,0.0,32.1804615127,65.7244621605,438.808498632,137.312802274,83.4695,218.026196357
 03/24  12:00:00,235.428444407,36.7314293775,79.4307287859,0.0,32.1804615127,65.7244621605,420.445563948,115.438360289,83.4695,221.537703659
 03/24  13:00:00,225.681028282,36.7677325971,79.538017602,0.0,32.1804615127,55.9779621605,386.880541312,96.2858282069,75.1392,215.455513105
 03/24  14:00:00,225.265172073,36.7992976977,79.1612936278,0.0,32.1804615127,55.9779621605,369.581457707,91.5562251106,66.8089,211.216332597
 03/24  15:00:00,221.407737214,36.8284157439,75.3137865291,0.0,32.1804615127,55.9779621605,382.078485273,95.1114852821,75.1392,211.82779999
 03/24  16:00:00,247.363198162,36.5189900565,72.3524562534,0.0,32.1804615127,60.9114621605,351.126075162,89.4057112362,91.7998,169.920563926
 03/24  17:00:00,291.693187525,35.9453403634,82.1590265617,0.0,32.1804615127,77.5397301883,394.49290242,96.427438326,49.9818,248.083664094
 03/24  18:00:00,361.155215613,35.9870531219,97.4854624949,0.0,77.122965704,86.2600435998,629.406283472,123.552149602,49.9818,455.872333871
 03/24  19:00:00,369.563065998,35.9411858576,93.1240735827,0.0,102.647051061,80.1663183927,514.900632656,144.781702362,33.3212,336.797730294
 03/24  20:00:00,409.414636236,35.9404985204,96.2670620161,0.0,115.40909374,92.7192997104,549.653119006,186.475321136,33.3212,329.85659787
 03/24  21:00:00,397.268107244,35.9404985204,107.277042072,0.0,102.647051061,94.1340635361,747.843073732,230.983825685,24.9909,491.868348047
 03/24  22:00:00,308.120700363,35.9508652761,83.8496640634,0.0,77.122965704,65.871452062,655.818472255,267.688941488,16.6606,371.468930767
 03/24  23:00:00,215.09099693,35.9404985204,58.0952205721,0.0,38.286128036,48.4199368926,499.033696048,285.034497883,8.3303,205.668898165
 03/24  24:00:00,160.637852506,31.0105671481,47.8705042733,0.0,25.5240853573,30.610668775,219.329687869,49.670170226,3.33212,166.327397643
 03/25  01:00:00,157.047918284,31.0105671481,42.0084184881,0.0,27.7269238854,30.610668775,167.944195175,41.5783270851,3.33212,123.03374809
 03/25  02:00:00,134.98281727,31.0105671481,37.3690663419,0.0,12.7620426787,28.1191506574,163.638460411,37.2751597935,3.33212,123.031180617
 03/25  03:00:00,132.3223778,31.0105671481,34.6965766459,0.0,12.7620426787,28.1191506574,159.026680857,32.6687992575,3.33212,123.0257616
 03/25  04:00:00,139.714739997,31.0105671481,35.5089778207,0.0,12.7620426787,28.1191506574,195.855682868,29.9520827709,3.33212,162.571480098
 03/25  05:00:00,153.169206949,31.0105671481,36.7263579445,0.0,12.7620426787,28.1191506574,243.256917456,29.0335348877,8.3303,205.893082569
 03/25  06:00:00,244.563067636,33.270119027,45.1660645337,0.0,42.6918050922,54.3732441037,337.12105682,29.095925102,16.6606,291.364531718
