Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  07:00:00,308.22443644,35.9404985204,68.251045545,0.0,42.6918050922,86.1019271793,757.811358625,242.37274355,24.9909,490.447715075
 03/25  08:00:00,368.390969217,35.9404985204,95.7819905831,0.0,57.6566862989,112.030105488,1006.94054149,280.012414125,33.3212,693.606927363
 03/25  09:00:00,307.605586777,36.3996897035,81.5081406912,0.0,57.6566862989,83.6599452969,813.734113132,250.569915825,66.8089,496.355297307
 03/25  10:00:00,242.261962693,36.6312594495,71.339735747,0.0,42.6918050922,68.9656133826,631.556741191,172.252320334,83.4695,375.834920857
 03/25  11:00:00,238.421126724,36.6902181234,76.6151739906,0.0,34.9340096728,67.7198543238,509.277756263,128.8470779,83.4695,296.961178363
 03/25  12:00:00,243.359676295,36.734248808,82.6412736748,0.0,34.9340096728,67.7198543238,407.173753478,101.491028823,83.4695,222.213224655
 03/25  13:00:00,241.875510761,36.7727260919,91.0220356059,0.0,34.9340096728,57.9733543238,365.736911062,74.3133665196,75.1392,216.284344542
 03/25  14:00:00,254.433241234,36.8073677194,103.598615502,0.0,34.9340096728,57.9733543238,342.410482371,59.6896496758,66.8089,215.911932695
 03/25  15:00:00,257.23517694,36.8382539495,106.403837352,0.0,34.9340096728,57.9733543238,350.131373004,55.701672512,75.1392,219.290500492
 03/25  16:00:00,281.068393579,36.5250363304,101.324933178,0.0,34.9340096728,62.9068543238,311.341399102,52.5797378796,91.7998,166.961861223
 03/25  17:00:00,308.232076916,35.9540351294,101.336266132,0.0,34.9340096728,72.2186844194,326.290497244,62.1098587375,49.9818,214.198838506
 03/25  18:00:00,380.553135872,36.0317128742,107.214390654,0.0,87.0357390804,86.2600435998,386.809288798,81.7345293764,49.9818,255.092959422
 03/25  19:00:00,381.867935818,35.9454438138,111.037277221,0.0,102.000620287,77.6748002752,478.520782769,113.083625909,33.3212,332.11595686
 03/25  20:00:00,407.732979677,35.9404985204,111.555142302,0.0,102.000620287,88.9820225341,510.830933452,148.903093328,33.3212,328.606640123
 03/25  21:00:00,395.098194048,35.9404985204,108.480397064,0.0,102.000620287,91.6425454185,544.705474983,185.463056372,24.9909,334.251518611
 03/25  22:00:00,332.214187368,35.9405146568,98.5659706306,0.0,87.0357390804,65.871452062,724.099566504,219.783315109,16.6606,487.655651395
 03/25  23:00:00,231.324781516,35.9404985204,71.1393944561,0.0,42.6918050922,48.4199368926,523.984040774,226.235156384,8.3303,289.41858439
 03/25  24:00:00,170.595082411,31.0105671481,55.7356014795,0.0,27.7269238854,30.610668775,236.581853786,70.064761769,3.33212,163.184972016
 03/26  01:00:00,172.445748323,31.0105671481,48.3273521462,0.0,34.4311606118,33.1021868926,183.073911426,56.5168057182,3.33212,123.224985708
 03/26  02:00:00,150.787413838,31.0105671481,44.1655374397,0.0,19.466279405,30.610668775,171.679412202,45.1328307074,3.33212,123.214461495
 03/26  03:00:00,148.554527042,31.0105671481,41.9326096675,0.0,19.466279405,30.610668775,171.028570913,37.9919035408,3.33212,129.704547372
 03/26  04:00:00,156.096625671,31.0105671481,42.8930230605,0.0,19.466279405,30.610668775,198.366686753,32.5770550917,3.33212,162.457511661
 03/26  05:00:00,170.250183706,31.0105671481,44.8135028305,0.0,19.466279405,30.610668775,242.622848606,28.1025343703,8.3303,206.190014236
 03/26  06:00:00,254.223192826,34.4615191087,53.8622185291,0.0,42.6918050922,54.3732441037,334.897010365,25.8170341703,16.6606,292.419376195
 03/26  07:00:00,324.522190774,35.992980922,76.6807782587,0.0,49.3960418185,88.5934452969,657.95178925,143.260635506,24.9909,489.700253744
 03/26  08:00:00,374.156577041,35.9404985204,102.583571568,0.0,57.6566862989,112.030105488,924.326286927,198.480123128,33.3212,692.524963799
 03/26  09:00:00,300.68959946,36.5431016055,83.9945156134,0.0,50.9524495726,81.1684271793,811.55059902,247.533870283,66.8089,497.207828737
 03/26  10:00:00,234.998144579,36.5999133778,62.97581228,0.0,42.6918050922,68.9656133826,706.634546266,247.59365552,83.4695,375.571390746
 03/26  11:00:00,225.798841019,36.6565497064,57.462115368,0.0,38.286128036,68.9656133826,630.119182571,248.49337919,83.4695,298.156303381
 03/26  12:00:00,220.689972779,36.7239157175,53.4523168023,0.0,38.286128036,68.9656133826,534.415087328,231.053109181,83.4695,219.892478147
 03/26  13:00:00,202.19468312,36.7545175556,54.3213322923,0.0,31.5818913096,56.727595265,512.041570213,221.066526466,75.1392,215.835843747
 03/26  14:00:00,203.898246442,36.7827761344,56.3775359089,0.0,31.5818913096,56.727595265,487.211088627,209.422740849,66.8089,210.979447778
 03/26  15:00:00,205.181463565,36.8087618807,57.9945809957,0.0,31.5818913096,56.727595265,480.296369934,193.442975202,75.1392,211.714194731
 03/26  16:00:00,233.808982655,36.4985857904,57.995279247,0.0,31.5818913096,61.661095265,431.431864912,169.813456853,91.7998,169.818608059
 03/26  17:00:00,269.202134471,35.9404985204,66.3441558053,0.0,31.5818913096,70.9729253606,425.180751328,168.265044586,49.9818,206.933906742
 03/26  18:00:00,341.51581137,35.9404985204,76.8460537747,0.0,80.3315023541,83.7685254822,495.350243143,189.839103482,49.9818,255.529339661
 03/26  19:00:00,359.24188928,35.9404985204,87.7372885346,0.0,102.000620287,77.6748002752,566.093915452,199.487758848,33.3212,333.284956603
 03/26  20:00:00,427.988420386,35.9404985204,121.698207521,0.0,108.704857014,91.4735406516,557.535381829,200.72826297,33.3212,323.485918859
 03/26  21:00:00,402.453393208,35.9404985204,124.182428329,0.0,95.2963835608,89.1510273009,558.432408442,200.163329995,24.9909,333.278178446
 03/26  22:00:00,325.638671148,35.9404985204,100.500697521,0.0,80.3315023541,63.3799339444,710.787510352,207.201847853,16.6606,486.925062499
 03/26  23:00:00,228.710533271,35.9404985204,67.9979096179,0.0,42.6918050922,48.4199368926,504.44916947,215.209909277,8.3303,280.908960193
 03/26  24:00:00,175.495628901,31.0105671481,51.2252903342,0.0,34.4311606118,33.1021868926,228.826007972,59.7422260644,3.33212,165.751661908
 03/27  01:00:00,147.654925825,31.0105671481,42.1679597549,0.0,19.418418834,29.3649097162,178.216559056,50.7736559951,3.33212,124.110783061
 03/27  02:00:00,135.883481439,31.0105671481,38.3126996875,0.0,12.7620426787,28.1191506574,169.360349348,42.3657689902,3.33212,123.662460358
 03/27  03:00:00,133.983588722,31.0105671481,36.4240401485,0.0,12.7620426787,28.1191506574,161.864030364,35.0403990496,3.33212,123.491511314
 03/27  04:00:00,141.491332089,31.0105671481,37.3322815713,0.0,12.7620426787,28.1191506574,198.653628993,31.5337909956,3.33212,163.787717997
 03/27  05:00:00,177.329823716,31.0105671481,45.5189348132,0.0,25.5240853573,30.610668775,318.798899927,29.1585931018,8.3303,281.310006825
 03/27  06:00:00,306.415141809,33.92744321,73.8763987061,0.0,51.0481707146,78.1489452969,531.743441859,26.1259537705,16.6606,488.956888088
 03/27  07:00:00,383.150228917,35.9423318702,97.5176527055,0.0,64.3609230253,109.708623606,870.393011457,194.836653323,24.9909,650.565458134
 03/27  08:00:00,306.879410943,35.9404985204,72.989471657,0.0,51.0481707146,80.7689615957,714.9618199,185.229581829,33.3212,496.411038071
 03/27  09:00:00,267.986777322,36.4977996611,62.3921126019,0.0,51.0481707146,71.0224615957,610.996285838,171.49830063,66.8089,372.689085208
 03/27  10:00:00,213.355718348,36.6201999416,56.8639549264,0.0,32.1804615127,65.7244621605,527.367656176,150.431774525,83.4695,293.466381651
 03/27  11:00:00,221.749108181,36.6785998897,64.8361074128,0.0,32.1804615127,65.7244621605,420.784983306,121.163210446,83.4695,216.15227286
 03/27  12:00:00,233.76477194,36.7224496109,77.6925834187,0.0,32.1804615127,65.7244621605,394.465951235,94.0320788099,83.4695,216.964372425
 03/27  13:00:00,237.092554845,36.7612960966,90.7752600815,0.0,32.1804615127,55.9779621605,358.476242153,69.2382139766,75.1392,214.098828176
 03/27  14:00:00,211.423884064,36.7962196672,65.3579108416,0.0,32.1804615127,55.9779621605,338.065530302,56.3775252052,66.8089,214.879105096
 03/27  15:00:00,220.275812954,36.8270931827,74.2521076042,0.0,32.1804615127,55.9779621605,343.355595288,53.3828171873,75.1392,214.833578101
 03/27  16:00:00,258.875829421,36.5180778272,83.9084228803,0.0,32.1804615127,60.9114621605,300.04728528,45.2766771804,91.7998,162.9708081
 03/27  17:00:00,306.414742786,35.9593496914,96.9097592805,0.0,32.1804615127,77.5397301883,352.383851196,49.649046867,49.9818,252.753004329
 03/27  18:00:00,379.220549247,36.0114658388,115.618785129,0.0,77.122965704,86.2600435998,561.354978021,60.7240451525,49.9818,450.649132868
 03/27  19:00:00,382.593736667,35.9504940881,108.682738657,0.0,102.647051061,80.1663183927,435.342750409,67.5312249699,33.3212,334.490325439
 03/27  20:00:00,418.332813317,35.9404985204,105.096019193,0.0,115.40909374,92.7192997104,458.11447246,97.5413577994,33.3212,327.251914661
 03/27  21:00:00,403.563359135,35.9550202618,113.678911617,0.0,102.647051061,94.1340635361,681.871036092,168.017093281,24.9909,488.863042812
 03/27  22:00:00,310.634110731,35.9863389491,86.9052532363,0.0,77.122965704,65.871452062,635.226618614,250.950759037,16.6606,367.615259577
 03/27  23:00:00,216.34724898,35.9564933179,60.4052763625,0.0,38.286128036,48.4199368926,474.520911839,260.676320175,8.3303,205.514291663
 03/27  24:00:00,189.81957012,31.0105671481,77.0439909205,0.0,25.5240853573,30.610668775,236.076538438,66.4374517576,3.33212,166.306966681
 03/28  01:00:00,177.103681785,31.0105671481,71.6128175873,0.0,19.418418834,29.3649097162,179.352648516,53.6395629622,3.33212,122.380965554
 03/28  02:00:00,154.233550874,31.0105671481,56.6588612267,0.0,12.7620426787,28.1191506574,170.504009455,45.2521767477,3.33212,121.919712707
 03/28  03:00:00,145.970005438,31.0105671481,48.3880218278,0.0,12.7620426787,28.1191506574,163.981135046,38.9078835242,3.33212,121.741131521
 03/28  04:00:00,151.228025241,31.0105671481,46.4373645423,0.0,12.7620426787,28.1191506574,204.070716782,32.5165460356,3.33212,168.222050747
 03/28  05:00:00,185.913134934,31.0105671481,53.4765645526,0.0,25.5240853573,30.610668775,316.935612677,27.529538979,8.3303,281.075773698
 03/28  06:00:00,314.704310388,34.6258501544,80.7231914542,0.0,51.0481707146,78.1489452969,530.606377167,25.779091163,16.6606,488.166686004
 03/28  07:00:00,388.011622117,35.9435500616,101.835038871,0.0,64.3609230253,109.708623606,849.354783338,176.805406394,24.9909,647.558476945
 03/28  08:00:00,310.252564841,35.9404985204,75.8407207464,0.0,51.0481707146,80.7689615957,702.541983469,173.83729162,33.3212,495.383491849
 03/28  09:00:00,265.416229511,36.5393089824,59.9936592614,0.0,51.0481707146,71.0224615957,598.797449923,158.838851926,66.8089,373.149697998
 03/28  10:00:00,187.53871432,36.6312210924,31.3923964452,0.0,32.1804615127,65.7244621605,512.271747938,135.548356293,83.4695,293.253891644
 03/28  11:00:00,196.395777904,36.6885977185,39.8389186767,0.0,32.1804615127,65.7244621605,403.423225331,103.930179814,83.4695,216.023545516
 03/28  12:00:00,214.303071267,36.7310333714,58.6036505052,0.0,32.1804615127,65.7244621605,369.269088047,70.1810575746,83.4695,215.618530472
 03/28  13:00:00,224.647564003,36.7669534423,78.6963450354,0.0,32.1804615127,55.9779621605,336.398464955,46.074172795,75.1392,215.18509216
 03/28  14:00:00,258.277277235,36.7981902009,112.184996967,0.0,32.1804615127,55.9779621605,308.531914286,26.9854421456,66.8089,214.73757214
 03/28  15:00:00,280.400391792,36.82617184,133.665280741,0.0,32.1804615127,55.9779621605,297.161885178,11.3115730645,75.1392,210.711112113
 03/28  16:00:00,313.258613492,36.5169690627,136.949721905,0.0,32.1804615127,60.9114621605,261.400985585,2.95203165841,91.7998,166.649153927
 03/28  17:00:00,349.702308496,35.975843596,138.703149814,0.0,32.1804615127,77.5397301883,302.47361839,5.79514966245,49.9818,246.696668727
 03/28  18:00:00,402.910644334,36.0271491827,138.091145035,0.0,77.122965704,86.2600435998,506.219035174,6.85871986279,49.9818,449.378515311
 03/28  19:00:00,412.598783268,35.9635375417,138.123363687,0.0,102.647051061,80.1663183927,373.205232134,6.93955793791,33.3212,332.944474196
 03/28  20:00:00,450.851426649,35.9417420075,137.00681956,0.0,115.40909374,92.7192997104,375.67623275,9.61942745854,33.3212,332.735605291
 03/28  21:00:00,427.094668003,35.98221763,136.516538407,0.0,102.647051061,94.1340635361,525.962104638,11.4399440285,24.9909,489.531260609
 03/28  22:00:00,362.171941895,36.033248176,137.961809321,0.0,77.122965704,65.871452062,400.598448998,15.5585694934,16.6606,368.379279505
 03/28  23:00:00,269.826207203,36.0041738832,113.91463522,0.0,38.286128036,48.4199368926,234.05077745,20.1056192433,8.3303,205.614858206
 03/28  24:00:00,158.370715289,31.0105671481,45.6951919553,0.0,25.5240853573,30.610668775,177.109550245,11.4162975445,3.33212,162.3611327
 03/29  01:00:00,156.233658814,31.0105671481,50.9609388341,0.0,19.418418834,29.3649097162,141.241392386,14.9862263976,3.33212,122.923045988
 03/29  02:00:00,171.321135949,32.6538776055,72.1185770596,0.0,12.7620426787,28.1191506574,143.856664806,17.6093479176,3.33212,122.915196889
 03/29  03:00:00,147.260752233,31.8322223768,49.0606271967,0.0,12.7620426787,28.1191506574,144.173748629,17.9200583687,3.33212,122.921570261
 03/29  04:00:00,169.446953819,33.4755328342,62.9939144536,0.0,12.7620426787,28.1191506574,187.015044073,21.3792892298,3.33212,162.303634843
 03/29  05:00:00,192.058314578,32.6538776055,58.863081557,0.0,25.5240853573,30.610668775,313.508545023,24.2316084061,8.3303,280.946636617
 03/29  06:00:00,324.881931701,34.2971880629,92.1888129448,0.0,51.0481707146,78.1489452969,528.388023879,24.3607998596,16.6606,487.36662402
 03/29  07:00:00,397.723416431,36.0584152473,114.502607819,0.0,64.3609230253,109.708623606,710.310683224,37.4875767123,24.9909,647.832206512
 03/29  08:00:00,325.049305455,35.9404985204,92.9580467078,0.0,51.0481707146,80.7689615957,564.471904065,36.6898145645,33.3212,494.460889501
 03/29  09:00:00,304.15607712,36.5312555187,99.6459563979,0.0,51.0481707146,71.0224615957,466.031074872,27.7024039912,66.8089,371.519770881
 03/29  10:00:00,259.688905664,36.6209899451,103.64575924,0.0,32.1804615127,65.7244621605,400.32710549,23.8068315834,83.4695,293.050773906
 03/29  11:00:00,265.32713443,36.676226576,108.305728037,0.0,32.1804615127,65.7244621605,316.437684507,17.0542083206,83.4695,215.913976187
 03/29  12:00:00,287.149607019,36.7160181983,129.724831294,0.0,32.1804615127,65.7244621605,309.116419541,10.1448592648,83.4695,215.502060276
 03/29  13:00:00,286.217643223,36.7487212504,137.793836269,0.0,32.1804615127,55.9779621605,298.294662144,8.09241454855,75.1392,215.063047596
 03/29  14:00:00,273.405758971,36.777106993,125.483636186,0.0,32.1804615127,55.9779621605,290.237773904,8.81789513552,66.8089,214.610978769
 03/29  15:00:00,244.456909906,36.8018168954,97.3354851071,0.0,32.1804615127,55.9779621605,299.099297417,16.4534583212,75.1392,207.506639095
 03/29  16:00:00,238.911977361,36.4969356471,63.5065081536,0.0,32.1804615127,60.9114621605,289.415354988,27.9751485806,91.7998,169.640406407
 03/29  17:00:00,286.750074493,35.9855080816,76.8988659413,0.0,32.1804615127,77.5397301883,330.736536674,34.1614889214,49.9818,246.593247753
 03/29  18:00:00,379.660138209,36.0357746083,115.533457214,0.0,77.122965704,86.2600435998,527.983599822,30.7434730278,49.9818,447.258326794
 03/29  19:00:00,402.380337612,35.9696570192,127.752502968,0.0,102.647051061,80.1663183927,392.80258306,25.5717945595,33.3212,333.9095885
 03/29  20:00:00,440.452334689,35.9482720328,126.507959948,0.0,115.40909374,92.7192997104,390.403734062,24.7590019709,33.3212,332.323532091
 03/29  21:00:00,424.303176428,35.9955902373,133.926514769,0.0,102.647051061,94.1340635361,538.230524802,26.5168436267,24.9909,486.722781175
 03/29  22:00:00,337.393805219,36.0613780022,113.659344136,0.0,77.122965704,65.871452062,412.742367705,30.6401019827,16.6606,365.441665722
 03/29  23:00:00,220.143378408,36.0220883945,64.921207795,0.0,38.286128036,48.4199368926,251.380485444,41.1294067385,8.3303,201.920778706
 03/29  24:00:00,162.314716613,31.0105671481,49.667190434,0.0,25.5240853573,30.610668775,209.074261045,42.3332124437,3.33212,163.408928601
 03/30  01:00:00,154.095710353,31.0105671481,48.8184352983,0.0,19.418418834,29.3649097162,176.94925816,51.7233768288,3.33212,121.893761331
 03/30  02:00:00,146.901823138,32.6538776055,47.9050190074,0.0,12.7620426787,28.1191506574,177.648143805,51.4426294989,3.33212,122.873394306
 03/30  03:00:00,145.474944399,31.8322223768,47.3189081119,0.0,12.7620426787,28.1191506574,172.505248324,46.2876471319,3.33212,122.885481192
 03/30  04:00:00,155.616811657,33.4755328342,49.2824763868,0.0,12.7620426787,28.1191506574,207.411353673,41.7798472743,3.33212,162.299386399
 03/30  05:00:00,191.517466358,32.6538776055,58.3661287939,0.0,25.5240853573,30.610668775,327.545351143,37.3124980819,8.3303,281.902553061
 03/30  06:00:00,323.484582861,34.2971880629,90.8796318214,0.0,51.0481707146,78.1489452969,534.97103278,33.2486907379,16.6606,485.061742042
 03/30  07:00:00,399.459052548,36.0441221252,119.08431733,0.0,64.3609230253,109.708623606,710.263687506,39.4728419772,24.9909,645.799945529
 03/30  08:00:00,323.454591509,35.9404985204,91.3701032071,0.0,51.0481707146,80.7689615957,572.771240814,45.7890060245,33.3212,493.661034789
 03/30  09:00:00,284.585338118,36.5234341339,80.1729793657,0.0,51.0481707146,71.0224615957,490.082347255,51.9902955473,66.8089,371.283151708
 03/30  10:00:00,220.717513567,36.6119277709,65.0098539176,0.0,32.1804615127,65.7244621605,439.882451885,63.0639470052,83.4695,293.34900488
 03/30  11:00:00,218.658555298,36.666935063,62.2745699375,0.0,32.1804615127,65.7244621605,370.569616496,67.2073638401,83.4695,219.892752655
 03/30  12:00:00,221.018607861,36.7085085995,65.3086371409,0.0,32.1804615127,65.7244621605,365.632063412,68.6367328349,83.4695,213.525830577
 03/30  13:00:00,214.122010451,36.7445540496,68.0944399109,0.0,32.1804615127,55.9779621605,357.886240921,70.3950441559,75.1392,212.351996765
 03/30  14:00:00,216.046860621,36.7759424276,69.9928313111,0.0,32.1804615127,55.9779621605,349.419130235,68.0465307713,66.8089,214.563699463
 03/30  15:00:00,220.528988508,36.8056063401,74.4474104027,0.0,32.1804615127,55.9779621605,347.396634863,62.3632421098,75.1392,209.894192753
 03/30  16:00:00,252.627662573,36.5013342869,77.5785540068,0.0,32.1804615127,60.9114621605,312.583963136,53.6527545758,91.7998,167.13140856
 03/30  17:00:00,298.45715777,35.9627341905,88.7963817854,0.0,32.1804615127,77.5397301883,364.711598244,68.308168523,49.9818,246.421629721
 03/30  18:00:00,367.082377135,36.0075729971,103.268715477,0.0,77.122965704,86.2600435998,591.958621717,95.3659773917,49.9818,446.610844325
 03/30  19:00:00,371.333748909,35.9455424575,97.1049104159,0.0,102.647051061,80.1663183927,504.088691679,137.164403314,33.3212,333.603088366
 03/30  20:00:00,415.383819935,35.9404985204,101.817602596,0.0,115.40909374,92.7192997104,507.722475397,142.656336468,33.3212,331.744938929
 03/30  21:00:00,406.203188747,35.9549279911,116.192080237,0.0,102.647051061,94.1340635361,636.348904392,125.759064516,24.9909,485.598939876
 03/30  22:00:00,317.356831854,35.9963353077,93.950204038,0.0,77.122965704,65.871452062,497.348704299,116.675939706,16.6606,364.012164593
 03/30  23:00:00,222.774602831,35.9751664034,67.5638222667,0.0,38.286128036,48.4199368926,331.916224755,120.422333766,8.3303,203.163590989
 03/30  24:00:00,169.488400133,31.0105671481,56.7824712033,0.0,25.5240853573,30.610668775,243.193015576,77.5603435722,3.33212,162.300552004
 03/31  01:00:00,155.532355467,31.0105671481,50.207436978,0.0,19.418418834,29.3649097162,192.597413058,66.4111294709,3.33212,122.854163587
 03/31  02:00:00,144.196442414,31.0105671481,46.7989286067,0.0,12.7620426787,28.1191506574,183.434520829,57.2568849569,3.33212,122.845515872
 03/31  03:00:00,142.114192356,31.0105671481,44.7182956926,0.0,12.7620426787,28.1191506574,176.503444717,50.3269418135,3.33212,122.844382904
 03/31  04:00:00,152.670680339,33.4755328342,45.5915207057,0.0,12.7620426787,28.1191506574,209.91492361,44.3646618364,3.33212,162.218141773
 03/31  05:00:00,185.706318227,31.0105671481,53.4268174744,0.0,25.5240853573,30.610668775,329.017016621,40.1202433627,8.3303,280.566473258
 03/31  06:00:00,315.749031985,34.9545122459,81.6138268141,0.0,51.0481707146,78.1489452969,539.49599226,37.0885346194,16.6606,485.746857641
 03/31  07:00:00,387.787248031,35.9457738647,105.697263645,0.0,64.3609230253,109.708623606,802.17126767,133.376748552,24.9909,643.803619118
 03/31  08:00:00,313.134130721,35.9404985204,79.4742220908,0.0,51.0481707146,80.7689615957,687.424071167,161.264070447,33.3212,492.838800719
 03/31  09:00:00,273.207455338,36.5291531487,67.9478803699,0.0,51.0481707146,71.0224615957,613.485369292,175.869229797,66.8089,370.807239495
 03/31  10:00:00,212.859593996,36.6196127895,56.3777284182,0.0,32.1804615127,65.7244621605,551.632471673,175.527260058,83.4695,292.635711616
 03/31  11:00:00,210.643978669,36.675094476,53.8110343344,0.0,32.1804615127,65.7244621605,428.825971686,129.640319078,83.4695,215.716152608
 03/31  12:00:00,215.544829713,36.7153397852,59.723662027,0.0,32.1804615127,65.7244621605,374.93522632,76.1772607575,83.4695,215.288465562
 03/31  13:00:00,221.340482119,36.7504277113,75.2792822248,0.0,32.1804615127,55.9779621605,332.770307174,42.7898068926,75.1392,214.841300281
 03/31  14:00:00,258.252296834,36.7822949702,111.956484189,0.0,32.1804615127,55.9779621605,299.588207408,25.5037386722,66.8089,207.275568735
 03/31  15:00:00,284.385470471,36.8121635893,137.592781885,0.0,32.1804615127,55.9779621605,304.797486308,15.1834242698,75.1392,214.474862038
 03/31  16:00:00,314.814519092,36.5059798587,138.681853624,0.0,32.1804615127,60.9114621605,260.704243344,6.15427673303,91.7998,162.750166611
 03/31  17:00:00,344.352036563,35.9683828671,133.050094837,0.0,32.1804615127,77.5397301883,307.279824904,10.7840125097,49.9818,246.514012394
 03/31  18:00:00,370.016244136,36.0186625987,105.505583739,0.0,77.122965704,86.2600435998,522.059134448,24.0710999776,49.9818,448.006234471
 03/31  19:00:00,355.823175775,35.953454831,82.1059333197,0.0,102.647051061,80.1663183927,406.134414513,41.48055089,33.3212,331.332663622
 03/31  20:00:00,415.771529306,35.9404985204,102.73839811,0.0,115.40909374,92.7192997104,415.384818165,50.2147352976,33.3212,331.848882867
 03/31  21:00:00,412.38303858,35.9727777428,122.77933101,0.0,102.647051061,94.1340635361,560.954324192,49.5537663759,24.9909,486.409657816
 03/31  22:00:00,323.256125996,36.0119740222,99.9082124569,0.0,77.122965704,65.871452062,448.559027411,69.162365144,16.6606,362.736062267
 03/31  23:00:00,225.116259832,35.9842592129,69.8825578979,0.0,38.286128036,48.4199368926,330.235988097,119.580380726,8.3303,202.325307371
 03/31  24:00:00,169.274737923,31.0105671481,56.5282025197,0.0,25.5240853573,30.610668775,256.474191089,90.9054747684,3.33212,162.23659632
 04/01  01:00:00,163.473005967,31.0105671481,48.4983869809,0.0,27.7269238854,30.610668775,213.356749257,87.2026146303,3.33212,122.822014627
 04/01  02:00:00,140.617430231,31.0105671481,43.0920333485,0.0,12.7620426787,28.1191506574,206.314019374,80.1664181428,3.33212,122.815481231
 04/01  03:00:00,137.818122886,31.0105671481,40.224653637,0.0,12.7620426787,28.1191506574,196.721945131,70.5753650935,3.33212,122.814460038
 04/01  04:00:00,144.348223202,31.0105671481,40.0616993539,0.0,12.7620426787,28.1191506574,225.471868707,60.0095274545,3.33212,162.130221253
 04/01  05:00:00,157.828287478,31.0105671481,41.2778512804,0.0,12.7620426787,28.1191506574,257.096019783,45.3200935495,8.3303,203.445626233
 04/01  06:00:00,251.577723526,34.7490984387,50.5709575867,0.0,42.6918050922,54.3732441037,337.119212995,36.4075134915,16.6606,284.051099504
 04/01  07:00:00,312.562808,35.9404985204,75.2062674626,0.0,42.6918050922,86.1019271793,741.231148892,231.359147385,24.9909,484.881101508
 04/01  08:00:00,381.758879026,35.9404985204,109.115489773,0.0,57.6566862989,112.030105488,936.693712512,220.964041111,33.3212,682.408471402
 04/01  09:00:00,318.391547027,36.5393111208,93.1762764583,0.0,57.6566862989,83.6599452969,722.528403846,165.227583735,66.8089,490.491920111
 04/01  10:00:00,248.561495861,36.6319517537,78.0648828059,0.0,42.6918050922,68.9656133826,599.505453234,145.60398466,83.4695,370.431968575
 04/01  11:00:00,239.455443395,36.6887608276,77.7495954172,0.0,34.9340096728,67.7198543238,473.461497137,96.3459902189,83.4695,293.646006918
 04/01  12:00:00,251.612350372,36.7329585244,90.8628272312,0.0,34.9340096728,67.7198543238,360.641403961,55.9346918196,83.4695,221.237212142
 04/01  13:00:00,256.46255369,36.7747130611,105.400989432,0.0,34.9340096728,57.9733543238,328.212820281,36.273613028,75.1392,216.800007253
 04/01  14:00:00,261.147573333,36.8092317673,110.062081079,0.0,34.9340096728,57.9733543238,301.010616716,23.825781172,66.8089,210.375935544
 04/01  15:00:00,267.126526217,36.8375327503,115.995700842,0.0,34.9340096728,57.9733543238,307.388048399,18.712239296,75.1392,213.536609103
 04/01  16:00:00,276.321134031,36.5224043685,96.3091918332,0.0,34.9340096728,62.9068543238,281.832827434,20.2805792239,91.7998,169.75244821
 04/01  17:00:00,308.234984204,35.9971514802,101.013715979,0.0,34.9340096728,72.2186844194,278.05190945,21.7087582573,49.9818,206.361351192
 04/01  18:00:00,349.622563799,36.0700623193,76.2145659315,0.0,87.0357390804,86.2600435998,330.084186833,27.3637843692,49.9818,252.738602463
 04/01  19:00:00,348.608315953,35.956587833,77.8970710601,0.0,102.000620287,77.6748002752,411.309279509,51.4171614486,33.3212,326.570918061
 04/01  20:00:00,389.27814893,35.9404985204,93.1372049921,0.0,102.000620287,88.9820225341,486.947218295,122.079298331,33.3212,331.546719964
 04/01  21:00:00,383.222692337,35.9404985204,96.4298908611,0.0,102.000620287,91.6425454185,565.284680089,216.351613424,24.9909,323.942166665
 04/01  22:00:00,325.625666228,35.9404985204,91.5562067959,0.0,87.0357390804,65.871452062,766.514071942,267.655730745,16.6606,482.197741198
 04/01  23:00:00,227.75068096,35.9404985204,66.6443218076,0.0,42.6918050922,48.4199368926,574.740577672,285.457319635,8.3303,280.952958037
 04/01  24:00:00,167.672529695,31.0105671481,52.7350109126,0.0,27.7269238854,30.610668775,218.738253977,53.2209390512,3.33212,162.185194926
 04/02  01:00:00,170.994183186,31.0105671481,46.8339259375,0.0,34.4311606118,33.1021868926,165.845292978,39.5154980247,3.33212,122.997674954
 04/02  02:00:00,149.809392381,31.0105671481,43.1632168755,0.0,19.466279405,30.610668775,158.180057307,31.8569544908,3.33212,122.990982816
 04/02  03:00:00,147.857575961,31.0105671481,41.2182436176,0.0,19.466279405,30.610668775,154.465328008,28.1435776448,3.33212,122.989630363
 04/02  04:00:00,155.363568495,31.0105671481,42.1354378825,0.0,19.466279405,30.610668775,191.877213393,26.3900475719,3.33212,162.155045821
 04/02  05:00:00,168.879446761,31.0105671481,43.3913956396,0.0,19.466279405,30.610668775,239.769130193,25.9123745789,8.3303,205.526455614
 04/02  06:00:00,252.404245482,34.4615191087,51.9579585074,0.0,42.6918050922,54.3732441037,334.191504368,26.6151088146,16.6606,290.915795553
 04/02  07:00:00,321.893213974,35.9795972305,75.5214210309,0.0,49.3960418185,88.5934452969,709.513625469,201.764532681,24.9909,482.758192788
 04/02  08:00:00,378.61745286,35.9404985204,106.914967057,0.0,57.6566862989,112.030105488,878.29691174,163.258614879,33.3212,681.717096861
 04/02  09:00:00,310.283305582,36.5494681232,95.3351818547,0.0,50.9524495726,81.1684271793,644.56283204,86.7284786547,66.8089,491.025453385
 04/02  10:00:00,249.488732396,36.6495366128,79.9085653727,0.0,42.6918050922,68.9656133826,506.114685588,51.7881815508,83.4695,370.857004038
 04/02  11:00:00,263.72616926,36.7025790417,97.8856429808,0.0,38.286128036,68.9656133826,406.972236836,30.0869111069,83.4695,293.415825729
 04/02  12:00:00,297.550559547,36.7522165267,131.674249398,0.0,38.286128036,68.9656133826,306.911240936,8.34055232341,83.4695,215.101188613
 04/02  13:00:00,285.650180974,36.7713178829,138.437817503,0.0,31.5818913096,56.727595265,296.199518637,6.0083938397,75.1392,215.051924797
 04/02  14:00:00,219.090314168,36.7992505727,72.5969016572,0.0,31.5818913096,56.727595265,294.012025033,20.1211790901,66.8089,207.081945943
 04/02  15:00:00,183.779980939,36.8248370645,37.7123928838,0.0,31.5818913096,56.727595265,331.981414383,42.5800284514,75.1392,214.262185932
 04/02  16:00:00,227.170405202,36.5156658457,52.0806160025,0.0,31.5818913096,61.661095265,319.529722358,65.1283548416,91.7998,162.601567516
 04/02  17:00:00,271.023569323,35.9417360525,68.7391267859,0.0,31.5818913096,70.9729253606,335.748376344,79.5084486699,49.9818,206.258127674
 04/02  18:00:00,347.807031855,35.9674809949,83.6994296574,0.0,80.3315023541,83.7685254822,412.313999992,110.627361117,49.9818,251.704838874
 04/02  19:00:00,358.130713475,35.9404985204,89.9079508519,0.0,102.000620287,77.6748002752,539.68126661,180.370421225,33.3212,325.989645385
 04/02  20:00:00,401.084849113,35.9404985204,95.1435735694,0.0,108.704857014,91.4735406516,619.323382919,264.487272529,33.3212,321.514910391
 04/02  21:00:00,372.125640554,35.9404985204,92.9624075811,0.0,95.2963835608,89.1510273009,708.674276867,352.459299856,24.9909,331.224077011
 04/02  22:00:00,311.212712372,35.9404985204,84.8173238092,0.0,80.3315023541,63.3799339444,768.138049436,273.10472377,16.6606,478.372725666
 04/02  23:00:00,222.901254621,35.9404985204,60.8817520568,0.0,42.6918050922,48.4199368926,556.54029348,272.562335087,8.3303,275.647658392
 04/02  24:00:00,171.124205861,31.0105671481,46.8072741844,0.0,34.4311606118,33.1021868926,226.694736116,55.7150917069,3.33212,167.647524409
 04/03  01:00:00,144.21362983,31.0105671481,38.6667672243,0.0,19.418418834,29.3649097162,161.175236487,41.5461205823,3.33212,116.296995905
 04/03  02:00:00,132.715279906,31.0105671481,35.0879360324,0.0,12.7620426787,28.1191506574,160.309517849,34.2366411469,3.33212,122.740756702
 04/03  03:00:00,130.874333679,31.0105671481,33.2529989529,0.0,12.7620426787,28.1191506574,156.582122731,30.504658248,3.33212,122.745344483
 04/03  04:00:00,138.58216194,31.0105671481,34.380532755,0.0,12.7620426787,28.1191506574,193.987387282,28.6337500095,3.33212,162.021517272
 04/03  05:00:00,174.277614594,31.0105671481,42.4633246301,0.0,25.5240853573,30.610668775,316.003410339,27.7878585655,8.3303,279.885251774
 04/03  06:00:00,302.124594031,33.270119027,70.3058828155,0.0,51.0481707146,78.1489452969,527.295983448,27.4809060842,16.6606,483.154477364
 04/03  07:00:00,375.549053584,35.9404985204,92.8830742082,0.0,64.3609230253,109.708623606,884.296569062,221.67832684,24.9909,637.627342222
 04/03  08:00:00,302.653128914,35.9404985204,68.1844003585,0.0,51.0481707146,80.7689615957,795.208763107,271.66228554,33.3212,490.225277566
 04/03  09:00:00,265.955118756,36.233442746,59.4339683819,0.0,51.0481707146,71.0224615957,701.189976608,264.827610023,66.8089,369.553466584
 04/03  10:00:00,210.383694414,36.416965682,52.4340740028,0.0,32.1804615127,65.7244621605,645.281661059,269.82882433,83.4695,291.983336729
 04/03  11:00:00,216.585740045,36.6355034248,57.8710187926,0.0,32.1804615127,65.7244621605,546.908749581,248.13690978,83.4695,215.302339801
 04/03  12:00:00,223.463793084,36.7342455063,65.8398867863,0.0,32.1804615127,65.7244621605,516.434685047,224.533237341,83.4695,208.431947706
 04/03  13:00:00,221.443081055,36.7708908859,73.6890612106,0.0,32.1804615127,55.9779621605,506.552173617,217.511331394,75.1392,213.901642223
 04/03  14:00:00,226.668157157,36.8042692695,79.6073219348,0.0,32.1804615127,55.9779621605,441.296779972,165.227528126,66.8089,209.260351846
 04/03  15:00:00,229.18553592,36.8355849024,82.6611596403,0.0,32.1804615127,55.9779621605,409.957037526,122.946023264,75.1392,211.871814262
 04/03  16:00:00,255.821327994,36.5238947139,80.5859231754,0.0,32.1804615127,60.9114621605,355.864131237,101.514914742,91.7998,162.549416495
 04/03  17:00:00,299.219374876,35.9404985204,89.5899642445,0.0,32.1804615127,77.5397301883,387.347146767,91.5851993788,49.9818,245.780147388
 04/03  18:00:00,368.563685655,35.9641793134,104.831900982,0.0,77.122965704,86.2600435998,609.914842855,116.002729857,49.9818,443.930312998
 04/03  19:00:00,365.8761139,35.9404985204,94.2379671007,0.0,102.647051061,80.1663183927,566.027631473,200.343357014,33.3212,332.363074459
 04/03  20:00:00,408.84133414,35.9404985204,94.6178537739,0.0,115.40909374,92.7192997104,607.734990692,251.787159636,33.3212,322.626631055
 04/03  21:00:00,397.475272951,35.9404985204,106.256156358,0.0,102.647051061,94.1340635361,768.145915908,258.665735133,24.9909,484.489280775
 04/03  22:00:00,307.746750204,35.9410214865,82.5021488004,0.0,77.122965704,65.871452062,636.072962479,253.386049262,16.6606,366.026313217
 04/03  23:00:00,214.006243871,35.9404985204,56.5018133924,0.0,38.286128036,48.4199368926,456.181741635,249.891137753,8.3303,197.960303882
 04/03  24:00:00,159.296494077,31.0105671481,46.5293084119,0.0,25.5240853573,30.610668775,209.717540635,44.34019231,3.33212,162.045228325
 04/04  01:00:00,145.335630466,31.0105671481,39.8720634292,0.0,19.418418834,29.3649097162,163.550500408,37.4935332547,3.33212,122.724847153
 04/04  02:00:00,133.88517072,31.0105671481,36.3034065235,0.0,12.7620426787,28.1191506574,159.371505941,33.3154617222,3.33212,122.723924219
 04/04  03:00:00,131.664290282,31.0105671481,34.0511800291,0.0,12.7620426787,28.1191506574,150.408004584,30.8288477671,3.33212,116.247036817
 04/04  04:00:00,139.558752365,31.0105671481,34.7286552208,0.0,12.7620426787,28.1191506574,194.07221339,28.7233316831,3.33212,162.016761707
 04/04  05:00:00,175.688120699,31.0105671481,43.2225191319,0.0,25.5240853573,30.610668775,315.664081069,27.590998858,8.3303,279.742782211
 04/04  06:00:00,304.669742633,33.4755328342,71.9202852561,0.0,51.0481707146,78.1489452969,525.321748012,26.387242914,16.6606,482.273905098
 04/04  07:00:00,378.731826816,35.9415743497,95.0884385025,0.0,64.3609230253,109.708623606,861.458398166,200.991841047,24.9909,635.475657118
 04/04  08:00:00,306.10631339,35.9404985204,70.8945094343,0.0,51.0481707146,80.7689615957,760.121656289,237.472399844,33.3212,489.328056446
 04/04  09:00:00,268.99854319,36.5270324554,62.9680775993,0.0,51.0481707146,71.0224615957,619.11546841,183.093385382,66.8089,369.213183028
 04/04  10:00:00,214.175535765,36.6291521381,58.0686081438,0.0,32.1804615127,65.7244621605,483.58125718,108.366649504,83.4695,291.745107676
 04/04  11:00:00,216.403474712,36.6863207935,60.0095126045,0.0,32.1804615127,65.7244621605,367.943247458,69.2452570276,83.4695,215.22849043
 04/04  12:00:00,209.303053889,36.7269465356,53.7349941611,0.0,32.1804615127,65.7244621605,355.269217909,59.4130650757,83.4695,212.386652833
 04/04  13:00:00,197.214567825,36.760467695,51.342756238,0.0,32.1804615127,55.9779621605,356.466379469,71.6152403632,75.1392,209.711939106
 04/04  14:00:00,196.034177467,36.7910194492,50.0949613178,0.0,32.1804615127,55.9779621605,370.777154767,93.9422269648,66.8089,210.026027802
 04/04  15:00:00,195.627305558,36.8179797612,49.6260920257,0.0,32.1804615127,55.9779621605,401.250868166,115.212834596,75.1392,210.89883357
 04/04  16:00:00,224.72623351,36.507694723,49.7282884758,0.0,32.1804615127,60.9114621605,381.122763259,126.841797679,91.7998,162.481165579
 04/04  17:00:00,272.205276682,35.9404985204,62.7122926055,0.0,32.1804615127,77.5397301883,410.464787419,114.850443518,49.9818,245.632543901
 04/04  18:00:00,346.719968921,35.9408041739,83.2351925414,0.0,77.122965704,86.2600435998,595.235792887,102.015411153,49.9818,443.238581734
 04/04  19:00:00,354.971083628,35.9404985204,84.3700309032,0.0,102.647051061,80.1663183927,450.545820955,87.0797602292,33.3212,330.144860726
 04/04  20:00:00,403.453943905,35.9404985204,90.6474985141,0.0,115.40909374,92.7192997104,477.477807504,119.951603766,33.3212,324.205003738
 04/04  21:00:00,390.702350142,35.9404985204,101.008630761,0.0,102.647051061,94.1340635361,731.035356396,222.433320442,24.9909,483.611135954
 04/04  22:00:00,300.989395153,35.9404985204,77.209210754,0.0,77.122965704,65.871452062,632.923357392,257.197464178,16.6606,359.065293213
 04/04  23:00:00,207.728763652,35.9404985204,51.8520271845,0.0,38.286128036,48.4199368926,454.45889009,242.958595595,8.3303,203.169994495
 04/04  24:00:00,150.346816495,31.0105671481,37.7397930662,0.0,25.5240853573,30.610668775,230.296349478,65.0082069359,3.33212,161.956022542
 04/05  01:00:00,136.565611507,31.0105671481,31.2901654964,0.0,19.418418834,29.3649097162,178.69923957,52.6641916018,3.33212,122.702927968
 04/05  02:00:00,131.164073319,31.0105671481,33.7653722375,0.0,12.7620426787,28.1191506574,164.01209297,44.464159753,3.33212,116.215813217
 04/05  03:00:00,157.233936768,31.0105671481,59.7011021724,0.0,12.7620426787,28.1191506574,165.63307505,39.6294821818,3.33212,122.671472869
 04/05  04:00:00,162.00771707,31.0105671481,57.8357222504,0.0,12.7620426787,28.1191506574,201.157622464,35.9328115277,3.33212,161.892690936
 04/05  05:00:00,193.223181999,31.0105671481,61.3609810368,0.0,25.5240853573,30.610668775,321.5482546,33.797978477,8.3303,279.419976123
 04/05  06:00:00,319.735192689,33.7631121643,87.2311888442,0.0,51.0481707146,78.1489452969,527.21923871,32.1946650362,16.6606,478.363973673
 04/05  07:00:00,382.390820836,35.9404985204,102.210618831,0.0,64.3609230253,109.708623606,877.009088526,214.529330662,24.9909,637.488857863
 04/05  08:00:00,304.418222903,35.9404985204,69.7312655774,0.0,51.0481707146,80.7689615957,776.232018581,254.901419809,33.3212,488.009398772
 04/05  09:00:00,239.923438856,36.2205890923,33.4107746957,0.0,51.0481707146,71.0224615957,695.986895184,261.161869501,66.8089,368.016125683
 04/05  10:00:00,183.377156185,36.3132449772,25.557060508,0.0,32.1804615127,65.7244621605,650.038605859,281.718636504,83.4695,284.850469355
 04/05  11:00:00,182.518589866,36.4306069731,23.9241597685,0.0,32.1804615127,65.7244621605,584.343431794,285.987292226,83.4695,214.886639569
 04/05  12:00:00,183.373737632,36.519701506,25.4700337686,0.0,32.1804615127,65.7244621605,577.43756902,279.219571043,83.4695,214.748497977
 04/05  13:00:00,175.155018294,36.5450659237,26.9463105564,0.0,32.1804615127,55.9779621605,566.809243094,282.559399572,75.1392,209.110643521
 04/05  14:00:00,176.773398918,36.6057860666,28.5121734894,0.0,32.1804615127,55.9779621605,561.826176589,283.03366759,66.8089,211.983608999
 04/05  15:00:00,178.723854827,36.6560597985,30.4327021393,0.0,32.1804615127,55.9779621605,559.01407424,277.088960656,75.1392,206.785913583
 04/05  16:00:00,210.150768249,36.4299709252,32.8336112952,0.0,32.1804615127,60.9114621605,512.055522986,257.806391065,91.7998,162.449331921
 04/05  17:00:00,256.791341248,35.9404985204,44.8575222048,0.0,32.1804615127,77.5397301883,541.319273465,245.870607062,49.9818,245.466866402
 04/05  18:00:00,328.509725678,35.9404985204,62.5473668083,0.0,77.122965704,86.2600435998,741.601777912,249.095798609,49.9818,442.524179303
 04/05  19:00:00,335.977528197,35.9404985204,62.4336028697,0.0,102.647051061,80.1663183927,610.91829313,245.97815107,33.3212,331.61894206
 04/05  20:00:00,384.97337225,35.9404985204,69.342094096,0.0,115.40909374,92.7192997104,603.237129175,247.825947487,33.3212,322.089981688
 04/05  21:00:00,375.636061975,35.9404985204,83.5718946131,0.0,102.647051061,94.1340635361,758.537215285,250.841267355,24.9909,482.70504793
 04/05  22:00:00,290.123156035,35.9404985204,64.596390364,0.0,77.122965704,65.871452062,638.687336833,264.570892826,16.6606,357.455844007
 04/05  23:00:00,198.555239441,35.9404985204,41.0651211352,0.0,38.286128036,48.4199368926,504.749951293,292.371335922,8.3303,204.048315371
 04/05  24:00:00,145.127207697,31.0105671481,32.3202297588,0.0,25.5240853573,30.610668775,227.667313261,62.4547258585,3.33212,161.880467402
 04/06  01:00:00,132.093949797,31.0105671481,26.6128672878,0.0,19.418418834,29.3649097162,169.268577601,49.7360463043,3.33212,116.200411296
 04/06  02:00:00,120.685907417,31.0105671481,23.1089763855,0.0,12.7620426787,28.1191506574,170.318897893,44.3533456389,3.33212,122.633432254
 04/06  03:00:00,117.887946491,31.0105671481,20.3243843618,0.0,12.7620426787,28.1191506574,169.011881348,43.0326203746,3.33212,122.647140974
 04/06  04:00:00,124.713481063,31.0105671481,20.5762009426,0.0,12.7620426787,28.1191506574,208.776049258,43.6518543032,3.33212,161.792074955
 04/06  05:00:00,160.065405753,31.0105671481,28.3095799263,0.0,25.5240853573,30.610668775,327.3195478,44.6782208177,8.3303,274.311026983
 04/06  06:00:00,286.529783712,31.0105671481,56.9888749029,0.0,51.0481707146,78.1489452969,536.85779041,43.6204883168,16.6606,476.576702093
 04/06  07:00:00,359.857317999,35.9581898017,79.847381462,0.0,64.3609230253,109.708623606,948.113999145,286.374210772,24.9909,636.748888374
 04/06  08:00:00,290.518851346,35.9404985204,56.0104758938,0.0,51.0481707146,80.7689615957,860.284108439,341.873652571,33.3212,485.089255868
 04/06  09:00:00,253.119234374,36.1022402104,46.731350168,0.0,51.0481707146,71.0224615957,748.949287995,315.148551899,66.8089,366.991836096
 04/06  10:00:00,196.937956133,36.3661417404,39.0690520381,0.0,32.1804615127,65.7244621605,669.919196031,295.204502452,83.4695,291.245193579
 04/06  11:00:00,201.264618154,36.5944014006,42.5069026031,0.0,32.1804615127,65.7244621605,570.359785219,271.865977216,83.4695,215.024308004
 04/06  12:00:00,207.767334279,36.7145688857,50.0048671713,0.0,32.1804615127,65.7244621605,530.571922405,236.141421668,83.4695,210.961000737
 04/06  13:00:00,204.128458037,36.7499915795,56.4629055372,0.0,32.1804615127,55.9779621605,507.37915094,221.542988209,75.1392,210.696962731
 04/06  14:00:00,201.133535732,36.7815875429,53.7843429571,0.0,32.1804615127,55.9779621605,485.053760281,211.57695052,66.8089,206.667909761
 04/06  15:00:00,201.748629058,36.8111462638,54.6458624819,0.0,32.1804615127,55.9779621605,488.62643337,200.725071941,75.1392,212.762161429
 04/06  16:00:00,224.619303484,36.5011711008,48.7594810949,0.0,32.1804615127,60.9114621605,444.070261429,188.980907108,91.7998,163.289554321
 04/06  17:00:00,268.444188277,35.9404985204,58.1142801926,0.0,32.1804615127,77.5397301883,483.100782521,190.01256053,49.9818,243.106421991
 04/06  18:00:00,340.438740441,35.9404985204,75.7174888425,0.0,77.122965704,86.2600435998,722.897410786,232.78014429,49.9818,440.135466497
 04/06  19:00:00,345.534539846,35.9404985204,72.516518099,0.0,102.647051061,80.1663183927,622.877559108,262.63643532,33.3212,326.919923789
 04/06  20:00:00,392.334640547,35.9404985204,76.6892008995,0.0,115.40909374,92.7192997104,605.35037769,250.36919882,33.3212,321.659978869
 04/06  21:00:00,381.08918779,35.9404985204,89.008681264,0.0,102.647051061,94.1340635361,755.814822145,249.01600022,24.9909,481.807921925
 04/06  22:00:00,294.822128042,35.9404985204,69.289607672,0.0,77.122965704,65.871452062,641.403975544,261.874905428,16.6606,362.868470116
 04/06  23:00:00,203.124444552,35.9404985204,45.6355181446,0.0,38.286128036,48.4199368926,486.509923623,279.012155353,8.3303,199.167468271
 04/06  24:00:00,149.08324374,31.0105671481,36.2654957722,0.0,25.5240853573,30.610668775,223.218475934,58.0644079117,3.33212,161.821948022
 04/07  01:00:00,135.326189621,31.0105671481,29.8390384364,0.0,19.418418834,29.3649097162,164.401267177,44.8995729644,3.33212,116.169574212
 04/07  02:00:00,124.36489634,31.0105671481,26.7783298395,0.0,12.7620426787,28.1191506574,164.858575043,38.9301049124,3.33212,122.59635013
 04/07  03:00:00,122.47371194,31.0105671481,24.8965133835,0.0,12.7620426787,28.1191506574,162.703427375,36.7579050467,3.33212,122.613402328
 04/07  04:00:00,130.473787806,31.0105671481,25.6902496717,0.0,12.7620426787,28.1191506574,198.491499727,36.7492889068,3.33212,158.410090821
 04/07  05:00:00,165.720584216,31.0105671481,33.2961450874,0.0,25.5240853573,30.610668775,321.208715801,37.7401422294,8.3303,275.138273572
 04/07  06:00:00,292.365195197,32.2430499911,60.8583022832,0.0,51.0481707146,78.1489452969,533.921137129,37.6923237904,16.6606,479.568213338
 04/07  07:00:00,364.455292876,35.9404985204,83.5321558566,0.0,64.3609230253,109.708623606,930.385922758,274.610360494,24.9909,630.784662265
 04/07  08:00:00,295.887140456,35.9404985204,60.6554591057,0.0,51.0481707146,80.7689615957,830.39956602,311.848198879,33.3212,485.23016714
 04/07  09:00:00,257.016076134,36.2361556137,50.5100882871,0.0,51.0481707146,71.0224615957,716.870151358,282.100297395,66.8089,367.960953964
 04/07  10:00:00,202.292673643,36.5511812423,44.3841256315,0.0,32.1804615127,65.7244621605,633.578864857,259.065532285,83.4695,291.043832572
 04/07  11:00:00,208.247823715,36.67959809,50.7307276603,0.0,32.1804615127,65.7244621605,472.385247224,176.119717798,83.4695,212.796029426
 04/07  12:00:00,217.257525157,36.7248563892,61.0707565233,0.0,32.1804615127,65.7244621605,429.778526777,136.873162738,83.4695,209.435864038
 04/07  13:00:00,217.188334783,36.7627729825,70.8798839839,0.0,32.1804615127,55.9779621605,413.912234378,126.420859299,75.1392,212.352175079
 04/07  14:00:00,223.070914078,36.7963766664,76.8475417613,0.0,32.1804615127,55.9779621605,389.477480045,114.371302684,66.8089,208.297277361
 04/07  15:00:00,223.40705592,36.8267645246,77.1907325019,0.0,32.1804615127,55.9779621605,401.601191792,119.889116697,75.1392,206.572875095
 04/07  16:00:00,247.33259556,36.5166407413,72.2116009627,0.0,32.1804615127,60.9114621605,368.555933255,114.459568782,91.7998,162.296564473
 04/07  17:00:00,290.423374499,35.9404985204,80.8489990033,0.0,32.1804615127,77.5397301883,399.974156951,104.850755667,49.9818,245.141601284
 04/07  18:00:00,362.207859544,35.9505421585,98.5570862911,0.0,77.122965704,86.2600435998,610.951754214,119.86896423,49.9818,441.100989984
 04/07  19:00:00,361.998768184,35.9404985204,91.0570073385,0.0,102.647051061,80.1663183927,519.311271993,163.254347958,33.3212,322.735724035
 04/07  20:00:00,403.709600515,35.9404985204,90.2423804572,0.0,115.40909374,92.7192997104,598.627431614,240.577375933,33.3212,324.728855681
 04/07  21:00:00,391.83808385,35.9404985204,100.655791516,0.0,102.647051061,94.1340635361,825.50400615,323.887442658,24.9909,476.625663491
 04/07  22:00:00,302.630069008,35.9404985204,77.0639701908,0.0,77.122965704,65.871452062,649.745193629,268.687249406,16.6606,364.397344224
 04/07  23:00:00,208.470574868,35.9404985204,50.950528524,0.0,38.286128036,48.4199368926,481.532272179,275.661367041,8.3303,197.540605139
 04/07  24:00:00,153.984957762,31.0105671481,41.1332117036,0.0,25.5240853573,30.610668775,222.233374895,57.1324303547,3.33212,161.768824541
 04/08  01:00:00,150.406434631,31.0105671481,35.3136818425,0.0,27.7269238854,30.610668775,165.124655844,43.0962880906,3.33212,118.696247753
 04/08  02:00:00,128.838581395,31.0105671481,31.2265754935,0.0,12.7620426787,28.1191506574,159.398173299,36.0656529731,3.33212,120.000400326
 04/08  03:00:00,127.369961342,31.0105671481,29.7659707517,0.0,12.7620426787,28.1191506574,158.324361352,32.414063034,3.33212,122.578178318
 04/08  04:00:00,134.65658814,31.0105671481,30.480383215,0.0,12.7620426787,28.1191506574,189.263425703,30.6394053559,3.33212,155.291900347
 04/08  05:00:00,148.059063271,31.0105671481,31.6443249169,0.0,12.7620426787,28.1191506574,243.270522743,30.8241691408,8.3303,204.116053602
 04/08  06:00:00,240.763160249,33.4755328342,41.1721006415,0.0,42.6918050922,54.3732441037,328.235749912,31.1054115039,16.6606,280.469738409
 04/08  07:00:00,300.40911686,35.9404985204,66.10732368,0.0,42.6918050922,86.1019271793,742.61090156,241.610847407,24.9909,476.009154153
 04/08  08:00:00,367.999614083,35.9404985204,95.5282244107,0.0,57.6566862989,112.030105488,954.519983784,250.208379721,33.3212,670.990404063
 04/08  09:00:00,303.289209318,36.534998766,78.3218874673,0.0,57.6566862989,83.6599452969,711.758406017,162.77611175,66.8089,482.173394267
 04/08  10:00:00,231.074969029,36.6283034972,60.9677156539,0.0,42.6918050922,68.9656133826,591.654192624,140.67945459,83.4695,367.505238034
