Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  15:00:00,285.852480703,36.8518443576,134.896381469,0.0,34.9340096728,57.9733543238,298.565015717,24.4212394445,75.1392,199.004576273
 04/22  16:00:00,317.108935058,36.5389032602,137.040927987,0.0,34.9340096728,62.9068543238,273.737159798,20.4901640469,91.7998,161.447195751
 04/22  17:00:00,345.086778455,36.0179279289,137.652748354,0.0,34.9340096728,72.2186844194,265.023630273,18.2601237305,49.9818,196.781706542
 04/22  18:00:00,411.762609738,36.0983097851,137.828889278,0.0,87.0357390804,86.2600435998,301.711552035,15.3960259887,49.9818,236.333726047
 04/22  19:00:00,358.450935652,35.9829213341,90.3394151234,0.0,102.000620287,77.6748002752,380.391950935,30.4321534096,33.3212,316.638597525
 04/22  20:00:00,379.838575986,35.9435481502,89.4382335428,0.0,102.000620287,88.9820225341,408.686106595,67.5095750653,33.3212,307.855331529
 04/22  21:00:00,384.758786814,35.9423926559,98.3737090193,0.0,102.000620287,91.6425454185,456.071212673,117.851041613,24.9909,313.229271061
 04/22  22:00:00,329.781801414,35.9404985204,96.3218255064,0.0,87.0357390804,65.871452062,670.021989334,196.779885881,16.6606,456.581503454
 04/22  23:00:00,230.121569416,35.9404985204,69.7425718059,0.0,42.6918050922,48.4199368926,563.480185035,287.06021472,8.3303,268.089670314
 04/22  24:00:00,168.221359045,31.0105671481,53.3019287247,0.0,27.7269238854,30.610668775,235.793717324,78.4871830251,3.33212,153.974414299
 04/23  01:00:00,169.884932099,31.0105671481,45.6932793602,0.0,34.4311606118,33.1021868926,181.545794772,62.4903933059,3.33212,115.723281466
 04/23  02:00:00,147.563597959,31.0105671481,40.8081695216,0.0,19.466279405,30.610668775,171.833121008,52.7766127536,3.33212,115.724388254
 04/23  03:00:00,145.562808413,31.0105671481,38.7886823928,0.0,19.466279405,30.610668775,161.135748825,42.0656009599,3.33212,115.738027865
 04/23  04:00:00,154.614025713,31.0105671481,41.3797171983,0.0,19.466279405,30.610668775,184.783716655,27.558101032,3.33212,153.893495623
 04/23  05:00:00,169.911901582,31.0105671481,44.5162360695,0.0,19.466279405,30.610668775,224.763811375,20.4351899944,8.3303,195.99832138
 04/23  06:00:00,249.571298358,34.6258501544,54.6967845731,0.0,42.6918050922,54.3732441037,305.079359836,18.5141137385,16.6606,269.904646097
 04/23  07:00:00,324.712273565,36.03034372,85.9728780091,0.0,49.3960418185,88.5934452969,557.734739148,73.3229806769,24.9909,459.420858471
 04/23  08:00:00,393.750615973,35.9520605386,123.3153184,0.0,57.6566862989,112.030105488,757.522358256,77.9588455074,33.3212,646.242312748
 04/23  09:00:00,325.177880554,36.5584873358,110.556835489,0.0,50.9524495726,81.1684271793,581.344374944,46.5387714764,66.8089,467.996703467
 04/23  10:00:00,283.580071247,36.7238887064,113.85694975,0.0,42.6918050922,68.9656133826,458.759292694,22.841677285,83.4695,352.448115409
 04/23  11:00:00,300.836786755,36.7699659499,134.250664724,0.0,38.286128036,68.9656133826,373.599596479,10.0134481966,83.4695,280.116648283
 04/23  12:00:00,304.037006038,36.8120297847,137.718545202,0.0,38.286128036,68.9656133826,293.332158561,4.48241046032,83.4695,205.380248101
 04/23  13:00:00,286.543922669,36.7824311355,138.879511015,0.0,31.5818913096,56.727595265,281.513244552,5.0633149148,75.1392,201.310729637
 04/23  14:00:00,286.497794968,36.8151746116,138.619055113,0.0,31.5818913096,56.727595265,273.58394847,5.16121410383,66.8089,201.613834366
 04/23  15:00:00,286.636200915,36.8455904219,138.770264424,0.0,31.5818913096,56.727595265,278.24547333,5.54949989676,75.1392,197.556773434
 04/23  16:00:00,315.801728322,36.5448298571,138.845145788,0.0,31.5818913096,61.661095265,258.736588459,6.00938168784,91.7998,160.927406771
 04/23  17:00:00,343.089828562,36.0191796441,138.980177212,0.0,31.5818913096,70.9729253606,253.896309373,8.81585253023,49.9818,195.098656843
 04/23  18:00:00,403.818968668,36.059029663,138.386932201,0.0,80.3315023541,83.7685254822,295.688825262,8.21748976677,49.9818,237.489535495
 04/23  19:00:00,406.421354263,35.983507237,137.284366417,0.0,102.000620287,77.6748002752,347.757704705,6.94606675633,33.3212,307.490437949
 04/23  20:00:00,437.859861724,35.9520570867,137.285962465,0.0,108.704857014,91.4735406516,349.506711125,9.92878941587,33.3212,306.256721709
 04/23  21:00:00,415.035199435,36.0050872851,137.164659738,0.0,95.2963835608,89.1510273009,347.336518642,14.8389093588,24.9909,307.506709283
 04/23  22:00:00,348.117954255,35.9954109111,123.762597445,0.0,80.3315023541,63.3799339444,500.095566511,25.8622576648,16.6606,457.572708846
 04/23  23:00:00,278.61481921,35.9741856073,118.728871097,0.0,42.6918050922,48.4199368926,299.55954876,29.1426637644,8.3303,262.086584996
 04/23  24:00:00,199.126061436,32.6538776055,73.3479506676,0.0,34.4311606118,33.1021868926,171.945946642,14.469866491,3.33212,154.143960151
 04/24  01:00:00,156.782734509,31.8322223768,50.8218690145,0.0,19.418418834,29.3649097162,136.104111436,17.2424576983,3.33212,115.529533738
 04/24  02:00:00,139.350005763,31.0105671481,42.1485902166,0.0,12.7620426787,28.1191506574,137.831584771,18.9768666033,3.33212,115.522598168
 04/24  03:00:00,190.90728423,33.4755328342,90.9938192927,0.0,12.7620426787,28.1191506574,139.89749313,21.0588923369,3.33212,115.506480793
 04/24  04:00:00,167.673338793,31.0105671481,63.720918462,0.0,12.7620426787,28.1191506574,179.268230248,22.1218515712,3.33212,153.814258676
 04/24  05:00:00,225.488959019,33.4755328342,91.3168549676,0.0,25.5240853573,30.610668775,291.162276699,15.7751375751,8.3303,267.056839124
 04/24  06:00:00,352.139578196,34.9545122459,123.913746084,0.0,51.0481707146,78.1489452969,483.730147202,14.4446409262,16.6606,452.624906276
 04/24  07:00:00,411.589719379,35.965044045,136.198230659,0.0,64.3609230253,109.708623606,648.785230524,19.9899269021,24.9909,603.804403622
 04/24  08:00:00,370.607328961,35.9863536925,137.432272501,0.0,51.0481707146,80.7689615957,511.078662532,8.85433413215,33.3212,468.9031284
 04/24  09:00:00,343.352998678,36.5376257526,137.202093502,0.0,51.0481707146,71.0224615957,421.240015383,3.24083249317,66.8089,351.19028289
 04/24  10:00:00,297.818836956,36.6492336414,138.811128439,0.0,32.1804615127,65.7244621605,362.8541174,6.74255713632,83.4695,272.642060264
 04/24  11:00:00,299.660109248,36.7378024806,139.222081801,0.0,32.1804615127,65.7244621605,294.105024233,6.58365730985,83.4695,204.051866923
 04/24  12:00:00,299.902057132,36.7848526614,139.882422217,0.0,32.1804615127,65.7244621605,295.270076,6.56733969258,83.4695,205.233236308
 04/24  13:00:00,290.509605503,36.7603511611,139.954360651,0.0,32.1804615127,55.9779621605,280.58514189,6.83201527536,75.1392,198.613926615
 04/24  14:00:00,290.727068879,36.7938801021,140.036717441,0.0,32.1804615127,55.9779621605,277.368542921,6.88428386276,66.8089,203.675359058
 04/24  15:00:00,289.598083965,36.8230013028,139.087726579,0.0,32.1804615127,55.9779621605,279.109578803,6.52167815525,75.1392,197.448700648
 04/24  16:00:00,319.050007784,36.6164151355,139.23845257,0.0,32.1804615127,60.9114621605,250.022050341,3.95651085611,91.7998,154.265739485
 04/24  17:00:00,353.840365913,36.0836716757,139.777335925,0.0,32.1804615127,77.5397301883,291.983994522,7.39819653938,49.9818,234.603997983
 04/24  18:00:00,403.109362519,36.1296950692,135.818203258,0.0,77.122965704,86.2600435998,476.383852898,8.35130417029,49.9818,418.050748728
 04/24  19:00:00,408.041122851,36.0844749492,133.532645476,0.0,102.647051061,80.1663183927,356.356813393,6.53568093055,33.3212,316.499932463
 04/24  20:00:00,443.467848316,36.0499848773,132.735368862,0.0,115.40909374,92.7192997104,347.155900249,6.72571977223,33.3212,307.108980476
 04/24  21:00:00,424.452200504,36.1232158871,131.999509223,0.0,102.647051061,94.1340635361,490.263058911,9.81845258902,24.9909,455.453706322
 04/24  22:00:00,359.419512311,36.1952100222,133.884381129,0.0,77.122965704,65.871452062,380.509955007,17.5301417961,16.6606,346.319213211
 04/24  23:00:00,293.546051536,36.138842735,136.343608237,0.0,38.286128036,48.4199368926,220.611039688,23.7559700571,8.3303,188.524769631
 04/24  24:00:00,199.162656755,33.4755328342,83.0781330052,0.0,25.5240853573,30.610668775,169.703861891,12.5441482672,3.33212,153.827593624
 04/25  01:00:00,137.321923393,31.0105671481,32.1459428402,0.0,19.418418834,29.3649097162,131.125289094,12.3068237431,3.33212,115.486345351
 04/25  02:00:00,183.974359885,33.4755328342,83.535783991,0.0,12.7620426787,28.1191506574,137.377582468,18.5764285038,3.33212,115.469033964
 04/25  03:00:00,164.437716795,32.6538776055,65.0216090785,0.0,12.7620426787,28.1191506574,137.871291151,19.0766494704,3.33212,115.46252168
 04/25  04:00:00,150.08865022,31.8322223768,44.5447153908,0.0,12.7620426787,28.1191506574,173.039569875,15.9736450694,3.33212,153.733804805
 04/25  05:00:00,214.827794869,33.4755328342,79.6624760712,0.0,25.5240853573,30.610668775,287.468588422,18.9996600234,8.3303,260.138628398
 04/25  06:00:00,345.368154762,34.9545122459,116.288284148,0.0,51.0481707146,78.1489452969,495.682773983,20.8657079478,16.6606,458.156466035
 04/25  07:00:00,411.120145787,35.9763143952,134.216566353,0.0,64.3609230253,109.708623606,653.805699588,25.1181184922,24.9909,603.696681096
 04/25  08:00:00,369.50948837,35.9404985204,134.867938412,0.0,51.0481707146,80.7689615957,509.192177603,16.4397281833,33.3212,459.43124942
 04/25  09:00:00,342.235974694,36.5211509714,135.797267996,0.0,51.0481707146,71.0224615957,427.031297154,10.6743175745,66.8089,349.548079579
 04/25  10:00:00,294.865427165,36.6107629872,137.064780081,0.0,32.1804615127,65.7244621605,374.652255782,12.6789326404,83.4695,278.503823142
 04/25  11:00:00,295.211937657,36.6650738087,137.023526993,0.0,32.1804615127,65.7244621605,305.585119632,16.6492379893,83.4695,205.466381643
 04/25  12:00:00,272.95936695,36.7052506139,115.946759724,0.0,32.1804615127,65.7244621605,303.573836661,22.0990460637,83.4695,198.005290598
 04/25  13:00:00,205.108202154,36.7393544458,58.7436865748,0.0,32.1804615127,55.9779621605,315.675587624,35.8133762297,75.1392,204.723011395
 04/25  14:00:00,182.736112069,36.7709199031,36.7723142775,0.0,32.1804615127,55.9779621605,318.910232879,54.7891765636,66.8089,197.312156315
 04/25  15:00:00,192.982888157,36.8023260051,46.9633194191,0.0,32.1804615127,55.9779621605,353.518883732,81.0751354667,75.1392,197.304548265
 04/25  16:00:00,224.621236657,36.4998587506,49.6241424599,0.0,32.1804615127,60.9114621605,346.034609224,97.3176005135,91.7998,156.917208711
 04/25  17:00:00,272.41112902,35.9404985204,62.8694850765,0.0,32.1804615127,77.5397301883,380.419254102,99.0288160895,49.9818,231.408638012
 04/25  18:00:00,354.322879957,35.9802385618,90.6725833055,0.0,77.122965704,86.2600435998,559.580144656,91.956047031,49.9818,417.642297625
 04/25  19:00:00,365.199803668,35.941165341,94.389483532,0.0,102.647051061,80.1663183927,449.594788981,100.519916579,33.3212,315.753672402
 04/25  20:00:00,407.061132696,35.9404985204,99.6316916092,0.0,115.40909374,92.7192997104,473.410320138,133.353348003,33.3212,306.735772135
 04/25  21:00:00,403.408434943,35.9404985204,113.81037196,0.0,102.647051061,94.1340635361,620.579326426,142.879195682,24.9909,452.709230744
 04/25  22:00:00,314.780941354,35.9773856935,91.3545945537,0.0,77.122965704,65.871452062,528.78530023,164.867453743,16.6606,347.257246487
 04/25  23:00:00,219.549156727,35.9580482967,64.2286961051,0.0,38.286128036,48.4199368926,372.849292001,176.105785988,8.3303,188.413206013
 04/25  24:00:00,167.968822085,31.0105671481,55.2931326836,0.0,25.5240853573,30.610668775,233.779724069,76.7073230484,3.33212,153.740281021
 04/26  01:00:00,154.943071926,31.0105671481,49.6508005346,0.0,19.418418834,29.3649097162,179.067356668,60.3215296592,3.33212,115.413707009
 04/26  02:00:00,143.869464057,31.0105671481,46.5069774093,0.0,12.7620426787,28.1191506574,169.477207805,50.759266624,3.33212,115.385821181
 04/26  03:00:00,142.654026845,31.0105671481,45.3046776558,0.0,12.7620426787,28.1191506574,154.011965433,41.7006012523,3.33212,108.979244181
 04/26  04:00:00,152.560912395,32.6538776055,46.9969182568,0.0,12.7620426787,28.1191506574,191.193764656,34.1843106334,3.33212,153.677334023
 04/26  05:00:00,188.182540002,31.8322223768,55.824158579,0.0,25.5240853573,30.610668775,304.554213127,29.6796911742,8.3303,266.544221953
 04/26  06:00:00,315.244600655,34.9545122459,87.5442274415,0.0,51.0481707146,78.1489452969,493.009696617,25.7773870424,16.6606,450.571709575
 04/26  07:00:00,390.516151199,35.9481605985,115.828022498,0.0,64.3609230253,109.708623606,656.248299613,30.763381859,24.9909,600.494017754
 04/26  08:00:00,322.3224824,35.9404985204,90.2775862719,0.0,51.0481707146,80.7689615957,525.492421199,26.5892483638,33.3212,465.581972835
 04/26  09:00:00,308.571671908,36.5209005398,104.103582973,0.0,51.0481707146,71.0224615957,434.617004309,18.3137860412,66.8089,349.494318268
 04/26  10:00:00,291.596321315,36.6079145852,134.826622368,0.0,32.1804615127,65.7244621605,366.607733472,12.0445868267,83.4695,271.093646646
 04/26  11:00:00,295.824182144,36.6624364126,136.637755723,0.0,32.1804615127,65.7244621605,295.5251788,6.7210230648,83.4695,205.334655735
 04/26  12:00:00,293.538626685,36.7046488733,133.266231325,0.0,32.1804615127,65.7244621605,287.001158359,5.48014503564,83.4695,198.051513323
 04/26  13:00:00,281.37402416,36.7419793904,129.542563569,0.0,32.1804615127,55.9779621605,284.432851532,4.87934953025,75.1392,204.414302002
 04/26  14:00:00,279.45598369,36.7745119322,127.537366393,0.0,32.1804615127,55.9779621605,268.661925982,4.67155977201,66.8089,197.18146621
 04/26  15:00:00,285.72038937,36.8041610626,133.823307233,0.0,32.1804615127,55.9779621605,277.039415231,4.70768556283,75.1392,197.192529669
 04/26  16:00:00,321.146816665,36.5682895246,140.8167556,0.0,32.1804615127,60.9114621605,248.633634724,2.72714827152,91.7998,154.106686453
 04/26  17:00:00,355.654660934,36.0748491141,140.473556599,0.0,32.1804615127,77.5397301883,289.505210726,5.31393428372,49.9818,234.209476442
 04/26  18:00:00,407.819306106,36.1473148367,138.256707724,0.0,77.122965704,86.2600435998,472.330881023,5.95568112201,49.9818,416.393399901
 04/26  19:00:00,415.332994185,36.1630074421,138.020588215,0.0,102.647051061,80.1663183927,346.932235337,4.45456469897,33.3212,309.156470638
 04/26  20:00:00,451.355588584,36.1705058885,137.735601569,0.0,115.40909374,92.7192997104,346.800106413,4.44868662609,33.3212,309.030219787
 04/26  21:00:00,432.188716582,36.2510283706,136.407908563,0.0,102.647051061,94.1340635361,486.372477877,4.86935067117,24.9909,456.512227206
 04/26  22:00:00,366.562610198,36.3013213513,137.677440024,0.0,77.122965704,65.871452062,362.324355223,7.4015560392,16.6606,338.262199184
 04/26  23:00:00,299.899798542,36.2374768984,140.481376505,0.0,38.286128036,48.4199368926,212.140556959,11.131173867,8.3303,192.679083092
 04/26  24:00:00,203.434829149,33.201647758,87.2029653852,0.0,25.5240853573,30.610668775,152.963103056,0.171506122532,3.33212,149.459476933
 04/27  01:00:00,202.57318549,33.4755328342,93.7937340938,0.0,19.418418834,29.3649097162,118.778510418,0.0457564476789,3.33212,115.40063397
 04/27  02:00:00,176.020234359,33.0647052199,75.9993867092,0.0,12.7620426787,28.1191506574,119.055219025,0.33489513433,3.33212,115.38820389
 04/27  03:00:00,173.658839605,33.0647052199,73.8070989182,0.0,12.7620426787,28.1191506574,121.747155865,3.04648945311,3.33212,115.368546411
 04/27  04:00:00,180.054011302,33.0647052199,73.6442565111,0.0,12.7620426787,28.1191506574,158.660000015,8.42257041473,3.33212,146.9053096
 04/27  05:00:00,212.766844966,33.4755328342,78.2725900907,0.0,25.5240853573,30.610668775,286.841060724,12.2730142607,8.3303,266.237746463
 04/27  06:00:00,323.62609235,33.9685259714,96.5310512945,0.0,51.0481707146,78.1489452969,477.577800708,11.3765900516,16.6606,449.540610656
 04/27  07:00:00,411.80155775,35.9906239407,136.40181894,0.0,64.3609230253,109.708623606,644.133584816,19.3355465523,24.9909,599.807138264
 04/27  08:00:00,361.982697072,35.977797648,129.32454081,0.0,51.0481707146,80.7689615957,517.183823642,20.7037036808,33.3212,463.158919961
 04/27  09:00:00,323.892866376,36.523481116,118.998013002,0.0,51.0481707146,71.0224615957,436.087726858,20.952084811,66.8089,348.326742047
 04/27  10:00:00,217.268517026,36.6139437189,61.4797872618,0.0,32.1804615127,65.7244621605,408.124493393,53.2382553151,83.4695,271.416738077
 04/27  11:00:00,215.413302168,36.6710696781,58.8199095708,0.0,32.1804615127,65.7244621605,420.581457752,131.918421676,83.4695,205.193536076
 04/27  12:00:00,225.25624669,36.7172169713,69.2758745186,0.0,32.1804615127,65.7244621605,422.559710235,141.337454153,83.4695,197.752756082
 04/27  13:00:00,216.733317383,36.7569311195,70.4306142842,0.0,32.1804615127,55.9779621605,422.144044031,146.134712681,75.1392,200.87013135
 04/27  14:00:00,223.927430114,36.7894356756,77.588334472,0.0,32.1804615127,55.9779621605,400.923617738,133.492907954,66.8089,200.621809784
 04/27  15:00:00,232.338706706,36.8217136489,85.9882062583,0.0,32.1804615127,55.9779621605,388.206512995,115.998303397,75.1392,197.069009598
 04/27  16:00:00,260.955620205,36.5152014987,85.5886810606,0.0,32.1804615127,60.9114621605,376.283294809,130.434170611,91.7998,154.049324197
 04/27  17:00:00,300.331449973,35.9683288342,90.2628939927,0.0,32.1804615127,77.5397301883,448.941092817,172.25749376,49.9818,226.701799057
 04/27  18:00:00,369.543976644,36.0120352821,104.919249149,0.0,77.122965704,86.2600435998,720.858052901,252.896550794,49.9818,417.979702107
 04/27  19:00:00,373.119293373,35.946527839,100.576231215,0.0,102.647051061,80.1663183927,599.311746522,252.753896878,33.3212,313.236649644
 04/27  20:00:00,411.068748556,35.9404985204,104.321560503,0.0,115.40909374,92.7192997104,589.409329619,250.098229732,33.3212,305.989899887
 04/27  21:00:00,407.164051048,35.9440266512,114.969052417,0.0,102.647051061,94.1340635361,721.773305357,246.132730801,24.9909,450.649674556
 04/27  22:00:00,314.580994735,35.9599957358,88.7176265462,0.0,77.122965704,65.871452062,595.203175303,239.001142779,16.6606,339.541432524
 04/27  23:00:00,218.308586637,35.9404985204,60.6110696512,0.0,38.286128036,48.4199368926,446.217646965,244.239255715,8.3303,193.64809125
 04/27  24:00:00,162.790711643,31.0105671481,49.8601749984,0.0,25.5240853573,30.610668775,194.510214017,44.2820880638,3.33212,146.896005953
 04/28  01:00:00,148.162548228,31.0105671481,42.5639480276,0.0,19.418418834,29.3649097162,156.12860005,37.4275578001,3.33212,115.36892225
 04/28  02:00:00,135.893850567,31.0105671481,38.1764500209,0.0,12.7620426787,28.1191506574,152.715974105,34.0548831261,3.33212,115.328970978
 04/28  03:00:00,133.341650475,31.0105671481,35.613429352,0.0,12.7620426787,28.1191506574,149.42443185,30.7948942869,3.33212,115.297417563
 04/28  04:00:00,141.754768486,31.0105671481,36.8141550642,0.0,12.7620426787,28.1191506574,178.611019553,28.4536509967,3.33212,146.825248556
 04/28  05:00:00,178.046936526,31.0105671481,45.4463988401,0.0,25.5240853573,30.610668775,301.465734088,27.154362421,8.3303,265.981071667
 04/28  06:00:00,302.674691559,33.8863604486,74.8996562624,0.0,51.0481707146,78.1489452969,490.383557801,25.2023907001,16.6606,448.5205671
 04/28  07:00:00,378.72434254,35.9407165013,100.347217471,0.0,64.3609230253,109.708623606,815.231006968,195.066506813,24.9909,595.173600155
 04/28  08:00:00,312.390407501,35.9404985204,76.9029066619,0.0,51.0481707146,80.7689615957,727.443708051,230.326974847,33.3212,463.795533204
 04/28  09:00:00,272.131136829,36.4446044186,65.2032475864,0.0,51.0481707146,71.0224615957,639.630802811,229.783814835,66.8089,343.038087975
 04/28  10:00:00,186.110444825,36.6269685257,28.2191853312,0.0,32.1804615127,65.7244621605,587.483891728,228.550245902,83.4695,275.464145827
 04/28  11:00:00,187.620909055,36.6895780827,29.7813314939,0.0,32.1804615127,65.7244621605,482.093725909,200.139757573,83.4695,198.484468336
 04/28  12:00:00,190.31258564,36.7291377302,33.8094216051,0.0,32.1804615127,65.7244621605,456.258710185,168.612281066,83.4695,204.176929118
 04/28  13:00:00,184.437868275,36.7623258433,37.9263108626,0.0,32.1804615127,55.9779621605,429.359395967,156.945245705,75.1392,197.274950262
 04/28  14:00:00,187.302686976,36.7917078687,40.8262099817,0.0,32.1804615127,55.9779621605,429.670092464,165.932489305,66.8089,196.928703158
 04/28  15:00:00,188.513672374,36.8180923544,41.8525586391,0.0,32.1804615127,55.9779621605,475.435881462,203.381090283,75.1392,196.915591179
 04/28  16:00:00,219.841701056,36.5083316711,44.2417062106,0.0,32.1804615127,60.9114621605,432.465368094,186.713980935,91.7998,153.951587159
 04/28  17:00:00,266.590207816,35.9404985204,56.4596365768,0.0,32.1804615127,77.5397301883,470.500467287,186.686836646,49.9818,233.831830641
 04/28  18:00:00,338.017792903,35.9404985204,73.4940676937,0.0,77.122965704,86.2600435998,696.091655902,231.38589144,49.9818,414.723964462
 04/28  19:00:00,344.443156966,35.9404985204,72.5769332424,0.0,102.647051061,80.1663183927,562.824071764,222.690609962,33.3212,306.812261802
 04/28  20:00:00,385.533179292,35.9404985204,79.7688772078,0.0,115.40909374,92.7192997104,559.928405961,221.011098797,33.3212,305.596107165
 04/28  21:00:00,384.130614935,35.9404985204,93.3447591159,0.0,102.647051061,94.1340635361,691.889840093,217.306943454,24.9909,449.591996639
 04/28  22:00:00,298.08131979,35.9404985204,72.8345101034,0.0,77.122965704,65.871452062,619.452438079,260.784282508,16.6606,342.00755557
 04/28  23:00:00,207.260468286,35.9404985204,49.782056424,0.0,38.286128036,48.4199368926,450.910328768,251.506874737,8.3303,191.073154031
 04/28  24:00:00,154.327281902,31.0105671481,41.6505894327,0.0,25.5240853573,30.610668775,189.470752008,39.3148178893,3.33212,146.823814119
 04/29  01:00:00,152.246399087,31.0105671481,37.3520925908,0.0,27.7269238854,30.610668775,150.578223485,31.9290594663,3.33212,115.317044019
 04/29  02:00:00,163.505636274,31.0105671481,65.9959896486,0.0,12.7620426787,28.1191506574,145.53034609,26.9252314131,3.33212,115.272994676
 04/29  03:00:00,151.771870444,31.0105671481,54.2873212491,0.0,12.7620426787,28.1191506574,136.507294746,24.3077304051,3.33212,108.867444341
 04/29  04:00:00,154.185473275,31.0105671481,50.1253940677,0.0,12.7620426787,28.1191506574,179.709540986,22.9424437345,3.33212,153.434977252
 04/29  05:00:00,165.513274556,31.0105671481,49.24142219,0.0,12.7620426787,28.1191506574,216.366771812,20.1311961876,8.3303,187.905275624
 04/29  06:00:00,247.946679238,33.6809466414,56.6872777522,0.0,42.6918050922,54.3732441037,302.026930951,18.1301341353,16.6606,267.236196815
 04/29  07:00:00,307.922464619,35.9461625049,78.4884048358,0.0,42.6918050922,86.1019271793,532.386590721,59.9154888066,24.9909,447.480201914
 04/29  08:00:00,374.875330077,35.9404985204,104.408924723,0.0,57.6566862989,112.030105488,734.34581886,67.5957923597,33.3212,633.4288265
 04/29  09:00:00,310.078654579,36.5245412764,86.1270494904,0.0,57.6566862989,83.6599452969,587.951916221,61.049554008,66.8089,460.093462213
 04/29  10:00:00,235.024626782,36.6157598382,65.3746865299,0.0,42.6918050922,68.9656133826,492.965554345,67.1231990867,83.4695,342.372855258
 04/29  11:00:00,219.309887124,36.6719228564,58.0254662664,0.0,34.9340096728,67.7198543238,439.130324154,77.2490170307,83.4695,278.411807123
 04/29  12:00:00,211.986343215,36.7127906506,51.4379794104,0.0,34.9340096728,67.7198543238,389.791328129,102.595168126,83.4695,203.726660003
 04/29  13:00:00,202.528602366,36.7493502477,51.6587045291,0.0,34.9340096728,57.9733543238,386.566551234,112.058158003,75.1392,199.369193231
 04/29  14:00:00,205.23459492,36.7800196056,54.3418388634,0.0,34.9340096728,57.9733543238,373.615355201,108.999739326,66.8089,197.806715875
 04/29  15:00:00,203.991058461,36.8072194606,53.0895758566,0.0,34.9340096728,57.9733543238,392.102375357,112.753421551,75.1392,204.209753806
 04/29  16:00:00,230.78411576,36.4962018016,50.860302571,0.0,34.9340096728,62.9068543238,389.252809474,143.319395038,91.7998,154.133614435
 04/29  17:00:00,264.572029435,35.9404985204,57.3719210083,0.0,34.9340096728,72.2186844194,406.572654702,166.180444205,49.9818,190.410410498
 04/29  18:00:00,341.361655777,35.9497917952,67.6950500888,0.0,87.0357390804,86.2600435998,461.642569371,178.38779554,49.9818,233.272973832
 04/29  19:00:00,348.181582273,35.9404985204,79.7369160806,0.0,102.000620287,77.6748002752,512.987599137,173.847937121,33.3212,305.818462016
 04/29  20:00:00,374.848184845,35.9404985204,86.5740389465,0.0,102.000620287,88.9820225341,534.993349488,196.462377717,33.3212,305.209771771
 04/29  21:00:00,373.337482453,35.9404985204,86.2991697057,0.0,102.000620287,91.6425454185,529.857146695,199.039899942,24.9909,305.826346753
 04/29  22:00:00,317.793080543,35.9404985204,83.7763504038,0.0,87.0357390804,65.871452062,677.45817234,215.547894569,16.6606,445.249677771
 04/29  23:00:00,220.933372053,35.9404985204,60.2298334948,0.0,42.6918050922,48.4199368926,528.165217032,253.630332717,8.3303,266.204584315
 04/29  24:00:00,160.626965703,31.0105671481,45.6161824854,0.0,27.7269238854,30.610668775,215.238194496,65.1541250799,3.33212,146.751949416
 04/30  01:00:00,162.761290474,31.0105671481,38.484588385,0.0,34.4311606118,33.1021868926,172.988030432,54.2031853042,3.33212,115.452725128
 04/30  02:00:00,141.52604226,31.0105671481,34.7184103379,0.0,19.466279405,30.610668775,164.473801234,45.7147087319,3.33212,115.426972502
 04/30  03:00:00,139.930688909,31.0105671481,33.1218708779,0.0,19.466279405,30.610668775,156.736610398,37.9988505778,3.33212,115.40563982
 04/30  04:00:00,148.233019304,31.0105671481,34.839581321,0.0,19.466279405,30.610668775,182.765775671,32.7725090215,3.33212,146.661146649
 04/30  05:00:00,163.066101409,31.0105671481,37.4413388601,0.0,19.466279405,30.610668775,228.000921445,28.878529688,8.3303,190.792091757
 04/30  06:00:00,238.814613039,33.8863604486,47.2319544634,0.0,42.6918050922,54.3732441037,307.468820671,25.2171682626,16.6606,265.591052408
 04/30  07:00:00,311.425039968,35.9758372314,71.5953923653,0.0,49.3960418185,88.5934452969,622.184524279,148.337354563,24.9909,448.856269716
 04/30  08:00:00,370.292009006,35.9404985204,98.9479304308,0.0,57.6566862989,112.030105488,832.404861897,161.560882589,33.3212,637.522779308
 04/30  09:00:00,296.638354829,36.5267286973,81.0579870858,0.0,50.9524495726,81.1684271793,691.346939394,169.864807106,66.8089,454.673232288
 04/30  10:00:00,230.937668605,36.6197912672,60.6260938642,0.0,42.6918050922,68.9656133826,589.620743219,157.3454821,83.4695,348.805761119
 04/30  11:00:00,220.746645476,36.6738349141,54.3572526644,0.0,38.286128036,68.9656133826,501.268143323,147.359942627,83.4695,270.438700697
 04/30  12:00:00,215.031276522,36.7138212268,49.5026752855,0.0,38.286128036,68.9656133826,436.207584232,153.386255392,83.4695,199.35182884
 04/30  13:00:00,195.715808293,36.745660652,49.1643328977,0.0,31.5818913096,56.727595265,431.192710695,153.648270826,75.1392,202.405239868
 04/30  14:00:00,172.611486017,36.7744690444,26.1157095206,0.0,31.5818913096,56.727595265,447.536779639,184.051843836,66.8089,196.676035802
 04/30  15:00:00,176.752113425,36.8000090716,30.0457683476,0.0,31.5818913096,56.727595265,491.570938756,219.765527349,75.1392,196.666211407
 04/30  16:00:00,208.173181703,36.4906825762,32.4340525987,0.0,31.5818913096,61.661095265,461.455343563,218.2152398,91.7998,151.440303762
 04/30  17:00:00,243.2980796,35.9404985204,39.99047653,0.0,31.5818913096,70.9729253606,502.223781251,261.037070745,49.9818,191.204910507
 04/30  18:00:00,315.072305065,35.9404985204,49.1119510692,0.0,80.3315023541,83.7685254822,583.598709737,299.327671278,49.9818,234.289238459
 04/30  19:00:00,327.810520139,35.9404985204,57.4936299099,0.0,102.000620287,77.6748002752,591.207465226,257.98293172,33.3212,299.903333506
 04/30  20:00:00,365.563725572,35.9404985204,66.3523529782,0.0,108.704857014,91.4735406516,574.233280194,240.40377951,33.3212,300.508300685
 04/30  21:00:00,398.630209769,35.9404985204,118.960299998,0.0,95.2963835608,89.1510273009,569.709156932,239.881891108,24.9909,304.836365823
 04/30  22:00:00,325.93887725,35.9404985204,100.145442597,0.0,80.3315023541,63.3799339444,662.96774128,202.06437554,16.6606,444.242765741
 04/30  23:00:00,225.171469965,35.9404985204,64.5683719513,0.0,42.6918050922,48.4199368926,441.724796217,176.038371343,8.3303,257.356124874
 04/30  24:00:00,170.20762102,31.0105671481,46.0592677785,0.0,34.4311606118,33.1021868926,206.195846216,49.2631578809,3.33212,153.600568335
 05/01  01:00:00,143.825937123,31.0105671481,38.5152313809,0.0,19.418418834,29.3649097162,147.698066967,35.5627621433,3.33212,108.803184824
 05/01  02:00:00,135.150396983,31.0105671481,37.7828899802,0.0,12.7620426787,28.1191506574,145.482980985,26.9340727136,3.33212,115.216788271
 05/01  03:00:00,135.526473436,31.0105671481,38.1851208113,0.0,12.7620426787,28.1191506574,137.516302411,21.2565274189,3.33212,112.927654992
 05/01  04:00:00,145.420049315,31.0105671481,41.513935329,0.0,12.7620426787,28.1191506574,168.400808421,16.1334120616,3.33212,148.93527636
 05/01  05:00:00,182.321491048,31.0105671481,50.790523737,0.0,25.5240853573,30.610668775,279.720340527,13.8170313577,8.3303,257.57300917
 05/01  06:00:00,302.40196146,34.1328570172,78.2820848168,0.0,51.0481707146,78.1489452969,479.230008848,17.1937278777,16.6606,445.37568097
 05/01  07:00:00,374.772578432,35.9410134152,99.9347874449,0.0,64.3609230253,109.708623606,666.769173111,45.2504678696,24.9909,596.527805242
 05/01  08:00:00,306.442653431,35.9404985204,74.1618457709,0.0,51.0481707146,80.7689615957,566.750653275,79.5239471569,33.3212,453.905506118
 05/01  09:00:00,267.235523894,36.5165444152,62.646022319,0.0,51.0481707146,71.0224615957,504.696988803,95.425677118,66.8089,342.462411685
 05/01  10:00:00,208.626292285,36.6114679056,52.8150150197,0.0,32.1804615127,65.7244621605,448.231833786,91.0332840754,83.4695,273.729049711
 05/01  11:00:00,209.37753655,36.6699716041,52.9829577838,0.0,32.1804615127,65.7244621605,348.694327477,67.650032966,83.4695,197.574794511
 05/01  12:00:00,217.849226184,36.7156641551,62.1673378693,0.0,32.1804615127,65.7244621605,323.461038672,42.7834539617,83.4695,197.20808471
 05/01  13:00:00,235.142165559,36.7540702541,88.9394966985,0.0,32.1804615127,55.9779621605,300.430617487,28.438152157,75.1392,196.85326533
 05/01  14:00:00,235.14360157,36.7862550305,88.8338383918,0.0,32.1804615127,55.9779621605,283.874968094,20.5417741968,66.8089,196.524293897
 05/01  15:00:00,251.732418399,36.8166819659,105.176750061,0.0,32.1804615127,55.9779621605,286.733479782,15.0606609077,75.1392,196.533618874
 05/01  16:00:00,279.876728109,36.5095157026,104.284103253,0.0,32.1804615127,60.9114621605,256.873249103,11.3636093716,91.7998,153.709839731
 05/01  17:00:00,305.367716032,35.9610796817,95.3921594846,0.0,32.1804615127,77.5397301883,294.525677018,18.6271403604,49.9818,225.916736658
 05/01  18:00:00,370.519840413,36.0178871189,106.594610546,0.0,77.122965704,86.2600435998,485.716052952,23.5222886913,49.9818,412.211964261
 05/01  19:00:00,362.181629579,35.9598593165,90.8980629397,0.0,102.647051061,80.1663183927,368.341365993,29.3690963111,33.3212,305.651069682
 05/01  20:00:00,378.91293713,35.9415841611,74.1622968262,0.0,115.40909374,92.7192997104,389.674781002,51.9070038427,33.3212,304.44657716
 05/01  21:00:00,384.621064472,35.9776620553,95.0009832303,0.0,102.647051061,94.1340635361,553.074635715,81.6151204413,24.9909,446.468615274
 05/01  22:00:00,302.219993245,36.0123902999,79.0179976625,0.0,77.122965704,65.871452062,486.816521718,134.374682892,16.6606,335.781238826
 05/01  23:00:00,211.697745735,35.9830230985,56.4930928155,0.0,38.286128036,48.4199368926,371.85566087,175.880798559,8.3303,187.644562311
 05/01  24:00:00,160.527188521,31.0105671481,47.9437729033,0.0,25.5240853573,30.610668775,238.406342006,86.9032442256,3.33212,148.17097778
 05/02  01:00:00,147.660733216,31.0105671481,42.4108479024,0.0,19.418418834,29.3649097162,191.472813073,74.4606562686,3.33212,113.680036804
 05/02  02:00:00,136.811273513,31.0105671481,39.4692452694,0.0,12.7620426787,28.1191506574,181.041656587,62.9858570477,3.33212,114.723679539
 05/02  03:00:00,135.136722291,31.0105671481,37.7861495667,0.0,12.7620426787,28.1191506574,165.41268802,52.8960821714,3.33212,109.184485848
 05/02  04:00:00,143.565924316,31.0105671481,38.9945121522,0.0,12.7620426787,28.1191506574,197.816872028,44.7647177439,3.33212,149.720034284
 05/02  05:00:00,180.417590183,31.8322223768,47.3879283116,0.0,25.5240853573,30.610668775,306.745639566,37.4542127482,8.3303,260.961126817
 05/02  06:00:00,301.257011879,35.1188432916,75.4839702867,0.0,51.0481707146,78.1489452969,493.852720828,32.4564586929,16.6606,444.735662135
 05/02  07:00:00,379.581589912,35.943235271,103.513997156,0.0,64.3609230253,109.708623606,702.658608527,91.5249353368,24.9909,586.14277319
 05/02  08:00:00,319.378773851,35.9438224299,86.5791637147,0.0,51.0481707146,80.7689615957,543.977020739,54.0072722307,33.3212,456.648548508
 05/02  09:00:00,293.136789174,36.5431963908,88.8842239207,0.0,51.0481707146,71.0224615957,435.152560092,27.7223465733,66.8089,340.621313518
 05/02  10:00:00,290.882899015,36.6369019691,134.842588498,0.0,32.1804615127,65.7244621605,366.225085236,13.9892370241,83.4695,268.766348212
 05/02  11:00:00,293.320654255,36.6958920201,136.21334323,0.0,32.1804615127,65.7244621605,294.608803647,7.59072886483,83.4695,203.548574782
 05/02  12:00:00,293.542268453,36.7399630179,136.852380407,0.0,32.1804615127,65.7244621605,285.933590037,4.44262423855,83.4695,198.021465799
 05/02  13:00:00,287.715226858,36.7774500472,140.445393859,0.0,32.1804615127,55.9779621605,275.768710409,3.8774526154,75.1392,196.752057793
 05/02  14:00:00,287.514325798,36.81133599,139.831435648,0.0,32.1804615127,55.9779621605,265.188448889,3.83670005122,66.8089,194.542848838
 05/02  15:00:00,287.726641097,36.8429867077,139.818058157,0.0,32.1804615127,55.9779621605,270.247122053,3.87971720849,75.1392,191.228204844
 05/02  16:00:00,316.695577012,36.587888461,139.864299335,0.0,32.1804615127,60.9114621605,247.333810923,1.90622480585,91.7998,153.627786117
 05/02  17:00:00,350.457747949,36.0601966526,139.036813292,0.0,32.1804615127,77.5397301883,279.947042193,4.24263443213,49.9818,225.72260776
 05/02  18:00:00,402.976416236,36.1165325042,137.403466681,0.0,77.122965704,86.2600435998,466.242205546,4.88736636138,49.9818,411.373039185
 05/02  19:00:00,409.834992645,36.0942366775,137.484423916,0.0,102.647051061,80.1663183927,343.059935161,4.48783911305,33.3212,305.250896048
 05/02  20:00:00,436.587291691,36.0621970331,131.296298532,0.0,115.40909374,92.7192997104,349.334565592,11.9508866371,33.3212,304.062478955
 05/02  21:00:00,379.564011793,36.1073468027,90.0333442376,0.0,102.647051061,94.1340635361,503.640239633,33.2252151774,24.9909,445.424124455
 05/02  22:00:00,303.038248512,36.1598482009,79.7786229115,0.0,77.122965704,65.871452062,418.816861133,66.8789093888,16.6606,335.277351744
 05/02  23:00:00,217.500508846,36.0882649179,62.338758873,0.0,38.286128036,48.4199368926,305.426507626,109.577166844,8.3303,187.519040782
 05/02  24:00:00,166.372292708,31.0105671481,53.7672805847,0.0,25.5240853573,30.610668775,230.483546296,80.6320780273,3.33212,146.519348269
 05/03  01:00:00,152.128672548,31.0105671481,46.8718745626,0.0,19.418418834,29.3649097162,193.259612273,74.8173490045,3.33212,115.110143269
 05/03  02:00:00,140.424719574,31.0105671481,43.0710897789,0.0,12.7620426787,28.1191506574,179.026703233,66.9641939698,3.33212,108.730389263
 05/03  03:00:00,140.963371084,33.4755328342,41.1378841981,0.0,12.7620426787,28.1191506574,175.956645831,58.3830951372,3.33212,114.241430694
 05/03  04:00:00,160.319098485,31.0105671481,56.2992759847,0.0,12.7620426787,28.1191506574,201.239149361,50.5473249877,3.33212,147.359704373
 05/03  05:00:00,219.378868083,33.4755328342,85.2224625779,0.0,25.5240853573,30.610668775,307.964958208,42.610076413,8.3303,257.024581795
 05/03  06:00:00,331.056785792,34.1328570172,106.698903882,0.0,51.0481707146,78.1489452969,494.486986091,34.5456532326,16.6606,443.280732859
 05/03  07:00:00,401.19179145,35.9504534182,125.668202315,0.0,64.3609230253,109.708623606,714.180542305,100.183798359,24.9909,589.005843946
 05/03  08:00:00,329.874225954,35.9546854277,97.5211495267,0.0,51.0481707146,80.7689615957,539.982221704,52.8552470677,33.3212,453.805774636
 05/03  09:00:00,296.506720235,36.5466342881,91.9815470251,0.0,51.0481707146,71.0224615957,429.195314353,24.259676674,66.8089,338.126737679
 05/03  10:00:00,278.819675743,36.6414941219,122.611615411,0.0,32.1804615127,65.7244621605,365.969185584,14.0116681903,83.4695,268.488017393
 05/03  11:00:00,286.206738035,36.6994026663,128.879522127,0.0,32.1804615127,65.7244621605,290.591097535,6.24685335592,83.4695,200.874744179
 05/03  12:00:00,296.050560838,36.7445706418,139.137662442,0.0,32.1804615127,65.7244621605,287.12495533,3.28886334489,83.4695,200.366591985
 05/03  13:00:00,287.190647636,36.7801711205,139.706786765,0.0,32.1804615127,55.9779621605,272.10210085,3.06220050598,75.1392,193.900700344
 05/03  14:00:00,287.172975982,36.8156058273,139.061231606,0.0,32.1804615127,55.9779621605,261.835222826,3.04852616859,66.8089,191.977796658
 05/03  15:00:00,287.758832063,36.8485700378,139.217968746,0.0,32.1804615127,55.9779621605,274.391184302,2.98939952663,75.1392,196.262584775
 05/03  16:00:00,316.764926626,36.6225898976,139.286867403,0.0,32.1804615127,60.9114621605,246.550210462,1.20398621117,91.7998,153.546424251
 05/03  17:00:00,350.390742652,36.0826624023,138.421263379,0.0,32.1804615127,77.5397301883,278.866688775,3.3677681433,49.9818,225.517120632
 05/03  18:00:00,402.629083764,36.1507115439,136.555152265,0.0,77.122965704,86.2600435998,464.59465689,4.07182177625,49.9818,410.541035114
 05/03  19:00:00,409.851359318,36.1551259162,136.397646343,0.0,102.647051061,80.1663183927,337.38053465,3.70421679368,33.3212,300.355117856
 05/03  20:00:00,443.445052856,36.1424254786,137.06976063,0.0,115.40909374,92.7192997104,338.06454254,4.63611731075,33.3212,300.107225229
 05/03  21:00:00,422.912525769,36.1889499368,132.474510624,0.0,102.647051061,94.1340635361,485.726369336,16.3841335237,24.9909,444.351335813
 05/03  22:00:00,300.268329665,36.2285962465,76.9203992461,0.0,77.122965704,65.871452062,389.453022232,38.0169165616,16.6606,334.775505671
 05/03  23:00:00,220.021359538,36.1534972154,64.880317244,0.0,38.286128036,48.4199368926,256.95573742,61.2416590753,8.3303,187.383778345
 05/03  24:00:00,211.776504825,31.0105671481,98.9493494708,0.0,25.5240853573,30.610668775,209.770184978,60.0017589717,3.33212,146.436306006
 05/04  01:00:00,179.389861754,31.8322223768,73.1417759558,0.0,19.418418834,29.3649097162,176.202929158,57.7796316948,3.33212,115.091177463
 05/04  02:00:00,159.857268749,32.6538776055,60.7829246912,0.0,12.7620426787,28.1191506574,165.704047002,53.6880240501,3.33212,108.683902952
 05/04  03:00:00,154.122687712,33.4755328342,54.241990869,0.0,12.7620426787,28.1191506574,167.063282038,48.6627479885,3.33212,115.068414049
 05/04  04:00:00,156.645027292,31.0105671481,52.6610454187,0.0,12.7620426787,28.1191506574,193.768020173,44.0633725996,3.33212,146.372527573
 05/04  05:00:00,193.778340065,33.0647052199,60.1375925837,0.0,25.5240853573,30.610668775,303.744369003,38.6309191948,8.3303,256.783149809
 05/04  06:00:00,317.63107232,34.7901812002,92.726323338,0.0,51.0481707146,78.1489452969,490.128699645,31.2098167202,16.6606,442.258282925
 05/04  07:00:00,396.521680883,35.9511581841,121.601054156,0.0,64.3609230253,109.708623606,659.321109687,48.703352769,24.9909,585.626856918
 05/04  08:00:00,329.344365839,35.9404985204,97.1620814149,0.0,51.0481707146,80.7689615957,522.158202442,35.9515379194,33.3212,452.885464523
 05/04  09:00:00,294.193577118,36.5448046579,89.7326210231,0.0,51.0481707146,71.0224615957,426.583780337,21.6342731775,66.8089,338.14060716
 05/04  10:00:00,227.831252604,36.6365111624,72.0982588435,0.0,32.1804615127,65.7244621605,375.02225851,23.3467476882,83.4695,268.206010821
 05/04  11:00:00,220.640943095,36.6847983243,64.245044687,0.0,32.1804615127,65.7244621605,308.099168444,27.4695196288,83.4695,197.160148816
 05/04  12:00:00,220.926921449,36.7195334781,65.2070152117,0.0,32.1804615127,65.7244621605,309.828045324,29.5615,83.4695,196.797045324
 05/04  13:00:00,222.334137166,36.7501285192,76.2491025549,0.0,32.1804615127,55.9779621605,299.606244396,28.0009307336,75.1392,196.466113662
 05/04  14:00:00,249.666098317,36.7793819572,103.30493256,0.0,32.1804615127,55.9779621605,286.540445946,23.6045671327,66.8089,196.126978813
 05/04  15:00:00,272.913019579,36.8097840589,125.993383041,0.0,32.1804615127,55.9779621605,283.517495434,16.6114357754,75.1392,191.766859658
 05/04  16:00:00,305.940351023,36.5131836057,129.355878312,0.0,32.1804615127,60.9114621605,250.340648961,7.60036408582,91.7998,150.940484875
 05/04  17:00:00,351.280703735,35.9953621287,138.950494187,0.0,32.1804615127,77.5397301883,280.242823275,4.94342597835,49.9818,225.317597297
 05/04  18:00:00,405.708349961,36.0547236579,139.089362093,0.0,77.122965704,86.2600435998,465.065972144,5.38571861304,49.9818,409.698453531
 05/04  19:00:00,411.761539844,35.9992401778,138.051798444,0.0,102.647051061,80.1663183927,341.050069828,4.88753718283,33.3212,302.841332645
 05/04  20:00:00,444.879430601,35.9954254264,137.516972285,0.0,115.40909374,92.7192997104,334.996645067,4.80705086958,33.3212,296.868394198
 05/04  21:00:00,428.401353212,36.0560565138,136.290203702,0.0,102.647051061,94.1340635361,473.625489455,5.33419578973,24.9909,443.300393665
 05/04  22:00:00,363.151680221,36.1426047417,138.082022438,0.0,77.122965704,65.871452062,358.837892355,7.90122509825,16.6606,334.276067256
 05/04  23:00:00,293.322771579,36.1003786653,136.902961622,0.0,38.286128036,48.4199368926,206.128520773,10.5228450328,8.3303,187.27537574
 05/04  24:00:00,171.490152913,31.8322223768,57.6693536718,0.0,25.5240853573,30.610668775,153.565217563,3.87714496852,3.33212,146.355952595
 05/05  01:00:00,171.451463283,32.6538776055,64.0214811939,0.0,19.418418834,29.3649097162,120.743819517,8.76760032074,3.33212,108.644099196
 05/05  02:00:00,168.770628399,32.6538776055,69.4656792429,0.0,12.7620426787,28.1191506574,131.835699268,13.457722827,3.33212,115.045856441
 05/05  03:00:00,143.055795287,31.8322223768,44.8642872847,0.0,12.7620426787,28.1191506574,128.308790522,16.3232462537,3.33212,108.653424268
 05/05  04:00:00,175.603812367,33.4755328342,68.330135154,0.0,12.7620426787,28.1191506574,168.566165401,18.9537756015,3.33212,146.2802698
 05/05  05:00:00,206.317684072,33.4755328342,71.452496959,0.0,25.5240853573,30.610668775,283.082078973,18.2206134889,8.3303,256.531165484
 05/05  06:00:00,341.280429279,34.7901812002,115.325894259,0.0,51.0481707146,78.1489452969,474.476813327,16.597566479,16.6606,441.218646848
 05/05  07:00:00,410.418101047,35.9643275614,134.257318809,0.0,64.3609230253,109.708623606,637.420957607,24.1473368508,24.9909,588.282720756
 05/05  08:00:00,368.106498294,35.9442319796,134.575991271,0.0,51.0481707146,80.7689615957,499.173669555,17.3488948474,33.3212,448.503574707
 05/05  09:00:00,343.773630333,36.521859633,138.142060812,0.0,51.0481707146,71.0224615957,410.144816318,6.21737981033,66.8089,337.118536508
 05/05  10:00:00,297.129048275,36.620171811,139.373923119,0.0,32.1804615127,65.7244621605,356.582461807,5.18603303811,83.4695,267.926928769
 05/05  11:00:00,299.206821577,36.7007737433,140.075932897,0.0,32.1804615127,65.7244621605,285.419284982,4.9243379301,83.4695,197.025447052
 05/05  12:00:00,298.08318003,36.7484583058,138.870360782,0.0,32.1804615127,65.7244621605,284.628650972,4.48360897577,83.4695,196.675541996
 05/05  13:00:00,287.761546829,36.7485320524,137.522519785,0.0,32.1804615127,55.9779621605,275.486447679,4.01607575354,75.1392,196.331171925
 05/05  14:00:00,288.610599748,36.7830324528,138.356962477,0.0,32.1804615127,55.9779621605,264.026539007,3.83588960996,66.8089,193.381749397
 05/05  15:00:00,289.128538651,36.8149640635,138.056054717,0.0,32.1804615127,55.9779621605,270.501811517,3.76530117244,75.1392,191.597310344
 05/05  16:00:00,319.380465825,36.6230884555,138.779336371,0.0,32.1804615127,60.9114621605,246.828498864,1.64559051488,91.7998,153.383108349
 05/05  17:00:00,352.978823071,36.1039851457,139.095006878,0.0,32.1804615127,77.5397301883,279.51124188,4.39929161146,49.9818,225.130150269
 05/05  18:00:00,403.376753256,36.1709510487,136.660389287,0.0,77.122965704,86.2600435998,458.952493728,5.31421050587,49.9818,403.656483222
 05/05  19:00:00,409.841797756,36.1804545043,136.374097222,0.0,102.647051061,80.1663183927,338.6082106,4.81336516749,33.3212,300.473645433
 05/05  20:00:00,440.274212287,36.1613691137,136.377802126,0.0,115.40909374,92.7192997104,340.544476172,5.25991597976,33.3212,301.963360193
 05/05  21:00:00,427.4215328,36.2103899954,136.560339369,0.0,102.647051061,94.1340635361,482.655828432,16.6686794107,24.9909,440.996249021
 05/05  22:00:00,319.509114267,36.2517868412,95.7560280192,0.0,77.122965704,65.871452062,384.4472617,38.1644792289,16.6606,329.622182471
 05/05  23:00:00,227.063320991,36.1813028819,71.7731269676,0.0,38.286128036,48.4199368926,247.036941347,53.4041429348,8.3303,185.302498412
 05/05  24:00:00,184.161795068,33.4755328342,69.0486662465,0.0,25.5240853573,30.610668775,199.12515839,49.5033010168,3.33212,146.289737373
 05/06  01:00:00,180.982185454,31.0105671481,66.1349138155,0.0,27.7269238854,30.610668775,170.79125029,52.4642039336,3.33212,114.994926357
 05/06  02:00:00,162.316621437,33.4755328342,62.5109311402,0.0,12.7620426787,28.1191506574,163.592983256,51.6714946653,3.33212,108.589368591
 05/06  03:00:00,158.779062923,32.6538776055,59.808547247,0.0,12.7620426787,28.1191506574,158.783685079,46.8614852805,3.33212,108.590079799
 05/06  04:00:00,164.957887265,31.8322223768,60.2749641845,0.0,12.7620426787,28.1191506574,197.679319259,41.9130468264,3.33212,152.434152433
 05/06  05:00:00,180.757374364,33.4755328342,62.2228881051,0.0,12.7620426787,28.1191506574,223.906927004,35.0763030292,8.3303,180.500323975
 05/06  06:00:00,263.59052999,34.7901812002,74.0962835639,0.0,42.6918050922,54.3732441037,305.921738708,31.6153364398,16.6606,257.645802268
 05/06  07:00:00,332.073092767,35.9925868601,102.964653176,0.0,42.6918050922,86.1019271793,503.70695823,38.5638158056,24.9909,440.152242425
 05/06  08:00:00,403.318384011,35.9556306739,133.009050593,0.0,57.6566862989,112.030105488,697.445660123,37.233421167,33.3212,626.891038956
 05/06  09:00:00,340.088594514,36.5282461513,116.199686701,0.0,57.6566862989,83.6599452969,548.028689674,35.8758431002,66.8089,445.343946574
 05/06  10:00:00,265.772686011,36.6199764016,96.1458147516,0.0,42.6918050922,68.9656133826,452.81916012,32.7410351032,83.4695,336.608625017
 05/06  11:00:00,260.624247362,36.6754105345,99.3157104177,0.0,34.9340096728,67.7198543238,379.44184186,27.3380765494,83.4695,268.634265311
 05/06  12:00:00,238.919873815,36.7250594599,78.4223356022,0.0,34.9340096728,67.7198543238,313.700277399,33.0263908551,83.4695,197.204386543
 05/06  13:00:00,228.224178925,36.7496841817,77.4134441274,0.0,34.9340096728,57.9733543238,315.923255759,43.9287310391,75.1392,196.85532472
 05/06  14:00:00,229.643301624,36.7800977884,78.7940524095,0.0,34.9340096728,57.9733543238,312.692117244,49.3594923656,66.8089,196.523724878
 05/06  15:00:00,233.513704091,36.8081881014,82.6417521493,0.0,34.9340096728,57.9733543238,318.843524335,47.1800200299,75.1392,196.524304305
 05/06  16:00:00,261.950095921,36.4997169505,82.1105374609,0.0,34.9340096728,62.9068543238,301.003129559,55.6602807874,91.7998,153.543048771
 05/06  17:00:00,293.600912127,35.9862033559,86.5290030525,0.0,34.9340096728,72.2186844194,307.872631752,69.9398218924,49.9818,187.951009859
 05/06  18:00:00,373.198926599,36.0599173979,99.6718556794,0.0,87.0357390804,86.2600435998,354.322929681,78.2108547331,49.9818,226.130274948
