Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  19:00:00,380.594342101,35.9538901054,112.413801117,0.0,102.000620287,77.6748002752,419.681039406,83.2863085833,33.3212,303.073530822
 05/06  20:00:00,403.956105318,35.9404985204,118.874378397,0.0,102.000620287,88.9820225341,421.876592763,94.0673263452,33.3212,294.488066418
 05/06  21:00:00,402.671531722,35.9404985204,116.112499727,0.0,102.000620287,91.6425454185,436.06280917,110.206464787,24.9909,300.865444382
 05/06  22:00:00,342.392178788,35.9404985204,108.992908261,0.0,87.0357390804,65.871452062,576.53418357,127.179217955,16.6606,432.694365615
 05/06  23:00:00,239.911736126,35.9404985204,80.1749602647,0.0,42.6918050922,48.4199368926,407.046252447,143.311006825,8.3303,255.404945622
 05/06  24:00:00,178.642915197,31.0105671481,63.7081079038,0.0,27.7269238854,30.610668775,239.117767259,82.9368792715,3.33212,152.848767987
 05/07  01:00:00,179.857705117,31.0105671481,55.7080835848,0.0,34.4311606118,33.1021868926,182.159772087,70.0822522398,3.33212,108.745399847
 05/07  02:00:00,157.461941363,31.0105671481,50.8153206011,0.0,19.466279405,30.610668775,177.552375119,59.1242055033,3.33212,115.096049616
 05/07  03:00:00,154.805389921,31.0105671481,48.1688281761,0.0,19.466279405,30.610668775,161.872106675,49.8129102242,3.33212,108.727076451
 05/07  04:00:00,162.230377766,31.0105671481,49.0125126652,0.0,19.466279405,30.610668775,191.817039704,42.3524467037,3.33212,146.132473
 05/07  05:00:00,176.570202103,31.0105671481,51.1130930718,0.0,19.466279405,30.610668775,231.0469174,35.5321339344,8.3303,187.184483466
 05/07  06:00:00,251.621036276,34.9545122459,61.9047312042,0.0,42.6918050922,54.3732441037,304.869823173,29.8811330029,16.6606,258.32809017
 05/07  07:00:00,327.733311462,36.1530648829,88.9601303124,0.0,49.3960418185,88.5934452969,526.94010639,62.8525067969,24.9909,439.096699593
 05/07  08:00:00,392.18429967,35.9543375936,121.624269706,0.0,57.6566862989,112.030105488,729.918800513,73.2295078517,33.3212,623.368092662
 05/07  09:00:00,319.829071811,36.5479820444,104.91784887,0.0,50.9524495726,81.1684271793,584.96510807,72.4196687582,66.8089,445.736539312
 05/07  10:00:00,255.149757214,36.6533808358,85.3542899246,0.0,42.6918050922,68.9656133826,475.132225175,54.8778014429,83.4695,336.784923732
 05/07  11:00:00,248.588763431,36.7103214901,82.5929251148,0.0,38.286128036,68.9656133826,390.104647385,38.2960021863,83.4695,268.339145198
 05/07  12:00:00,289.539498457,36.7703135249,124.037779181,0.0,38.286128036,68.9656133826,299.76041018,19.8906359422,83.4695,196.400274238
 05/07  13:00:00,275.171687483,36.7655796235,128.211453449,0.0,31.5818913096,56.727595265,285.954486586,14.4139798788,75.1392,196.401306708
 05/07  14:00:00,269.530140123,36.7938777469,122.079183736,0.0,31.5818913096,56.727595265,264.440049829,8.90214941372,66.8089,188.729000416
 05/07  15:00:00,287.125317949,36.822168108,137.942972832,0.0,31.5818913096,56.727595265,276.324069731,5.45649302167,75.1392,195.72837671
 05/07  16:00:00,317.984998465,36.513075453,139.232479908,0.0,31.5818913096,61.661095265,244.001433274,5.64938512308,91.7998,146.552248151
 05/07  17:00:00,345.583443637,36.0021884998,139.097570079,0.0,31.5818913096,70.9729253606,246.275777979,8.53641980708,49.9818,187.757558172
 05/07  18:00:00,406.139204014,36.0516384354,139.832123471,0.0,80.3315023541,83.7685254822,283.016492955,7.50907359953,49.9818,225.525619355
 05/07  19:00:00,406.987381012,35.9821381496,136.99836978,0.0,102.000620287,77.6748002752,336.453009116,6.30428121975,33.3212,296.827527896
 05/07  20:00:00,432.400898921,35.9560597626,136.973789133,0.0,108.704857014,91.4735406516,337.198766599,8.79577674233,33.3212,295.081789857
 05/07  21:00:00,408.991272379,36.0326035543,131.105498263,0.0,95.2963835608,89.1510273009,345.902945734,23.6235259359,24.9909,297.288519799
 05/07  22:00:00,319.270526697,36.0117487523,95.08317523,0.0,80.3315023541,63.3799339444,506.290396625,55.3695641276,16.6606,434.260232497
 05/07  23:00:00,238.754408222,35.9768984696,79.0681319323,0.0,42.6918050922,48.4199368926,351.813488552,93.3726724485,8.3303,250.110516104
 05/07  24:00:00,188.491496819,31.0105671481,64.293194477,0.0,34.4311606118,33.1021868926,235.795320291,83.5968715507,3.33212,148.86632874
 05/08  01:00:00,160.998342259,31.0105671481,55.6445152396,0.0,19.418418834,29.3649097162,186.167118748,70.3236105243,3.33212,112.511388223
 05/08  02:00:00,148.655723239,31.0105671481,51.2385543195,0.0,12.7620426787,28.1191506574,173.233150381,61.3900898733,3.33212,108.510940508
 05/08  03:00:00,147.193112692,33.4755328342,47.3103199145,0.0,12.7620426787,28.1191506574,171.451725729,59.6094784378,3.33212,108.510127291
 05/08  04:00:00,150.74480922,31.0105671481,46.7075865934,0.0,12.7620426787,28.1191506574,206.951467664,57.5811395787,3.33212,146.038208085
 05/08  05:00:00,188.549923323,33.4755328342,54.4224746216,0.0,25.5240853573,30.610668775,313.456697239,49.4457196217,8.3303,255.680677617
 05/08  06:00:00,306.979806358,33.9685259714,85.6967910302,0.0,51.0481707146,78.1489452969,494.252223066,40.4115477843,16.6606,437.180075282
 05/08  07:00:00,393.606361898,35.9495029478,118.243436034,0.0,64.3609230253,109.708623606,708.867743602,107.403741052,24.9909,576.47310255
 05/08  08:00:00,328.831117124,35.9739105233,96.2922403952,0.0,51.0481707146,80.7689615957,577.439112614,99.1013678723,33.3212,445.016544742
 05/08  09:00:00,293.085628647,36.5416248173,88.3728513357,0.0,51.0481707146,71.0224615957,490.544453528,85.6695415053,66.8089,338.066012023
 05/08  10:00:00,232.899816632,36.636125091,77.057064307,0.0,32.1804615127,65.7244621605,402.840593829,58.4881290213,83.4695,260.882964808
 05/08  11:00:00,231.294075122,36.6926369458,74.8412605961,0.0,32.1804615127,65.7244621605,318.942959776,38.8813786394,83.4695,196.592081137
 05/08  12:00:00,268.585180812,36.7358381297,112.583110165,0.0,32.1804615127,65.7244621605,302.501135816,22.7693272079,83.4695,196.262308609
 05/08  13:00:00,285.03437596,36.7753352346,138.165367188,0.0,32.1804615127,55.9779621605,281.228283742,10.6339315827,75.1392,195.455152159
 05/08  14:00:00,286.748393589,36.8081693193,139.530161206,0.0,32.1804615127,55.9779621605,260.909063321,5.03314031382,66.8089,189.067023007
 05/08  15:00:00,287.071071222,36.8404965508,139.456239497,0.0,32.1804615127,55.9779621605,269.285662105,4.14167824612,75.1392,190.004783858
 05/08  16:00:00,316.253150788,36.5946770598,139.37821077,0.0,32.1804615127,60.9114621605,245.523938699,1.93599475813,91.7998,151.788143941
 05/08  17:00:00,349.81787032,36.0698401302,138.308633371,0.0,32.1804615127,77.5397301883,277.068607693,4.31125542865,49.9818,222.775552264
 05/08  18:00:00,402.122552851,36.1348074156,136.648819022,0.0,77.122965704,86.2600435998,454.3332682,5.05761461366,49.9818,399.293853586
 05/08  19:00:00,409.546171695,36.1336256535,136.868671903,0.0,102.647051061,80.1663183927,343.622978967,7.94211514818,33.3212,302.359663819
 05/08  20:00:00,423.75111753,36.1293613565,120.851818392,0.0,115.40909374,92.7192997104,353.663198235,26.1225300923,33.3212,294.219468143
 05/08  21:00:00,414.92737762,36.1664740631,124.694775079,0.0,102.647051061,94.1340635361,510.352282598,46.6431045007,24.9909,438.718278097
 05/08  22:00:00,331.172012984,36.2106085996,107.528197622,0.0,77.122965704,65.871452062,410.295029258,69.3900332833,16.6606,324.244395975
 05/08  23:00:00,234.366747971,36.1333347962,78.9791806223,0.0,38.286128036,48.4199368926,285.154025319,90.0830057902,8.3303,186.740719529
 05/08  24:00:00,179.638031425,31.0105671481,66.8481657541,0.0,25.5240853573,30.610668775,220.72849836,71.3489950612,3.33212,146.047383299
 05/09  01:00:00,163.874711821,31.0105671481,58.4802608797,0.0,19.418418834,29.3649097162,175.315218763,63.506900899,3.33212,108.476197864
 05/09  02:00:00,153.365085881,33.4755328342,53.4773150554,0.0,12.7620426787,28.1191506574,167.355096796,55.5483350213,3.33212,108.474641775
 05/09  03:00:00,147.897396581,31.0105671481,50.4818105129,0.0,12.7620426787,28.1191506574,159.416923777,47.6328856874,3.33212,108.45191809
 05/09  04:00:00,157.969207848,33.4755328342,50.973094774,0.0,12.7620426787,28.1191506574,190.386445527,41.0944976519,3.33212,145.959827875
 05/09  05:00:00,194.16868935,33.4755328342,59.4758177873,0.0,25.5240853573,30.610668775,298.287858592,34.5376047389,8.3303,255.419953853
 05/09  06:00:00,313.909475056,33.8041949257,92.1175199809,0.0,51.0481707146,78.1489452969,481.977518227,29.8675202717,16.6606,435.449397956
 05/09  07:00:00,400.816964639,35.9554203779,125.022979027,0.0,64.3609230253,109.708623606,633.372560043,33.5464831017,24.9909,574.835176942
 05/09  08:00:00,349.365169578,35.9534696364,116.211691282,0.0,51.0481707146,80.7689615957,495.484436577,19.1662398856,33.3212,442.996996691
 05/09  09:00:00,341.325965762,36.5390275478,134.753821532,0.0,51.0481707146,71.0224615957,405.557504408,3.00264084446,66.8089,335.745963563
 05/09  10:00:00,299.029437879,36.6364843707,139.84307051,0.0,32.1804615127,65.7244621605,349.690962233,3.12489114875,83.4695,263.096571084
 05/09  11:00:00,300.934895452,36.718881346,140.432624194,0.0,32.1804615127,65.7244621605,283.007298569,3.06646912683,83.4695,196.471329442
 05/09  12:00:00,300.59984213,36.7673385622,140.010969505,0.0,32.1804615127,65.7244621605,282.365762847,2.78645466801,83.4695,196.109808179
 05/09  13:00:00,290.810082257,36.7662223391,139.587708614,0.0,32.1804615127,55.9779621605,266.541588705,2.62239542414,75.1392,188.779993281
 05/09  14:00:00,290.945310817,36.7995989258,139.340266508,0.0,32.1804615127,55.9779621605,264.245298984,2.83930428633,66.8089,194.597094698
 05/09  15:00:00,292.05367036,36.8327011447,140.473539926,0.0,32.1804615127,55.9779621605,267.292465139,2.81856647792,75.1392,189.334698661
 05/09  16:00:00,318.929633599,36.6403114531,139.989703083,0.0,32.1804615127,60.9114621605,239.289495151,1.10359997261,91.7998,146.386095178
 05/09  17:00:00,352.932531857,36.0959426894,137.443920733,0.0,32.1804615127,77.5397301883,277.291053861,2.99600724768,49.9818,224.313246614
 05/09  18:00:00,406.70328144,36.1693269842,137.537146571,0.0,77.122965704,86.2600435998,451.74954875,3.63996094965,49.9818,398.1277878
 05/09  19:00:00,410.349041557,36.1969084944,135.572179908,0.0,102.647051061,80.1663183927,337.433585263,3.32103778793,33.3212,300.791347475
 05/09  20:00:00,442.742053723,36.1984298178,135.105960005,0.0,115.40909374,92.7192997104,330.288577346,3.62061212053,33.3212,293.346765226
 05/09  21:00:00,429.743004515,36.2559470829,134.432868136,0.0,102.647051061,94.1340635361,466.977774365,3.91910579672,24.9909,438.067768568
 05/09  22:00:00,364.768533306,36.2967047811,136.499941726,0.0,77.122965704,65.871452062,345.99942956,5.92278302273,16.6606,323.416046538
 05/09  23:00:00,298.306692321,36.2324274233,139.118222466,0.0,38.286128036,48.4199368926,203.042735433,8.10463459935,8.3303,186.607800834
 05/09  24:00:00,195.894619024,33.201647758,79.5907804266,0.0,25.5240853573,30.610668775,149.426426068,0.128083952756,3.33212,145.966222115
 05/10  01:00:00,182.434031094,32.6538776055,74.652228206,0.0,19.418418834,29.3649097162,111.819895269,0.0441914210537,3.33212,108.443583848
 05/10  02:00:00,174.527851838,33.0647052199,74.3136956402,0.0,12.7620426787,28.1191506574,112.216103874,0.45037570144,3.33212,108.433608173
 05/10  03:00:00,173.963417251,33.0647052199,73.8838278097,0.0,12.7620426787,28.1191506574,113.457236491,1.686622233,3.33212,108.438494258
 05/10  04:00:00,181.539890934,33.0647052199,74.9350140753,0.0,12.7620426787,28.1191506574,152.159997849,2.9253524305,3.33212,145.902525419
 05/10  05:00:00,227.133938047,33.7494179104,92.0133292082,0.0,25.5240853573,30.610668775,260.090781401,2.2544025593,8.3303,249.506078842
 05/10  06:00:00,321.301046481,33.9685259714,98.9808471874,0.0,51.0481707146,78.1489452969,450.745933877,0.530673911918,16.6606,433.554659965
 05/10  07:00:00,412.079460924,36.0059123412,135.06828935,0.0,64.3609230253,109.708623606,608.859411953,6.3735699409,24.9909,577.494942012
 05/10  08:00:00,371.918269248,35.9574424442,137.214845815,0.0,51.0481707146,80.7689615957,478.869730518,3.27688972242,33.3212,442.271640795
 05/10  09:00:00,345.657693188,36.5360798268,138.276242766,0.0,51.0481707146,71.0224615957,402.422271261,1.03791275447,66.8089,334.575458507
 05/10  10:00:00,298.787719526,36.6250535131,139.532806439,0.0,32.1804615127,65.7244621605,346.456302691,4.10948158125,83.4695,258.87732111
 05/10  11:00:00,300.591398127,36.6901421083,140.537757533,0.0,32.1804615127,65.7244621605,284.515769382,4.71680042073,83.4695,196.329468961
 05/10  12:00:00,299.054069239,36.7550771297,140.012798126,0.0,32.1804615127,65.7244621605,284.049174661,4.60639187646,83.4695,195.973282784
 05/10  13:00:00,289.180824911,36.7565302251,139.066610752,0.0,32.1804615127,55.9779621605,267.932387817,4.14180742115,75.1392,188.651380395
 05/10  14:00:00,289.452255457,36.7893515703,138.867507949,0.0,32.1804615127,55.9779621605,259.521659236,4.3777452849,66.8089,188.335013951
 05/10  15:00:00,289.926128036,36.8157608442,139.099256155,0.0,32.1804615127,55.9779621605,275.022952205,4.56685945086,75.1392,195.316892755
 05/10  16:00:00,319.148214866,36.6128773399,138.924253242,0.0,32.1804615127,60.9114621605,239.874122334,1.76202211432,91.7998,146.312300219
 05/10  17:00:00,354.24067579,36.1035344252,139.31296731,0.0,32.1804615127,77.5397301883,274.813296277,4.70037891845,49.9818,220.131117358
 05/10  18:00:00,405.443260087,36.1805797907,136.793166629,0.0,77.122965704,86.2600435998,455.873712643,5.38509292781,49.9818,400.506819715
 05/10  19:00:00,412.885018394,36.2383619476,136.181157484,0.0,102.647051061,80.1663183927,332.383160181,4.9797683499,33.3212,294.082191831
 05/10  20:00:00,443.786950547,36.2410361033,136.09454855,0.0,115.40909374,92.7192997104,331.643364213,5.35060437571,33.3212,292.971559837
 05/10  21:00:00,427.342120634,36.2951174481,133.320788256,0.0,102.647051061,94.1340635361,467.71031766,5.71456244812,24.9909,437.004855212
 05/10  22:00:00,363.827899184,36.3302546136,136.357553708,0.0,77.122965704,65.871452062,349.603386732,8.2496559937,16.6606,324.693130738
 05/10  23:00:00,297.506267536,36.2604266935,139.130426132,0.0,38.286128036,48.4199368926,204.483074487,11.1584094337,8.3303,184.994365053
 05/10  24:00:00,195.220322347,33.201647758,79.3235131847,0.0,25.5240853573,30.610668775,149.398689725,0.183236494098,3.33212,145.883333231
 05/11  01:00:00,181.331136515,32.6538776055,73.7834726206,0.0,19.418418834,29.3649097162,111.839811358,0.11094589145,3.33212,108.396745467
 05/11  02:00:00,176.177484125,33.0647052199,76.1978729501,0.0,12.7620426787,28.1191506574,113.034973826,1.31286408763,3.33212,108.389989738
 05/11  03:00:00,175.94433869,33.0647052199,76.0625818051,0.0,12.7620426787,28.1191506574,113.937646422,2.2163343667,3.33212,108.389192055
 05/11  04:00:00,183.499385996,33.0647052199,77.0480461627,0.0,12.7620426787,28.1191506574,151.640384258,2.49302735581,3.33212,145.815236903
 05/11  05:00:00,228.7852791,33.7494179104,93.8344450149,0.0,25.5240853573,30.610668775,256.414599601,0.708881938785,8.3303,247.375417662
 05/11  06:00:00,322.801643725,33.9685259714,100.722965526,0.0,51.0481707146,78.1489452969,452.638383003,1.02587636166,16.6606,434.951906642
 05/11  07:00:00,410.770809718,36.0052456889,134.410731018,0.0,64.3609230253,109.708623606,608.126165867,9.79894705583,24.9909,573.336318811
 05/11  08:00:00,369.480493681,35.9912160563,135.321334893,0.0,51.0481707146,80.7689615957,476.908333786,4.64507915485,33.3212,438.942054631
 05/11  09:00:00,342.353467741,36.5264186989,134.840812851,0.0,51.0481707146,71.0224615957,399.413163812,1.62031640167,66.8089,330.98394741
 05/11  10:00:00,295.961684302,36.6323624864,136.287781418,0.0,32.1804615127,65.7244621605,352.689948446,5.01972802666,83.4695,264.20072042
 05/11  11:00:00,298.656610009,36.7166337221,138.259823959,0.0,32.1804615127,65.7244621605,285.415074931,5.7663701333,83.4695,196.179204798
 05/11  12:00:00,297.842421677,36.7785622949,137.724001108,0.0,32.1804615127,65.7244621605,278.109836418,5.80881187157,83.4695,188.831524546
 05/11  13:00:00,287.906974888,36.7561167918,136.93638674,0.0,32.1804615127,55.9779621605,275.596316639,5.6860791439,75.1392,194.771037495
 05/11  14:00:00,287.764804435,36.7895288648,136.143574224,0.0,32.1804615127,55.9779621605,261.478452747,5.73184625841,66.8089,188.937706488
 05/11  15:00:00,288.250260509,36.8203441107,136.311461623,0.0,32.1804615127,55.9779621605,268.812949883,5.45606463482,75.1392,188.217685249
 05/11  16:00:00,318.878516074,36.6370975783,137.875339373,0.0,32.1804615127,60.9114621605,240.2835433,2.25911517605,91.7998,146.224628124
 05/11  17:00:00,353.484681026,36.1205779062,137.918492667,0.0,32.1804615127,77.5397301883,279.828100941,5.91580240125,49.9818,223.93049854
 05/11  18:00:00,405.136288899,36.2076706978,135.516140858,0.0,77.122965704,86.2600435998,450.941360253,6.40829657301,49.9818,394.55126368
 05/11  19:00:00,412.657761205,36.2585198864,135.253047481,0.0,102.647051061,80.1663183927,333.341231169,6.24363423576,33.3212,293.776396933
 05/11  20:00:00,443.263104754,36.2583604544,135.408693452,0.0,115.40909374,92.7192997104,332.532542527,6.70000481672,33.3212,292.51133771
 05/11  21:00:00,427.970697124,36.3170618954,132.959098259,0.0,102.647051061,94.1340635361,468.065702818,7.11455215025,24.9909,435.960250668
 05/11  22:00:00,361.257052405,36.3526590703,133.391017405,0.0,77.122965704,65.871452062,349.253020913,9.6875871972,16.6606,322.904833716
 05/11  23:00:00,295.510066072,36.2893465952,136.456175419,0.0,38.286128036,48.4199368926,207.329967986,13.0602279194,8.3303,185.939440067
 05/11  24:00:00,209.726867327,33.4755328342,92.7685185422,0.0,25.5240853573,30.610668775,146.837369006,0.0296894504388,3.33212,143.475559555
 05/12  01:00:00,200.039425211,33.4755328342,90.5880816219,0.0,19.418418834,29.3649097162,113.779747916,0.0613680336646,3.33212,110.386259883
 05/12  02:00:00,189.814266385,33.4755328342,88.4426955757,0.0,12.7620426787,28.1191506574,112.005204263,0.0890855928143,3.33212,108.58399867
 05/12  03:00:00,188.575646831,33.4755328342,87.3041273178,0.0,12.7620426787,28.1191506574,112.058647617,0.392781301565,3.33212,108.333746315
 05/12  04:00:00,207.248285546,34.0233029867,97.6429376272,0.0,12.7620426787,28.1191506574,142.83720213,0.389300841182,3.33212,139.115781289
 05/12  05:00:00,237.505461353,34.0233029867,100.047217981,0.0,25.5240853573,30.610668775,263.260200061,0.324662834605,8.3303,254.605237227
 05/12  06:00:00,323.851272739,33.9685259714,99.7146207263,0.0,51.0481707146,78.1489452969,442.549685842,0.286669912048,16.6606,425.60241593
 05/12  07:00:00,410.528631354,36.0480317957,131.206017977,0.0,64.3609230253,109.708623606,606.943226265,10.8931368627,24.9909,571.059189402
 05/12  08:00:00,369.191851134,35.9775166909,132.331866538,0.0,51.0481707146,80.7689615957,479.017233317,5.57005220843,33.3212,440.125981109
 05/12  09:00:00,340.024537774,36.5263418264,130.952194389,0.0,51.0481707146,71.0224615957,402.025727006,1.66709625505,66.8089,333.54973075
 05/12  10:00:00,291.247494578,36.6207568078,130.054583219,0.0,32.1804615127,65.7244621605,347.246207259,5.47568704287,83.4695,258.301020217
 05/12  11:00:00,292.181470503,36.7167618744,129.906313442,0.0,32.1804615127,65.7244621605,285.959010318,6.44348427883,83.4695,196.046026039
 05/12  12:00:00,291.390579953,36.7902429014,129.742445392,0.0,32.1804615127,65.7244621605,280.606317073,6.31409652638,83.4695,190.822720546
 05/12  13:00:00,282.811078258,36.7551159807,130.902629546,0.0,32.1804615127,55.9779621605,274.314492378,5.93635249887,75.1392,193.238939879
 05/12  14:00:00,280.376530478,36.7877008751,128.455126209,0.0,32.1804615127,55.9779621605,260.467588954,5.56607736506,66.8089,188.092611588
 05/12  15:00:00,278.597891543,36.8181204913,126.655116658,0.0,32.1804615127,55.9779621605,268.47206591,5.2723399084,75.1392,188.060526002
 05/12  16:00:00,309.960124029,36.6669648824,128.887560684,0.0,32.1804615127,60.9114621605,240.426374108,2.49435654538,91.7998,146.132217563
 05/12  17:00:00,348.653242236,36.1662206322,133.034305525,0.0,32.1804615127,77.5397301883,280.474571621,6.7515971315,49.9818,223.74117449
 05/12  18:00:00,404.234461031,36.2815591701,134.58374694,0.0,77.122965704,86.2600435998,450.303103295,6.59371453522,49.9818,393.72758876
 05/12  19:00:00,410.699525237,36.3278745437,134.095397969,0.0,102.647051061,80.1663183927,333.916547578,7.29659931072,33.3212,293.298748268
 05/12  20:00:00,439.501370001,36.3107794849,132.81580368,0.0,115.40909374,92.7192997104,333.283351083,7.77095693186,33.3212,292.191194151
 05/12  21:00:00,426.442366367,36.3469387799,133.485504572,0.0,102.647051061,94.1340635361,467.749351565,8.22566095517,24.9909,434.53279061
 05/12  22:00:00,361.555805787,36.3669381248,135.925677535,0.0,77.122965704,65.871452062,349.727823892,10.7837005506,16.6606,322.283523341
 05/12  23:00:00,295.514037955,36.2902847666,138.558737437,0.0,38.286128036,48.4199368926,202.87687607,15.2358403621,8.3303,179.310735708
 05/12  24:00:00,197.831775506,33.201647758,82.4794591492,0.0,25.5240853573,30.610668775,157.513067214,8.44567121461,3.33212,145.735275999
 05/13  01:00:00,208.811469504,33.4755328342,91.0553594998,0.0,27.7269238854,30.610668775,129.904186394,18.2673746111,3.33212,108.304691782
 05/13  02:00:00,173.620005689,33.0647052199,74.0593936616,0.0,12.7620426787,28.1191506574,138.996015202,27.3570288627,3.33212,108.306866339
 05/13  03:00:00,167.274091508,33.0647052199,67.8170544498,0.0,12.7620426787,28.1191506574,144.500468604,32.8641063682,3.33212,108.304242236
 05/13  04:00:00,168.439073582,33.0647052199,62.4593927869,0.0,12.7620426787,28.1191506574,186.467178241,37.4827729753,3.33212,145.652285266
 05/13  05:00:00,190.620676621,33.0647052199,72.3723314959,0.0,12.7620426787,28.1191506574,223.800159504,36.2816890996,8.3303,179.188170405
 05/13  06:00:00,262.41967572,33.8041949257,76.6190450058,0.0,42.6918050922,54.3732441037,303.393730137,38.0692791858,16.6606,248.663850951
 05/13  07:00:00,338.879533607,36.0712288776,109.559068625,0.0,42.6918050922,86.1019271793,505.864590236,48.6419166915,24.9909,432.231773545
 05/13  08:00:00,403.551677942,36.0716205206,132.551814023,0.0,57.6566862989,112.030105488,672.633443306,32.6825618686,33.3212,606.629681437
 05/13  09:00:00,358.960080564,36.5366341849,133.746935761,0.0,57.6566862989,83.6599452969,521.639238177,16.8376396203,66.8089,437.992698557
 05/13  10:00:00,308.643113495,36.7272051184,136.859768525,0.0,42.6918050922,68.9656133826,419.429001778,7.30340420804,83.4695,328.65609757
 05/13  11:00:00,302.085854073,36.8070303372,137.728004271,0.0,34.9340096728,67.7198543238,352.175222054,5.72270325583,83.4695,262.983018798
 05/13  12:00:00,302.377302461,36.8517630835,137.969644758,0.0,34.9340096728,67.7198543238,284.733645574,5.0460448094,83.4695,196.218100765
 05/13  13:00:00,292.872642214,36.7797625912,137.433869351,0.0,34.9340096728,57.9733543238,268.459780673,4.44147028054,75.1392,188.879110393
 05/13  14:00:00,294.474961441,36.8084921118,139.194636784,0.0,34.9340096728,57.9733543238,266.547293801,4.1816588868,66.8089,195.556734914
 05/13  15:00:00,292.123505327,36.8431302728,137.867469063,0.0,34.9340096728,57.9733543238,267.973865692,4.2746062613,75.1392,188.560059431
 05/13  16:00:00,321.597503809,36.6505619602,138.079944737,0.0,34.9340096728,62.9068543238,245.250400361,4.53124499003,91.7998,148.919355371
 05/13  17:00:00,348.736033842,36.1672267248,138.001849582,0.0,34.9340096728,72.2186844194,241.8861746,7.66880552043,49.9818,184.23556908
 05/13  18:00:00,413.347169801,36.4105781448,136.135748878,0.0,87.0357390804,86.2600435998,280.547369795,5.88753448614,49.9818,224.678035309
 05/13  19:00:00,406.524436418,36.2218236833,134.920625502,0.0,102.000620287,77.6748002752,331.545802323,5.86452611887,33.3212,292.360076204
 05/13  20:00:00,422.090309385,36.1827244112,134.373764977,0.0,102.000620287,88.9820225341,330.655688354,6.38349142879,33.3212,290.950996925
 05/13  21:00:00,423.186423948,36.2089910708,135.064968598,0.0,102.000620287,91.6425454185,328.201823831,12.4827957605,24.9909,290.728128071
 05/13  22:00:00,343.196139181,36.1202872457,109.310903412,0.0,87.0357390804,65.871452062,484.56525515,43.5568491337,16.6606,424.347806016
 05/13  23:00:00,247.607666143,36.0321708104,87.8678734273,0.0,42.6918050922,48.4199368926,330.238243096,73.6332992705,8.3303,248.274643825
 05/13  24:00:00,196.544897796,33.0647052199,79.5526348322,0.0,27.7269238854,30.610668775,228.156354624,80.0735723457,3.33212,144.750662279
 05/14  01:00:00,195.928476914,31.0105671481,71.7320362165,0.0,34.4311606118,33.1021868926,190.694166734,78.936189706,3.33212,108.425857028
 05/14  02:00:00,171.912168762,31.0105671481,65.2158373716,0.0,19.466279405,30.610668775,186.045493591,74.3027491998,3.33212,108.410624391
 05/14  03:00:00,168.200499768,31.8322223768,60.6940466418,0.0,19.466279405,30.610668775,185.57072664,67.5396582613,3.33212,114.698948378
 05/14  04:00:00,174.281031354,32.6538776055,59.3839708415,0.0,19.466279405,30.610668775,203.015153342,60.6250323935,3.33212,139.058000949
 05/14  05:00:00,185.268164561,31.0105671481,59.7653507386,0.0,19.466279405,30.610668775,240.494813924,52.2801871008,8.3303,179.884326824
 05/14  06:00:00,258.929527587,34.9545122459,71.940864688,0.0,42.6918050922,54.3732441037,316.471697213,44.092918601,16.6606,255.718178612
 05/14  07:00:00,344.986156769,36.271545098,106.073413905,0.0,49.3960418185,88.5934452969,520.630053022,64.538637864,24.9909,431.100515158
 05/14  08:00:00,404.164849801,36.0620852472,133.580268531,0.0,57.6566862989,112.030105488,672.632178959,34.4097440475,33.3212,604.901234912
 05/14  09:00:00,347.779815627,36.5712633964,132.284611058,0.0,50.9524495726,81.1684271793,511.790035955,8.48981497863,66.8089,436.491320976
 05/14  10:00:00,307.852806371,36.7772119742,136.665183488,0.0,42.6918050922,68.9656133826,412.107694539,1.8048476257,83.4695,326.833346914
 05/14  11:00:00,304.850936203,36.8353699926,135.906755768,0.0,38.286128036,68.9656133826,351.233721124,2.12596658396,83.4695,265.63825454
 05/14  12:00:00,308.266219675,36.8774757707,138.277746589,0.0,38.286128036,68.9656133826,273.802546053,1.89318030226,83.4695,188.439865751
 05/14  13:00:00,290.096755935,36.7871127752,138.218291499,0.0,31.5818913096,56.727595265,272.864748892,2.51191128019,75.1392,195.213637611
 05/14  14:00:00,290.644292263,36.8193943063,138.575878226,0.0,31.5818913096,56.727595265,257.323925301,2.52352850855,66.8089,187.991496793
 05/14  15:00:00,290.623741653,36.8483487707,138.52105856,0.0,31.5818913096,56.727595265,265.610102944,2.68297265858,75.1392,187.787930285
 05/14  16:00:00,319.642987812,36.6316449302,138.634241778,0.0,31.5818913096,61.661095265,240.613733055,2.83292066875,91.7998,145.981012387
 05/14  17:00:00,347.097713771,36.0979294979,139.370387296,0.0,31.5818913096,70.9729253606,234.948078091,5.04702265768,49.9818,179.919255433
 05/14  18:00:00,406.449454078,36.1416977994,137.275241624,0.0,80.3315023541,83.7685254822,278.373844455,4.28355644384,49.9818,224.108488011
 05/14  19:00:00,408.193559484,36.1194618804,135.759191172,0.0,102.000620287,77.6748002752,323.199648682,3.73889440023,33.3212,286.139554282
 05/14  20:00:00,429.508210648,36.0979792685,134.328589542,0.0,108.704857014,91.4735406516,324.857887088,3.83099663788,33.3212,287.70569045
 05/14  21:00:00,415.567970761,36.2273420812,135.19627003,0.0,95.2963835608,89.1510273009,321.346933781,4.90611661595,24.9909,291.449917165
 05/14  22:00:00,357.231782488,36.1652054821,131.555955078,0.0,80.3315023541,63.3799339444,453.06261602,16.1002684265,16.6606,420.301747594
 05/14  23:00:00,292.918984772,36.1090525711,132.21711766,0.0,42.6918050922,48.4199368926,275.022558276,20.5662180974,8.3303,246.126040179
 05/14  24:00:00,201.641315811,32.8592914127,75.4077102389,0.0,34.4311606118,33.1021868926,162.932311403,13.800635292,3.33212,145.799556111
 05/15  01:00:00,159.490126815,31.0105671481,54.1955812338,0.0,19.418418834,29.3649097162,128.595117285,17.0367613056,3.33212,108.22623598
 05/15  02:00:00,185.319443141,33.4755328342,85.2573534555,0.0,12.7620426787,28.1191506574,130.452244739,18.9045920656,3.33212,108.215532673
 05/15  03:00:00,175.953102189,33.4755328342,76.0420132591,0.0,12.7620426787,28.1191506574,131.932312934,20.3940968108,3.33212,108.206096123
 05/15  04:00:00,199.660508434,33.4755328342,92.832374039,0.0,12.7620426787,28.1191506574,154.710279155,12.5090548951,3.33212,138.86910426
 05/15  05:00:00,210.336642814,33.0647052199,76.5633886987,0.0,25.5240853573,30.610668775,268.578052293,11.8575129583,8.3303,248.390239334
 05/15  06:00:00,323.430431694,33.9685259714,104.440400194,0.0,51.0481707146,78.1489452969,452.998142984,8.20623506213,16.6606,428.131307922
 05/15  07:00:00,410.81478325,35.9919970207,134.580607751,0.0,64.3609230253,109.708623606,597.033009667,6.24983185945,24.9909,565.792277807
 05/15  08:00:00,371.333935158,35.9444156447,137.311505505,0.0,51.0481707146,80.7689615957,468.566166808,2.85857640957,33.3212,432.386390398
 05/15  09:00:00,344.723950042,36.5340345759,138.227069665,0.0,51.0481707146,71.0224615957,395.756396617,1.32618423615,66.8089,327.621312381
 05/15  10:00:00,293.826794545,36.6237970813,135.396364938,0.0,32.1804615127,65.7244621605,344.799416348,3.86544325392,83.4695,257.464473094
 05/15  11:00:00,294.194598121,36.6900244613,134.654605107,0.0,32.1804615127,65.7244621605,283.272452607,4.18721180027,83.4695,195.615740806
 05/15  12:00:00,293.009648681,36.7409599655,133.299162336,0.0,32.1804615127,65.7244621605,276.23650629,4.45850911984,83.4695,188.308497171
 05/15  13:00:00,282.808099815,36.7554468308,132.130996444,0.0,32.1804615127,55.9779621605,267.506145577,4.40384720243,75.1392,187.963098375
 05/15  14:00:00,282.796547026,36.7867115609,131.867357751,0.0,32.1804615127,55.9779621605,259.264751523,4.79947373184,66.8089,187.656377791
 05/15  15:00:00,282.836931725,36.815580587,131.720043799,0.0,32.1804615127,55.9779621605,267.55796976,4.76670988227,75.1392,187.652059878
 05/15  16:00:00,310.855974444,36.5752805219,130.134991689,0.0,32.1804615127,60.9114621605,239.773085547,2.07014702441,91.7998,145.903138523
 05/15  17:00:00,345.542720424,36.0565660594,130.94532097,0.0,32.1804615127,77.5397301883,270.951522813,5.06387896136,49.9818,215.905843852
 05/15  18:00:00,397.025945513,36.1068706808,128.790042668,0.0,77.122965704,86.2600435998,447.095755907,5.80594490653,49.9818,391.308011001
 05/15  19:00:00,405.037537309,36.0923979876,129.264620369,0.0,102.647051061,80.1663183927,330.641430594,5.20719119634,33.3212,292.113039398
 05/15  20:00:00,435.71156603,36.100826081,133.012246351,0.0,115.40909374,92.7192997104,329.408880911,5.0482430341,33.3212,291.039437876
 05/15  21:00:00,427.272626217,36.1695908272,135.203327308,0.0,102.647051061,94.1340635361,454.734065841,5.67854345504,24.9909,424.064622386
 05/15  22:00:00,362.386812482,36.2309070712,137.569077139,0.0,77.122965704,65.871452062,349.235337763,9.58361784261,16.6606,322.99111992
 05/15  23:00:00,286.937246462,36.1734309954,130.658092558,0.0,38.286128036,48.4199368926,202.026068131,16.7197534508,8.3303,176.97601468
 05/15  24:00:00,190.484837969,33.0647052199,75.5272666802,0.0,25.5240853573,30.610668775,158.680541344,11.3223876655,3.33212,144.026033678
 05/16  01:00:00,149.325344841,31.0105671481,44.1195437568,0.0,19.418418834,29.3649097162,125.521581961,14.00873698,3.33212,108.180724981
 05/16  02:00:00,183.635718579,33.4755328342,83.6087781259,0.0,12.7620426787,28.1191506574,130.644736707,19.1397768452,3.33212,108.172839862
 05/16  03:00:00,163.392122354,33.4755328342,63.5836655076,0.0,12.7620426787,28.1191506574,135.694801822,26.3439818366,3.33212,106.018699985
 05/16  04:00:00,154.500397132,33.4755328342,47.5586849735,0.0,12.7620426787,28.1191506574,177.086629481,32.7144391444,3.33212,141.040070336
 05/16  05:00:00,194.426848571,33.0647052199,60.2740512609,0.0,25.5240853573,30.610668775,290.897347327,36.5256809541,8.3303,246.041366373
 05/16  06:00:00,316.344081833,33.9685259714,97.3038329538,0.0,51.0481707146,78.1489452969,478.09678992,37.6731125637,16.6606,423.763077356
 05/16  07:00:00,406.40196568,35.9753430136,130.740310642,0.0,64.3609230253,109.708623606,631.340256809,43.3925353599,24.9909,562.956821449
 05/16  08:00:00,344.644760461,35.9404985204,111.803297293,0.0,51.0481707146,80.7689615957,499.244749797,33.1393321781,33.3212,432.784217618
 05/16  09:00:00,339.398452088,36.5260970245,134.765686434,0.0,51.0481707146,71.0224615957,421.259836287,23.2873970182,66.8089,331.163539269
 05/16  10:00:00,269.896154562,36.6171221004,113.823221773,0.0,32.1804615127,65.7244621605,363.7046685,22.7051030655,83.4695,257.530065435
 05/16  11:00:00,250.897215045,36.673508062,94.1323015366,0.0,32.1804615127,65.7244621605,295.093126381,23.1331504818,83.4695,188.4904759
 05/16  12:00:00,255.154222708,36.7149251555,98.9367427496,0.0,32.1804615127,65.7244621605,292.354748879,20.74000634,83.4695,188.145242539
 05/16  13:00:00,247.562326212,36.7495727589,100.926502829,0.0,32.1804615127,55.9779621605,282.185333976,19.192182502,75.1392,187.853951474
 05/16  14:00:00,264.841131809,36.7813440591,117.85504796,0.0,32.1804615127,55.9779621605,269.180082831,14.8237990725,66.8089,187.547383759
 05/16  15:00:00,248.688359851,36.8114139511,101.770338854,0.0,32.1804615127,55.9779621605,278.712205757,16.0459664742,75.1392,187.527039283
 05/16  16:00:00,302.198429233,36.5384724736,126.063404882,0.0,32.1804615127,60.9114621605,247.984137534,10.3648757563,91.7998,145.819461778
 05/16  17:00:00,350.046576053,36.0353748227,138.898051676,0.0,32.1804615127,77.5397301883,271.719307007,6.04457887049,49.9818,215.692928137
 05/16  18:00:00,402.723877831,36.0868492893,137.363065252,0.0,77.122965704,86.2600435998,446.632147085,6.16579546572,49.9818,390.484551619
 05/16  19:00:00,409.734196584,36.0512496106,137.438362678,0.0,102.647051061,80.1663183927,334.464735781,9.40824736764,33.3212,291.735288413
 05/16  20:00:00,437.671789386,36.0530679324,137.575906162,0.0,115.40909374,92.7192997104,336.116243684,15.4183676058,33.3212,287.376676078
 05/16  21:00:00,427.138251251,36.1184964768,136.7473429,0.0,102.647051061,94.1340635361,470.595539436,20.3825031578,24.9909,425.222136278
 05/16  22:00:00,314.443402165,36.1878840423,90.8407246755,0.0,77.122965704,65.871452062,374.399991265,37.7716270244,16.6606,319.967764241
 05/16  23:00:00,224.357825816,36.130713366,69.1271878083,0.0,38.286128036,48.4199368926,247.264718645,60.1495198133,8.3303,178.784898831
 05/16  24:00:00,178.110670065,31.0105671481,65.3978446282,0.0,25.5240853573,30.610668775,204.699323279,62.5787207966,3.33212,138.788482482
 05/17  01:00:00,167.146990112,32.6538776055,60.1744546375,0.0,19.418418834,29.3649097162,172.8136188,61.3388721531,3.33212,108.142626647
 05/17  02:00:00,154.862697322,31.8322223768,56.6796405824,0.0,12.7620426787,28.1191506574,167.189989091,55.7210864847,3.33212,108.136782606
 05/17  03:00:00,153.641789913,33.4755328342,53.8656722957,0.0,12.7620426787,28.1191506574,160.50187075,49.0503115785,3.33212,108.119439172
 05/17  04:00:00,158.75693503,31.8322223768,53.9976562,0.0,12.7620426787,28.1191506574,185.640260824,43.5767805618,3.33212,138.731360262
 05/17  05:00:00,195.547081485,32.6538776055,62.4215987671,0.0,25.5240853573,30.610668775,292.341738099,38.2421660113,8.3303,245.769272087
 05/17  06:00:00,314.206798778,34.9545122459,94.8351159374,0.0,51.0481707146,78.1489452969,472.430664153,33.9060653358,16.6606,421.863998817
 05/17  07:00:00,397.163977782,35.9550150676,122.329744257,0.0,64.3609230253,109.708623606,646.008962921,59.8083656188,24.9909,561.209697303
 05/17  08:00:00,325.862006967,35.9404985204,93.5882745498,0.0,51.0481707146,80.7689615957,546.60927541,81.0899618568,33.3212,432.198113553
 05/17  09:00:00,288.174781578,36.5304475437,83.4852930115,0.0,51.0481707146,71.0224615957,499.190386457,105.770068985,66.8089,326.611417472
 05/17  10:00:00,227.129680603,36.6231906234,71.1253131662,0.0,32.1804615127,65.7244621605,459.249357058,118.529959009,83.4695,257.249898049
 05/17  11:00:00,225.174066738,36.6795579517,68.5772867576,0.0,32.1804615127,65.7244621605,374.09099159,98.8754601292,83.4695,191.74603146
 05/17  12:00:00,231.295958013,36.7220244867,75.5210191595,0.0,32.1804615127,65.7244621605,330.938171609,59.4199236926,83.4695,188.048747916
 05/17  13:00:00,251.46693668,36.7598732955,105.274714914,0.0,32.1804615127,55.9779621605,291.99526217,29.1111068186,75.1392,187.744955352
 05/17  14:00:00,279.140537258,36.7907477101,132.511990979,0.0,32.1804615127,55.9779621605,270.182681311,15.9458988533,66.8089,187.427882457
 05/17  15:00:00,279.600699022,36.8220947554,132.672610495,0.0,32.1804615127,55.9779621605,270.894101267,10.0157651032,75.1392,185.739136164
 05/17  16:00:00,311.200444683,36.5286648703,135.127373199,0.0,32.1804615127,60.9114621605,238.010209794,5.52012486629,91.7998,140.690284928
 05/17  17:00:00,348.864615562,36.013694577,138.26297553,0.0,32.1804615127,77.5397301883,275.025016686,9.47704647903,49.9818,215.566170207
 05/17  18:00:00,402.098046833,36.0698320915,137.512134701,0.0,77.122965704,86.2600435998,453.913957421,14.2695114252,49.9818,389.662645996
 05/17  19:00:00,409.252445882,36.0322472961,137.231916248,0.0,102.647051061,80.1663183927,343.346419729,18.6976452844,33.3212,291.327574444
 05/17  20:00:00,417.270935179,36.0329906553,117.481950806,0.0,115.40909374,92.7192997104,350.580876887,30.0437992923,33.3212,287.215877594
 05/17  21:00:00,416.38404269,36.0890401569,126.295296307,0.0,102.647051061,94.1340635361,500.455575073,51.5095110414,24.9909,423.955164032
 05/17  22:00:00,332.128473389,36.1537528721,108.602972261,0.0,77.122965704,65.871452062,398.267049315,62.10760195,16.6606,319.498847365
 05/17  23:00:00,235.557487882,36.0888034238,80.2842034786,0.0,38.286128036,48.4199368926,259.64940933,72.6454815638,8.3303,178.673627766
 05/17  24:00:00,178.49855562,31.0105671481,65.7256787994,0.0,25.5240853573,30.610668775,218.231272682,76.1746278591,3.33212,138.724524823
 05/18  01:00:00,159.76932036,31.0105671481,54.3700598841,0.0,19.418418834,29.3649097162,189.868007558,78.4411030482,3.33212,108.094784509
 05/18  02:00:00,146.884247069,31.0105671481,49.4191907837,0.0,12.7620426787,28.1191506574,174.894440076,66.144328107,3.33212,105.417991969
 05/18  03:00:00,146.927003792,33.4755328342,47.0256316358,0.0,12.7620426787,28.1191506574,160.703332086,52.9892524992,3.33212,104.381959587
 05/18  04:00:00,151.424159299,31.0105671481,47.4061557674,0.0,12.7620426787,28.1191506574,193.216127891,44.6317832434,3.33212,145.252224648
 05/18  05:00:00,188.588315163,33.0647052199,54.9412286507,0.0,25.5240853573,30.610668775,291.674881038,40.9069794029,8.3303,242.437601635
 05/18  06:00:00,305.739983594,34.4615191087,86.7825476839,0.0,51.0481707146,78.1489452969,471.185440607,32.3393374197,16.6606,422.185503187
 05/18  07:00:00,391.122640317,35.9468956504,116.172761399,0.0,64.3609230253,109.708623606,645.265331997,61.3180160545,24.9909,558.956415943
 05/18  08:00:00,324.663957606,35.9404985204,92.4561240284,0.0,51.0481707146,80.7689615957,514.657346292,54.264611699,33.3212,427.071534593
 05/18  09:00:00,289.788779285,36.5368641482,85.3307493029,0.0,51.0481707146,71.0224615957,434.625801952,39.7885650701,66.8089,328.028336881
 05/18  10:00:00,228.476299091,36.6286225465,72.7742940914,0.0,32.1804615127,65.7244621605,372.037557888,31.9232663473,83.4695,256.644791541
 05/18  11:00:00,223.910861272,36.6864511632,67.5333457986,0.0,32.1804615127,65.7244621605,308.471426462,36.7765136338,83.4695,188.225412828
 05/18  12:00:00,239.597333635,36.7270572305,83.8139543273,0.0,32.1804615127,65.7244621605,301.717744755,30.3477001044,83.4695,187.900544651
 05/18  13:00:00,261.594657553,36.7647833644,115.157978377,0.0,32.1804615127,55.9779621605,281.672737272,18.9300665788,75.1392,187.603470694
 05/18  14:00:00,241.280972651,36.7960947653,94.8179133203,0.0,32.1804615127,55.9779621605,273.722711826,19.6258005902,66.8089,187.288011236
 05/18  15:00:00,223.197064805,36.8250981848,76.8816334685,0.0,32.1804615127,55.9779621605,279.815107966,24.3481879957,75.1392,180.327719971
 05/18  16:00:00,267.630700992,36.5215937849,92.2788398544,0.0,32.1804615127,60.9114621605,259.056837409,21.6146983392,91.7998,145.64233907
 05/18  17:00:00,321.778095204,35.9972674505,111.710792424,0.0,32.1804615127,77.5397301883,286.11669914,20.8112656551,49.9818,215.323633485
 05/18  18:00:00,375.073193076,36.0532451193,111.058148501,0.0,77.122965704,86.2600435998,466.526856547,27.6863447333,49.9818,388.858711814
 05/18  19:00:00,386.693629321,35.9993065778,115.19079434,0.0,102.647051061,80.1663183927,364.435089575,40.1244458419,33.3212,290.989443733
 05/18  20:00:00,423.151360584,35.990836764,123.470929944,0.0,115.40909374,92.7192997104,380.444496079,65.1381073063,33.3212,281.985188773
 05/18  21:00:00,418.775941979,36.026863292,128.548009909,0.0,102.647051061,94.1340635361,558.586254638,112.303856703,24.9909,421.291497935
 05/18  22:00:00,323.363919101,36.0875796915,99.5208392985,0.0,77.122965704,65.871452062,510.303676377,176.46362681,16.6606,317.179449568
 05/18  23:00:00,225.22655378,36.0222278858,69.460537299,0.0,38.286128036,48.4199368926,392.756470264,205.894935858,8.3303,178.531234406
 05/18  24:00:00,170.384304524,31.0105671481,57.5689543218,0.0,25.5240853573,30.610668775,216.959769786,72.6678988655,3.33212,140.95975092
 05/19  01:00:00,155.80301644,31.0105671481,50.3741823573,0.0,19.418418834,29.3649097162,166.682317725,57.5315118241,3.33212,105.818685901
 05/19  02:00:00,143.90195585,31.0105671481,46.4045529441,0.0,12.7620426787,28.1191506574,159.67445892,48.3040531107,3.33212,108.03828581
 05/19  03:00:00,141.462747554,31.0105671481,43.9750624041,0.0,12.7620426787,28.1191506574,145.870236097,40.8684903875,3.33212,101.66962571
 05/19  04:00:00,151.577599516,32.6538776055,45.2483425625,0.0,12.7620426787,28.1191506574,181.814329718,33.3088259616,3.33212,145.173383757
 05/19  05:00:00,186.579657061,31.8322223768,53.426444558,0.0,25.5240853573,30.610668775,280.922488981,28.2878696269,8.3303,244.304319354
 05/19  06:00:00,305.266379674,34.6258501544,85.3721548384,0.0,51.0481707146,78.1489452969,458.234539535,23.1264578538,16.6606,418.447481681
 05/19  07:00:00,393.266253459,35.9479032286,117.313671588,0.0,64.3609230253,109.708623606,623.308977415,41.6067936292,24.9909,556.711283786
 05/19  08:00:00,331.031189128,35.958124884,98.0321787889,0.0,51.0481707146,80.7689615957,494.825290284,34.6323073335,33.3212,426.871782951
 05/19  09:00:00,314.766915798,36.5378142309,110.022421726,0.0,51.0481707146,71.0224615957,411.249805419,17.6123093583,66.8089,326.828596061
 05/19  10:00:00,294.318122224,36.6281682413,136.545405168,0.0,32.1804615127,65.7244621605,345.088116713,6.13764417845,83.4695,255.480972535
 05/19  11:00:00,300.412142827,36.6983567331,140.770904747,0.0,32.1804615127,65.7244621605,276.041746438,3.69061235435,83.4695,188.881634084
 05/19  12:00:00,300.433653489,36.7442456865,140.309285006,0.0,32.1804615127,65.7244621605,274.314296763,3.0881705573,83.4695,187.756626206
 05/19  13:00:00,291.725370519,36.7635978795,140.250787635,0.0,32.1804615127,55.9779621605,264.780617081,2.85740846135,75.1392,186.78400862
 05/19  14:00:00,292.039463471,36.7975478885,140.184425738,0.0,32.1804615127,55.9779621605,250.493221944,2.81865863219,66.8089,180.865663312
 05/19  15:00:00,291.808197516,36.8312850269,139.869240844,0.0,32.1804615127,55.9779621605,265.034069299,2.75576671568,75.1392,187.139102583
 05/19  16:00:00,320.890251635,36.6394571162,139.88377944,0.0,32.1804615127,60.9114621605,238.45657643,1.08457248923,91.7998,145.572203941
 05/19  17:00:00,354.839049777,36.1162256278,139.307357957,0.0,32.1804615127,77.5397301883,263.729914629,2.98413820408,49.9818,210.763976425
 05/19  18:00:00,406.646279351,36.2007576823,137.07754388,0.0,77.122965704,86.2600435998,438.688199561,3.52463402864,49.9818,385.181765532
 05/19  19:00:00,412.038793259,36.219999956,136.449962687,0.0,102.647051061,80.1663183927,326.564226013,3.38867722416,33.3212,289.854348789
 05/19  20:00:00,437.914257285,36.2005763889,136.068182061,0.0,115.40909374,92.7192997104,318.749632142,3.72776644285,33.3212,281.7006657
 05/19  21:00:00,426.838699043,36.2520407103,133.439276188,0.0,102.647051061,94.1340635361,452.401823868,4.03144879628,24.9909,423.379475071
 05/19  22:00:00,364.470061405,36.2981194193,136.751195191,0.0,77.122965704,65.871452062,336.702778896,6.01890646156,16.6606,314.023272434
 05/19  23:00:00,297.928660737,36.2285013422,139.45154503,0.0,38.286128036,48.4199368926,194.973205752,8.23660442893,8.3303,178.406301323
 05/19  24:00:00,196.263444298,33.201647758,80.3803626687,0.0,25.5240853573,30.610668775,142.037816785,0.140907198233,3.33212,138.564789587
 05/20  01:00:00,190.872741909,32.6538776055,73.8497920542,0.0,27.7269238854,30.610668775,112.524332254,1.18235649189,3.33212,108.009855762
 05/20  02:00:00,176.30311216,33.0647052199,76.4909021869,0.0,12.7620426787,28.1191506574,117.202928303,5.85995452092,3.33212,108.010853782
 05/20  03:00:00,170.450687392,33.0647052199,70.8197710884,0.0,12.7620426787,28.1191506574,115.417346338,10.4483220459,3.33212,101.636904292
 05/20  04:00:00,169.967873161,33.0647052199,63.8641319002,0.0,12.7620426787,28.1191506574,158.293685554,15.0373210211,3.33212,139.924244533
 05/20  05:00:00,184.348947455,33.0647052199,66.0616391279,0.0,12.7620426787,28.1191506574,201.727604358,16.5842676848,8.3303,176.813036674
 05/20  06:00:00,246.508935277,34.2971880629,60.2967430042,0.0,42.6918050922,54.3732441037,297.701057129,34.8002117316,16.6606,246.240245397
 05/20  07:00:00,316.994812918,36.1101186143,87.7362638789,0.0,42.6918050922,86.1019271793,500.010454642,58.7681186587,24.9909,416.251435983
 05/20  08:00:00,398.842731212,35.9706465799,128.495149646,0.0,57.6566862989,112.030105488,688.711535598,57.6782438208,33.3212,597.712091777
 05/20  09:00:00,348.080911593,36.5307926503,124.142681683,0.0,57.6566862989,83.6599452969,527.503773208,37.4958588921,66.8089,423.199014316
 05/20  10:00:00,304.911243557,36.6511217175,134.553931389,0.0,42.6918050922,68.9656133826,421.78473054,17.0805820413,83.4695,321.234648499
 05/20  11:00:00,300.366981166,36.7583650372,138.006094639,0.0,34.9340096728,67.7198543238,347.399973524,6.94581680827,83.4695,256.984656716
 05/20  12:00:00,300.569516767,36.8132787516,138.612702952,0.0,34.9340096728,67.7198543238,283.118606355,4.41872442981,83.4695,195.230381925
 05/20  13:00:00,290.983074784,36.7728750636,138.407498426,0.0,34.9340096728,57.9733543238,267.179473918,4.13049004131,75.1392,187.909783877
 05/20  14:00:00,291.12896859,36.8020669828,138.350029894,0.0,34.9340096728,57.9733543238,258.484895194,4.06895477649,66.8089,187.607040418
 05/20  15:00:00,291.016638082,36.8305088652,138.205323199,0.0,34.9340096728,57.9733543238,265.645347782,4.23566926324,75.1392,186.270478519
 05/20  16:00:00,320.048736597,36.5883965963,138.213509103,0.0,34.9340096728,62.9068543238,236.625000892,4.46945135853,91.7998,140.355749533
 05/20  17:00:00,346.851039687,36.0923931202,137.868104108,0.0,34.9340096728,72.2186844194,236.187235053,7.09188497759,49.9818,179.113550075
 05/20  18:00:00,412.000654489,36.2696449954,136.73017829,0.0,87.0357390804,86.2600435998,277.680939847,5.54807835208,49.9818,222.151061495
 05/20  19:00:00,405.940924632,36.0838417606,136.682034755,0.0,102.000620287,77.6748002752,330.318950437,14.0699465044,33.3212,282.927803933
 05/20  20:00:00,405.733289592,36.0489437423,123.134832116,0.0,102.000620287,88.9820225341,353.646873026,39.0026677279,33.3212,281.323005298
 05/20  21:00:00,414.050040465,36.0767016781,127.3119671,0.0,102.000620287,91.6425454185,376.341923382,62.6418312608,24.9909,288.709192121
 05/20  22:00:00,355.925226425,36.019043536,122.403301252,0.0,87.0357390804,65.871452062,531.233609764,98.9533140495,16.6606,415.619695714
