Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  23:00:00,251.116392471,35.9525391243,91.2443576719,0.0,42.6918050922,48.4199368926,404.125597298,155.47201938,8.3303,240.323277918
 05/20  24:00:00,187.387136843,31.0105671481,72.3473751239,0.0,27.7269238854,30.610668775,239.148348298,92.8434783839,3.33212,142.972749914
 05/21  01:00:00,185.927076314,31.0105671481,61.6690456137,0.0,34.4311606118,33.1021868926,192.277743893,83.2393584289,3.33212,105.706265464
 05/21  02:00:00,160.915543618,31.0105671481,54.1504012876,0.0,19.466279405,30.610668775,179.547079951,72.052923064,3.33212,104.162036887
 05/21  03:00:00,156.548782687,31.0105671481,49.7770049519,0.0,19.466279405,30.610668775,172.339233604,60.8975823078,3.33212,108.109531297
 05/21  04:00:00,162.453905391,31.0105671481,49.0803668813,0.0,19.466279405,30.610668775,193.119996723,51.3867298562,3.33212,138.401146867
 05/21  05:00:00,175.423741619,31.0105671481,49.7954341707,0.0,19.466279405,30.610668775,229.268554843,42.5025441866,8.3303,178.435710657
 05/21  06:00:00,249.448007598,34.9545122459,62.3643320587,0.0,42.6918050922,54.3732441037,295.774242748,32.2901248823,16.6606,246.823517865
 05/21  07:00:00,335.11842632,36.2167718017,95.8184910305,0.0,49.3960418185,88.5934452969,526.261379261,86.0019223883,24.9909,415.268556872
 05/21  08:00:00,402.793960045,36.0462045155,132.046194454,0.0,57.6566862989,112.030105488,687.671002873,58.7272350872,33.3212,595.622567786
 05/21  09:00:00,335.467957222,36.573958967,120.537446041,0.0,50.9524495726,81.1684271793,528.393681099,38.9043281952,66.8089,422.680452903
 05/21  10:00:00,270.421789441,36.79167759,100.463471192,0.0,42.6918050922,68.9656133826,430.286095706,25.4517821445,83.4695,321.364813562
 05/21  11:00:00,290.869982248,36.8093303198,124.405601638,0.0,38.286128036,68.9656133826,356.769791715,16.5991155171,83.4695,256.701176198
 05/21  12:00:00,303.293022036,36.8449397117,137.261483995,0.0,38.286128036,68.9656133826,279.12812545,8.1509688585,83.4695,187.507656591
 05/21  13:00:00,286.975985482,36.7911135292,139.6259542,0.0,31.5818913096,56.727595265,266.907435669,4.29387753345,75.1392,187.474358135
 05/21  14:00:00,287.330382884,36.8246012005,139.791840424,0.0,31.5818913096,56.727595265,257.179519505,3.7960613445,66.8089,186.574558161
 05/21  15:00:00,287.495824512,36.8535114405,139.959636891,0.0,31.5818913096,56.727595265,259.666227269,4.25448178334,75.1392,180.272545486
 05/21  16:00:00,316.175845437,36.5678889886,139.688415187,0.0,31.5818913096,61.661095265,241.743969522,4.53900682444,91.7998,145.405162697
 05/21  17:00:00,341.771273785,36.0420591103,138.22772606,0.0,31.5818913096,70.9729253606,238.041006594,9.05716313329,49.9818,179.002043461
 05/21  18:00:00,402.925743576,36.0876265839,137.687964991,0.0,80.3315023541,83.7685254822,276.710714719,11.3450972521,49.9818,215.383817467
 05/21  19:00:00,405.682960708,36.0267675233,136.544610387,0.0,102.000620287,77.6748002752,327.414758974,13.2340521415,33.3212,280.859506833
 05/21  20:00:00,424.714203192,36.0184624391,132.61849111,0.0,108.704857014,91.4735406516,336.452610807,23.2576192606,33.3212,279.873791547
 05/21  21:00:00,396.111678633,36.1260557871,118.488175031,0.0,95.2963835608,89.1510273009,352.651515389,46.7577830694,24.9909,280.90283232
 05/21  22:00:00,340.818258836,36.0747706919,116.400414134,0.0,80.3315023541,63.3799339444,517.915585557,87.7903204994,16.6606,413.464665057
 05/21  23:00:00,246.076662367,36.0084416624,86.1052279275,0.0,42.6918050922,48.4199368926,391.954305565,142.817026102,8.3303,240.806979463
 05/21  24:00:00,191.857642997,31.0105671481,67.5660495574,0.0,34.4311606118,33.1021868926,230.830637911,85.7521124513,3.33212,141.74640546
 05/22  01:00:00,161.448227254,31.0105671481,55.9804969048,0.0,19.418418834,29.3649097162,182.16140523,77.257923885,3.33212,101.571361345
 05/22  02:00:00,147.498728695,31.0105671481,49.9527500089,0.0,12.7620426787,28.1191506574,178.543384993,67.2942815563,3.33212,107.916983437
 05/22  03:00:00,146.085357157,33.4755328342,46.0765885496,0.0,12.7620426787,28.1191506574,162.22117643,57.329686431,3.33212,101.559369999
 05/22  04:00:00,149.657687507,31.0105671481,45.5124891149,0.0,12.7620426787,28.1191506574,195.283724391,48.830060146,3.33212,143.121544245
 05/22  05:00:00,187.454048074,33.4755328342,53.1975679026,0.0,25.5240853573,30.610668775,288.24990862,40.8104171052,8.3303,239.109191514
 05/22  06:00:00,303.551919422,33.8041949257,85.1195952389,0.0,51.0481707146,78.1489452969,464.167558528,33.1851452085,16.6606,414.32181332
 05/22  07:00:00,393.229198934,35.9468098011,117.681585637,0.0,64.3609230253,109.708623606,670.99347781,95.9738617307,24.9909,550.028716079
 05/22  08:00:00,331.973067495,35.9528077192,99.6332434967,0.0,51.0481707146,80.7689615957,512.587611427,51.6854116107,33.3212,427.580999816
 05/22  09:00:00,303.215019291,36.5471805854,98.6594090379,0.0,51.0481707146,71.0224615957,415.492764689,26.5661485016,66.8089,322.117716188
 05/22  10:00:00,287.18893244,36.640104304,130.969784813,0.0,32.1804615127,65.7244621605,345.570665488,14.0700605428,83.4695,248.031104945
 05/22  11:00:00,296.359871356,36.7072186288,138.95742402,0.0,32.1804615127,65.7244621605,277.563624364,6.42566675129,83.4695,187.668457613
 05/22  12:00:00,297.376678537,36.7549351887,140.346860141,0.0,32.1804615127,65.7244621605,274.462141948,3.65184287334,83.4695,187.340799074
 05/22  13:00:00,287.425495329,36.7801014576,139.677644929,0.0,32.1804615127,55.9779621605,265.515581754,3.31055069214,75.1392,187.065831062
 05/22  14:00:00,287.512377122,36.8171103839,139.173827141,0.0,32.1804615127,55.9779621605,249.850850273,3.21510313985,66.8089,179.826847133
 05/22  15:00:00,287.709652142,36.8462720714,138.980972625,0.0,32.1804615127,55.9779621605,263.579759771,3.1639824913,75.1392,185.27657728
 05/22  16:00:00,316.752157054,36.6395294442,138.857463216,0.0,32.1804615127,60.9114621605,233.154286499,1.21920498764,91.7998,140.135281512
 05/22  17:00:00,350.840424728,36.1076897261,138.217773178,0.0,32.1804615127,77.5397301883,267.720850091,3.2514610968,49.9818,214.487588994
 05/22  18:00:00,403.606717923,36.1969609029,136.61850666,0.0,77.122965704,86.2600435998,432.172342164,3.88512617443,49.9818,378.305415989
 05/22  19:00:00,411.077554834,36.2495637176,136.361050737,0.0,102.647051061,80.1663183927,324.740674855,3.48979723045,33.3212,287.929677624
 05/22  20:00:00,438.025023638,36.2396634401,136.14924628,0.0,115.40909374,92.7192997104,317.596836494,3.78688405638,33.3212,280.488752438
 05/22  21:00:00,427.43175367,36.2605192263,136.2759727,0.0,102.647051061,94.1340635361,451.802847122,11.6063145739,24.9909,415.205632548
 05/22  22:00:00,323.870064344,36.2848158713,100.081685165,0.0,77.122965704,65.871452062,366.174454639,36.1546294601,16.6606,313.359225179
 05/22  23:00:00,234.145169125,36.2011725654,78.6986239231,0.0,38.286128036,48.4199368926,247.496185999,64.9186245338,8.3303,174.247261465
 05/22  24:00:00,182.769969113,32.6538776055,68.3344319121,0.0,25.5240853573,30.610668775,207.645634027,65.9791453957,3.33212,138.334368631
 05/23  01:00:00,165.247460312,31.8322223768,59.0849573452,0.0,19.418418834,29.3649097162,176.567647729,65.3518150935,3.33212,107.883712636
 05/23  02:00:00,151.492996287,31.8322223768,53.1834411304,0.0,12.7620426787,28.1191506574,166.745796602,61.8956611365,3.33212,101.518015466
 05/23  03:00:00,148.337807466,32.6538776055,49.2837847585,0.0,12.7620426787,28.1191506574,161.475643511,56.6258730653,3.33212,101.517650446
 05/23  04:00:00,155.101900217,32.6538776055,48.7662239146,0.0,12.7620426787,28.1191506574,196.417797821,50.9482158505,3.33212,142.13746197
 05/23  05:00:00,189.107923935,31.8322223768,55.9858048999,0.0,25.5240853573,30.610668775,292.329814888,44.1379218197,8.3303,239.861593069
 05/23  06:00:00,308.451962433,34.9545122459,90.9677763381,0.0,51.0481707146,78.1489452969,465.049352186,35.0630602123,16.6606,413.325691973
 05/23  07:00:00,402.798198957,35.960715018,126.685005594,0.0,64.3609230253,109.708623606,635.032589923,62.1746369527,24.9909,547.86705297
 05/23  08:00:00,347.738253047,36.0019016285,114.670007249,0.0,51.0481707146,80.7689615957,484.017033474,28.3471859089,33.3212,422.348647565
 05/23  09:00:00,338.929789401,36.5414338697,132.999845276,0.0,51.0481707146,71.0224615957,393.101178995,6.79257031765,66.8089,319.499708677
 05/23  10:00:00,297.597405295,36.6590971688,139.223765235,0.0,32.1804615127,65.7244621605,339.930603483,3.40310149916,83.4695,253.058001984
 05/23  11:00:00,300.045603182,36.7386051988,139.744700701,0.0,32.1804615127,65.7244621605,274.591240602,3.5677539716,83.4695,187.55398663
 05/23  12:00:00,300.962493655,36.7867578173,141.992037534,0.0,32.1804615127,65.7244621605,273.343048097,3.05115991482,83.4695,186.822388182
 05/23  13:00:00,289.270181255,36.7788438104,139.976695006,0.0,32.1804615127,55.9779621605,258.353980879,2.82832698028,75.1392,180.386453899
 05/23  14:00:00,289.393325717,36.81477944,139.781582432,0.0,32.1804615127,55.9779621605,253.817256453,2.74277555961,66.8089,184.265580893
 05/23  15:00:00,289.521300438,36.8519218992,139.633942533,0.0,32.1804615127,55.9779621605,259.814379384,2.6186890349,75.1392,182.05649035
 05/23  16:00:00,318.686638142,36.704083986,139.483684605,0.0,32.1804615127,60.9114621605,231.50729587,1.07213815005,91.7998,138.635357719
 05/23  17:00:00,352.938503146,36.1756925619,139.184008475,0.0,32.1804615127,77.5397301883,267.159020208,2.83364351472,49.9818,214.343576693
 05/23  18:00:00,403.872397991,36.2988801942,135.432603275,0.0,77.122965704,86.2600435998,432.971471947,3.23766289575,49.9818,379.752009051
 05/23  19:00:00,412.998362336,36.3400808067,137.334108308,0.0,102.647051061,80.1663183927,322.163233949,3.22187553292,33.3212,285.620158416
 05/23  20:00:00,434.677258168,36.340978753,135.460432644,0.0,115.40909374,92.7192997104,316.946973785,3.51809246823,33.3212,280.107681317
 05/23  21:00:00,426.313436714,36.3680516726,134.512496124,0.0,102.647051061,94.1340635361,443.01983924,3.81152798088,24.9909,414.217411259
 05/23  22:00:00,362.008828786,36.3707365154,137.216742041,0.0,77.122965704,65.871452062,333.379896443,8.31585248954,16.6606,308.403443953
 05/23  23:00:00,260.832385382,36.280287724,104.898795686,0.0,38.286128036,48.4199368926,207.989791911,21.7588393177,8.3303,177.900652593
 05/23  24:00:00,174.628302406,33.201647758,59.7638406293,0.0,25.5240853573,30.610668775,169.384161104,27.7801709001,3.33212,138.271870204
 05/24  01:00:00,167.176971525,32.6538776055,60.1747314176,0.0,19.418418834,29.3649097162,145.713738528,40.8903609233,3.33212,101.491257605
 05/24  02:00:00,157.178221701,31.8322223768,58.9939980288,0.0,12.7620426787,28.1191506574,158.605643109,47.5590914406,3.33212,107.714431668
 05/24  03:00:00,156.348011365,33.4755328342,56.5628359946,0.0,12.7620426787,28.1191506574,151.906127598,46.9700318439,3.33212,101.603975754
 05/24  04:00:00,162.717180876,33.4755328342,56.3005656985,0.0,12.7620426787,28.1191506574,186.68157058,45.1533814497,3.33212,138.19606913
 05/24  05:00:00,196.39361121,31.8322223768,63.9806282146,0.0,25.5240853573,30.610668775,286.380335482,41.5081478332,8.3303,236.541887649
 05/24  06:00:00,316.144672668,35.1188432916,99.354923876,0.0,51.0481707146,78.1489452969,463.238010145,34.2207463815,16.6606,412.356663763
 05/24  07:00:00,404.667165639,35.9584818612,129.636825787,0.0,64.3609230253,109.708623606,592.062319534,20.5609330116,24.9909,546.510486522
 05/24  08:00:00,367.563284295,35.9928055144,133.457978207,0.0,51.0481707146,80.7689615957,460.94111959,2.81936427952,33.3212,424.800555311
 05/24  09:00:00,345.096709576,36.5412162322,137.449163942,0.0,51.0481707146,71.0224615957,384.580498602,0.8242188838,66.8089,316.947379718
 05/24  10:00:00,299.200702353,36.6757004992,138.975155163,0.0,32.1804615127,65.7244621605,337.317502991,2.40122231354,83.4695,251.446780677
 05/24  11:00:00,301.845353729,36.7653988907,140.037930684,0.0,32.1804615127,65.7244621605,273.387112138,2.49864806776,83.4695,187.418964071
 05/24  12:00:00,301.234781287,36.8161100624,140.121966084,0.0,32.1804615127,65.7244621605,265.926202907,2.31368873214,83.4695,180.143014174
 05/24  13:00:00,291.222105049,36.7734085694,139.861763644,0.0,32.1804615127,55.9779621605,264.118303234,2.18538687519,75.1392,186.793716359
 05/24  14:00:00,291.243282638,36.8056817587,139.64613727,0.0,32.1804615127,55.9779621605,248.53293124,2.14264530665,66.8089,179.581385934
 05/24  15:00:00,290.728717179,36.8385700374,139.030865044,0.0,32.1804615127,55.9779621605,261.478527553,2.13755349061,75.1392,184.201774062
 05/24  16:00:00,320.35679741,36.7073541074,139.363315206,0.0,32.1804615127,60.9114621605,233.509347047,0.968210725598,91.7998,140.741336321
 05/24  17:00:00,354.937231294,36.1846276735,139.305498224,0.0,32.1804615127,77.5397301883,259.508596833,2.5574535009,49.9818,206.969343332
 05/24  18:00:00,406.425655212,36.3122549284,136.715447569,0.0,77.122965704,86.2600435998,436.699072071,2.66315117218,49.9818,384.054120899
 05/24  19:00:00,413.057410451,36.3628643202,135.679823169,0.0,102.647051061,80.1663183927,317.006335546,2.91291815947,33.3212,280.772217387
 05/24  20:00:00,436.754577667,36.3512387185,135.019348895,0.0,115.40909374,92.7192997104,316.326018846,3.21037181577,33.3212,279.79444703
 05/24  21:00:00,427.708334467,36.3855997552,133.710184429,0.0,102.647051061,94.1340635361,441.754988441,3.50369494233,24.9909,413.260393498
 05/24  22:00:00,362.253636642,36.3948749037,135.54212712,0.0,77.122965704,65.871452062,329.454638288,4.85667618331,16.6606,307.937362104
 05/24  23:00:00,296.346550369,36.3143253459,138.263752413,0.0,38.286128036,48.4199368926,192.90013076,6.89865147694,8.3303,177.671179283
 05/24  24:00:00,202.996784237,33.4755328342,86.690826734,0.0,25.5240853573,30.610668775,141.63902298,0.0107664681163,3.33212,138.296136512
 05/25  01:00:00,198.763337313,33.4755328342,90.0329262457,0.0,19.418418834,29.3649097162,105.274814148,0.486903287475,3.33212,101.455790861
 05/25  02:00:00,185.286227791,33.4755328342,84.6190420022,0.0,12.7620426787,28.1191506574,107.336955497,2.5544298676,3.33212,101.450405629
 05/25  03:00:00,182.867342861,33.4755328342,82.2764580969,0.0,12.7620426787,28.1191506574,115.413882272,4.30261359797,3.33212,107.779148674
 05/25  04:00:00,188.63132709,33.4755328342,81.4648514243,0.0,12.7620426787,28.1191506574,146.906727118,5.60661187512,3.33212,137.967995243
 05/25  05:00:00,205.553638908,32.9277626817,71.5115574672,0.0,25.5240853573,30.610668775,249.82306201,5.06614764466,8.3303,236.426614365
 05/25  06:00:00,322.720476356,34.4615191087,105.969325703,0.0,51.0481707146,78.1489452969,440.487278157,12.4102009817,16.6606,411.416477175
 05/25  07:00:00,410.249122358,36.0154400776,134.459613063,0.0,64.3609230253,109.708623606,585.316913216,16.7326349718,24.9909,543.593378244
 05/25  08:00:00,369.499965213,36.0224267665,135.543968879,0.0,51.0481707146,80.7689615957,456.097919147,5.52478960832,33.3212,417.251929539
 05/25  09:00:00,344.073146056,36.540417397,136.699609135,0.0,51.0481707146,71.0224615957,386.48573312,0.875086514103,66.8089,318.801746606
 05/25  10:00:00,297.88887769,36.7056546477,138.599418307,0.0,32.1804615127,65.7244621605,335.397424645,3.17792934565,83.4695,248.749995299
 05/25  11:00:00,299.760139962,36.7834105775,139.097825436,0.0,32.1804615127,65.7244621605,272.762839022,3.45588625,83.4695,185.837452772
 05/25  12:00:00,300.234900077,36.8280061313,139.736869761,0.0,32.1804615127,65.7244621605,274.044915716,3.61762364343,83.4695,186.957792073
 05/25  13:00:00,286.964585342,36.7671769029,136.403972307,0.0,32.1804615127,55.9779621605,258.794366501,3.92274413267,75.1392,179.732422368
 05/25  14:00:00,283.983301614,36.7954759463,133.809627867,0.0,32.1804615127,55.9779621605,250.919804318,4.20937173146,66.8089,179.901532586
 05/25  15:00:00,280.384377866,36.8261248796,129.428523029,0.0,32.1804615127,55.9779621605,265.184409474,4.12904772775,75.1392,185.916161746
 05/25  16:00:00,309.179023746,36.6546932503,128.227510627,0.0,32.1804615127,60.9114621605,231.846781267,1.55417549031,91.7998,138.492805777
 05/25  17:00:00,345.395840507,36.1293478758,130.077048434,0.0,32.1804615127,77.5397301883,260.854928558,4.08666929399,49.9818,206.786459264
 05/25  18:00:00,398.640350539,36.2010558138,130.170450683,0.0,77.122965704,86.2600435998,438.173251082,4.89820983883,49.9818,383.293241243
 05/25  19:00:00,405.425243966,36.2414213616,129.681344515,0.0,102.647051061,80.1663183927,318.092041499,4.40702970562,33.3212,280.363811793
 05/25  20:00:00,430.409201016,36.2228283028,129.888743309,0.0,115.40909374,92.7192997104,317.228817917,4.74075018819,33.3212,279.166867729
 05/25  21:00:00,423.383421252,36.2752204131,130.556699639,0.0,102.647051061,94.1340635361,442.334933658,6.60313453778,24.9909,410.74089912
 05/25  22:00:00,358.422603503,36.307048769,133.438394263,0.0,77.122965704,65.871452062,346.103887688,20.4291569048,16.6606,309.014130783
 05/25  23:00:00,239.344150418,36.2345520352,83.6471517913,0.0,38.286128036,48.4199368926,214.713566952,35.5803397304,8.3303,170.802927221
 05/25  24:00:00,169.207854765,33.0647052199,54.5440848679,0.0,25.5240853573,30.610668775,177.010997101,35.5735483624,3.33212,138.105328739
 05/26  01:00:00,165.280694166,31.8322223768,59.1864863161,0.0,19.418418834,29.3649097162,146.77730319,42.034975081,3.33212,101.410208109
 05/26  02:00:00,159.0143127,32.6538776055,60.0732365982,0.0,12.7620426787,28.1191506574,157.721734174,46.6392013309,3.33212,107.750412843
 05/26  03:00:00,159.724025385,33.4755328342,59.9893451188,0.0,12.7620426787,28.1191506574,151.536583576,46.8040635459,3.33212,101.40040003
 05/26  04:00:00,168.625756341,33.4755328342,61.6811616769,0.0,12.7620426787,28.1191506574,186.104375375,44.7293547916,3.33212,138.042900584
 05/26  05:00:00,205.437148998,33.0647052199,71.259883516,0.0,25.5240853573,30.610668775,284.11476243,39.7521284382,8.3303,236.032333992
 05/26  06:00:00,321.659791117,34.1328570172,105.193082934,0.0,51.0481707146,78.1489452969,463.423657426,36.3088095426,16.6606,410.454247883
 05/26  07:00:00,407.803827325,35.9763880249,132.108703597,0.0,64.3609230253,109.708623606,611.135305823,44.6791118028,24.9909,541.46529402
 05/26  08:00:00,339.112348549,35.9404985204,106.250249315,0.0,51.0481707146,80.7689615957,498.10493025,48.5046576755,33.3212,416.279072575
 05/26  09:00:00,300.535798914,36.5388135672,96.0967327445,0.0,51.0481707146,71.0224615957,430.024752449,44.8854475011,66.8089,318.330404948
 05/26  10:00:00,245.495091009,36.6275170827,89.7637065119,0.0,32.1804615127,65.7244621605,362.793232017,32.3989261014,83.4695,246.924805915
 05/26  11:00:00,292.017211821,36.679230736,135.128144497,0.0,32.1804615127,65.7244621605,288.996805678,18.4032939214,83.4695,187.124011757
 05/26  12:00:00,292.429501667,36.7187537976,134.97294285,0.0,32.1804615127,65.7244621605,271.651882883,6.78139918419,83.4695,181.400983699
 05/26  13:00:00,284.176640176,36.753662993,135.232123435,0.0,32.1804615127,55.9779621605,264.503817112,4.34044346253,75.1392,185.02417365
 05/26  14:00:00,283.368578398,36.7852368646,132.976651493,0.0,32.1804615127,55.9779621605,250.332756933,4.206365687,66.8089,179.317491246
 05/26  15:00:00,282.850829413,36.8147312362,131.543481227,0.0,32.1804615127,55.9779621605,258.61075591,4.13639758178,75.1392,179.335158328
 05/26  16:00:00,310.810107197,36.5799717693,129.977615134,0.0,32.1804615127,60.9114621605,232.125804352,1.91910093755,91.7998,138.406903414
 05/26  17:00:00,343.271599732,36.0685231005,127.826222322,0.0,32.1804615127,77.5397301883,268.337356329,4.60376559828,49.9818,213.751790731
 05/26  18:00:00,392.926452603,36.1286529164,123.475946879,0.0,77.122965704,86.2600435998,428.816097725,5.30610995552,49.9818,373.528187769
 05/26  19:00:00,399.788975736,36.1404112337,123.160884164,0.0,102.647051061,80.1663183927,318.187023609,4.74687308417,33.3212,280.118950524
 05/26  20:00:00,426.737362973,36.1563016613,124.832540973,0.0,115.40909374,92.7192997104,317.046605522,4.63188030436,33.3212,279.093525218
 05/26  21:00:00,419.859009947,36.2229565303,125.274021315,0.0,102.647051061,94.1340635361,441.470144853,5.14502784957,24.9909,411.334217003
 05/26  22:00:00,357.260596124,36.2732138564,130.389570911,0.0,77.122965704,65.871452062,332.15364283,8.49546522164,16.6606,306.997577609
 05/26  23:00:00,293.373773166,36.2108403411,136.019421545,0.0,38.286128036,48.4199368926,196.556397035,17.5441257033,8.3303,170.681971331
 05/26  24:00:00,186.280057944,33.0647052199,71.2241426664,0.0,25.5240853573,30.610668775,159.503379623,18.1440541005,3.33212,138.027205522
 05/27  01:00:00,158.997093409,31.8322223768,43.3604437836,0.0,27.7269238854,30.610668775,132.340968666,27.640959887,3.33212,101.367888779
 05/27  02:00:00,146.752476137,32.6538776055,47.8617840969,0.0,12.7620426787,28.1191506574,140.094596045,35.287409103,3.33212,101.475066942
 05/27  03:00:00,151.560646739,33.4755328342,51.8763964385,0.0,12.7620426787,28.1191506574,150.950962402,40.0277854524,3.33212,107.59105695
 05/27  04:00:00,162.145517077,33.4755328342,55.8713474325,0.0,12.7620426787,28.1191506574,183.066064809,44.0689728286,3.33212,135.66497198
 05/27  05:00:00,178.147541336,33.4755328342,59.6114972809,0.0,12.7620426787,28.1191506574,223.161067789,41.8849629317,8.3303,172.945804857
 05/27  06:00:00,255.60548173,33.8041949257,72.737381757,0.0,42.6918050922,54.3732441037,289.472264062,35.8570288162,16.6606,236.954635246
 05/27  07:00:00,331.781740971,36.0120077807,102.689599984,0.0,42.6918050922,86.1019271793,478.65962821,44.1766453699,24.9909,409.49208284
 05/27  08:00:00,403.136051569,35.9657439498,132.851031877,0.0,57.6566862989,112.030105488,660.181132893,47.6338486473,33.3212,579.226084246
 05/27  09:00:00,344.82217359,36.5269145761,120.935882119,0.0,57.6566862989,83.6599452969,531.342499698,48.7923584458,66.8089,415.741241252
 05/27  10:00:00,265.003790261,36.618509546,95.3716334805,0.0,42.6918050922,68.9656133826,447.578932656,53.8336290833,83.4695,310.275803573
 05/27  11:00:00,251.75111465,36.6768492276,90.4664629118,0.0,34.9340096728,67.7198543238,391.196938542,52.6895040253,83.4695,255.037934517
 05/27  12:00:00,248.282115112,36.740771178,87.7627660164,0.0,34.9340096728,67.7198543238,311.021144887,42.0723300012,83.4695,185.479314886
 05/27  13:00:00,280.959844758,36.7508701169,129.455023556,0.0,34.9340096728,57.9733543238,278.195821697,21.2040475793,75.1392,181.852574118
 05/27  14:00:00,290.264346032,36.784922447,137.600205311,0.0,34.9340096728,57.9733543238,258.975259214,6.60830737138,66.8089,185.558051842
 05/27  15:00:00,289.712152974,36.8124435025,136.494512752,0.0,34.9340096728,57.9733543238,261.578740518,5.55269006952,75.1392,180.886850449
 05/27  16:00:00,320.492301717,36.5298997142,138.450227275,0.0,34.9340096728,62.9068543238,235.861473276,5.53921144162,91.7998,138.522461835
 05/27  17:00:00,349.258612862,36.0447775895,139.908219607,0.0,34.9340096728,72.2186844194,236.504997917,8.3347174373,49.9818,178.18848048
 05/27  18:00:00,412.339998141,36.1463877692,136.606396557,0.0,87.0357390804,86.2600435998,267.616784201,6.49214450305,49.9818,211.142839698
 05/27  19:00:00,407.766177228,36.0156458912,135.93237515,0.0,102.000620287,77.6748002752,315.005582681,6.44216328658,33.3212,275.242219394
 05/27  20:00:00,418.714590986,35.9907948788,137.637088857,0.0,102.000620287,88.9820225341,319.774343932,7.69526684138,33.3212,278.757877091
 05/27  21:00:00,419.644709773,36.0094498997,132.507632378,0.0,102.000620287,91.6425454185,326.398098387,22.2271175105,24.9909,279.180080877
 05/27  22:00:00,330.558073373,35.9786469173,97.2161605752,0.0,87.0357390804,65.871452062,470.754643928,52.4546631096,16.6606,401.639380818
 05/27  23:00:00,243.330977728,35.9449731351,83.7313102124,0.0,42.6918050922,48.4199368926,331.323828993,81.9525900428,8.3303,241.040938951
 05/27  24:00:00,185.275878174,31.0105671481,70.3231256216,0.0,27.7269238854,30.610668775,215.651590822,77.8042819686,3.33212,134.515188854
 05/28  01:00:00,185.546772219,31.0105671481,61.3814457633,0.0,34.4311606118,33.1021868926,183.408771083,75.2685679869,3.33212,104.808083096
 05/28  02:00:00,161.523033942,31.0105671481,54.856515136,0.0,19.466279405,30.610668775,174.308275532,69.5191025825,3.33212,101.45705295
 05/28  03:00:00,157.853138211,31.0105671481,51.1875940292,0.0,19.466279405,30.610668775,173.129628613,61.9927532391,3.33212,107.804755374
 05/28  04:00:00,163.838451291,31.0105671481,50.5818365552,0.0,19.466279405,30.610668775,189.595213693,54.952373874,3.33212,131.310719819
 05/28  05:00:00,178.460146547,32.6538776055,51.3150750815,0.0,19.466279405,30.610668775,230.265057357,46.8128210928,8.3303,175.121936264
 05/28  06:00:00,247.863138594,34.2971880629,64.3227779508,0.0,42.6918050922,54.3732441037,296.002944019,39.1979323389,16.6606,240.14441168
 05/28  07:00:00,335.918527867,36.304309625,96.8025469807,0.0,49.3960418185,88.5934452969,513.823229396,80.2802166523,24.9909,408.552112743
 05/28  08:00:00,402.811544041,36.0395015205,132.190213069,0.0,57.6566862989,112.030105488,662.184888029,51.2567261077,33.3212,577.606961921
 05/28  09:00:00,339.082367815,36.5623700321,124.225688893,0.0,50.9524495726,81.1684271793,510.563066991,28.1666313712,66.8089,415.587535619
 05/28  10:00:00,304.503024055,36.7443583848,134.329710077,0.0,42.6918050922,68.9656133826,408.950466601,15.6083464443,83.4695,309.872620157
 05/28  11:00:00,285.12595893,36.7890667078,118.598715627,0.0,38.286128036,68.9656133826,351.641753595,13.4153867071,83.4695,254.756866888
 05/28  12:00:00,287.994978837,36.8324207135,122.081281597,0.0,38.286128036,68.9656133826,273.06112458,9.94214595724,83.4695,179.649478623
 05/28  13:00:00,279.579694456,36.7873932243,132.415900202,0.0,31.5818913096,56.727595265,264.127458929,6.89687857664,75.1392,182.091380352
 05/28  14:00:00,286.955861994,36.8173683699,139.385772828,0.0,31.5818913096,56.727595265,251.719888836,4.12118144108,66.8089,180.789807395
 05/28  15:00:00,287.331116374,36.8446256433,139.629506193,0.0,31.5818913096,56.727595265,260.266217461,4.3281277589,75.1392,180.798889702
 05/28  16:00:00,316.052012769,36.5562376196,139.222295241,0.0,31.5818913096,61.661095265,235.363587876,4.34942511905,91.7998,139.214362757
 05/28  17:00:00,342.805823709,36.0390366293,138.660547236,0.0,31.5818913096,70.9729253606,227.818589169,6.6138960177,49.9818,171.222893151
 05/28  18:00:00,403.138801586,36.0899927025,137.216583832,0.0,80.3315023541,83.7685254822,267.18480964,5.77623023729,49.9818,211.426779403
 05/28  19:00:00,405.935819144,36.0339376255,136.216359546,0.0,102.000620287,77.6748002752,311.824833397,4.98247125277,33.3212,273.521162144
 05/28  20:00:00,425.326190589,36.0270889237,135.688677987,0.0,108.704857014,91.4735406516,321.66011379,15.4713796717,33.3212,272.867534118
 05/28  21:00:00,392.350612427,36.1416941892,114.698952587,0.0,95.2963835608,89.1510273009,339.960369875,39.7760980428,24.9909,275.193371832
 05/28  22:00:00,340.760131276,36.089546848,116.371804515,0.0,80.3315023541,63.3799339444,497.72307862,75.5649731434,16.6606,405.497505477
 05/28  23:00:00,247.846996079,36.0227808886,87.9442848514,0.0,42.6918050922,48.4199368926,360.074910091,120.330629939,8.3303,231.413980151
 05/28  24:00:00,194.070550162,31.0105671481,69.7915146787,0.0,34.4311606118,33.1021868926,222.245389159,83.1114366672,3.33212,135.801832492
 05/29  01:00:00,183.889677479,31.0105671481,59.6301791253,0.0,34.4311606118,33.1021868926,187.499296678,76.3871834745,3.33212,107.779993204
 05/29  02:00:00,159.393610918,31.0105671481,52.634177712,0.0,19.466279405,30.610668775,172.146173598,67.3896095849,3.33212,101.424444014
 05/29  03:00:00,155.375564315,31.0105671481,48.6170836556,0.0,19.466279405,30.610668775,162.573545563,57.8283117453,3.33212,101.413113817
 05/29  04:00:00,161.462324597,31.0105671481,48.107630677,0.0,19.466279405,30.610668775,190.924491443,49.7823761165,3.33212,137.809995326
 05/29  05:00:00,174.615144297,31.0105671481,49.0098654376,0.0,19.466279405,30.610668775,220.641200488,41.7218297285,8.3303,170.589070759
 05/29  06:00:00,245.803335383,34.9545122459,61.4945594155,0.0,42.6918050922,54.3732441037,296.234889603,34.9144209635,16.6606,244.659868639
 05/29  07:00:00,333.437179689,36.2132231689,94.0387464623,0.0,49.3960418185,88.5934452969,521.314808796,95.0715927335,24.9909,401.252316062
 05/29  08:00:00,402.28871839,36.0436664511,131.572580635,0.0,57.6566862989,112.030105488,652.222786334,45.8461841739,33.3212,573.05540216
 05/29  09:00:00,344.191968023,36.5722416649,129.147386015,0.0,50.9524495726,81.1684271793,499.013484386,18.8874733535,66.8089,413.317111033
 05/29  10:00:00,307.217095644,36.7997644511,136.679807588,0.0,42.6918050922,68.9656133826,410.549654605,9.59253979923,83.4695,317.487614806
 05/29  11:00:00,305.917578217,36.8378839799,138.580076342,0.0,38.286128036,68.9656133826,334.314480756,3.87486148927,83.4695,246.970119267
 05/29  12:00:00,306.568015741,36.8679118469,139.555319528,0.0,38.286128036,68.9656133826,272.198290395,2.48164611197,83.4695,186.247144283
 05/29  13:00:00,287.896026915,36.7919903619,139.655502743,0.0,31.5818913096,56.727595265,258.018987747,3.16750930994,75.1392,179.712278437
 05/29  14:00:00,287.972030158,36.823923573,139.416927688,0.0,31.5818913096,56.727595265,249.080233145,3.32025112702,66.8089,178.951082018
 05/29  15:00:00,288.286248437,36.8544589177,139.310340265,0.0,31.5818913096,56.727595265,257.598062927,3.50475116951,75.1392,178.954111757
 05/29  16:00:00,317.493553359,36.6178777802,139.284181681,0.0,31.5818913096,61.661095265,233.522820048,3.53967919154,91.7998,138.183340857
 05/29  17:00:00,344.188487129,36.0898989365,138.85774182,0.0,31.5818913096,70.9729253606,226.697968135,5.6183420731,49.9818,171.097826062
 05/29  18:00:00,404.364586278,36.1425216139,137.274898903,0.0,80.3315023541,83.7685254822,266.766912651,4.87379830451,49.9818,211.911314346
 05/29  19:00:00,406.804425481,36.1309147524,135.976304927,0.0,102.000620287,77.6748002752,309.86209613,4.10065975913,33.3212,272.440236371
 05/29  20:00:00,426.312034088,36.1112467853,135.438665003,0.0,108.704857014,91.4735406516,306.631750222,3.99425938099,33.3212,269.316290841
 05/29  21:00:00,414.81547439,36.2492213902,135.397842885,0.0,95.2963835608,89.1510273009,308.214877513,5.19488494635,24.9909,278.029092567
 05/29  22:00:00,362.297334963,36.1863941092,136.554696782,0.0,80.3315023541,63.3799339444,422.726695153,7.541065431,16.6606,398.525029722
 05/29  23:00:00,298.047827492,36.1251754592,137.251768328,0.0,42.6918050922,48.4199368926,253.938181022,12.2027145228,8.3303,233.405166499
 05/29  24:00:00,209.73499436,33.0647052199,83.2618385714,0.0,34.4311606118,33.1021868926,150.984523405,9.6289494732,3.33212,138.023453932
 05/30  01:00:00,173.615952397,31.8322223768,67.3376491891,0.0,19.418418834,29.3649097162,119.044569072,14.463485488,3.33212,101.248963584
 05/30  02:00:00,165.511985294,32.6538776055,66.4072036542,0.0,12.7620426787,28.1191506574,122.967358943,18.3895066046,3.33212,101.245732339
 05/30  03:00:00,170.449612156,33.4755328342,70.5328170237,0.0,12.7620426787,28.1191506574,125.251170952,20.6739500534,3.33212,101.245100899
 05/30  04:00:00,167.347818409,33.0647052199,60.7036464864,0.0,12.7620426787,28.1191506574,163.212184053,22.1480039201,3.33212,137.732060133
 05/30  05:00:00,213.745470466,33.0647052199,79.3626235531,0.0,25.5240853573,30.610668775,263.760195183,20.4041223537,8.3303,235.025772829
 05/30  06:00:00,337.229368997,34.7901812002,119.622680589,0.0,51.0481707146,78.1489452969,436.029302896,18.404992784,16.6606,400.963710112
 05/30  07:00:00,409.668594322,35.9859004306,133.379127583,0.0,64.3609230253,109.708623606,584.66460963,22.5958057458,24.9909,537.077903884
 05/30  08:00:00,369.682934021,35.9986251727,135.565325493,0.0,51.0481707146,80.7689615957,455.670204264,11.1438883695,33.3212,411.205115895
 05/30  09:00:00,343.689248226,36.532262827,137.269486069,0.0,51.0481707146,71.0224615957,379.941758434,1.43791228711,66.8089,311.694946147
 05/30  10:00:00,294.75048198,36.6404098137,135.555653814,0.0,32.1804615127,65.7244621605,333.155752834,3.78030095182,83.4695,245.905951882
 05/30  11:00:00,294.743842741,36.7131562774,134.049916487,0.0,32.1804615127,65.7244621605,267.625363517,4.47489470904,83.4695,179.680968808
 05/30  12:00:00,292.638268691,36.7743146534,131.448180069,0.0,32.1804615127,65.7244621605,272.138864351,4.35391834515,83.4695,184.315446006
 05/30  13:00:00,282.729357061,36.7575106608,130.839556926,0.0,32.1804615127,55.9779621605,260.248223126,4.02452608338,75.1392,181.084497042
 05/30  14:00:00,281.898808749,36.7916881433,129.958368558,0.0,32.1804615127,55.9779621605,246.121756079,3.97149335931,66.8089,175.341362719
 05/30  15:00:00,281.778280566,36.8219593199,129.808741805,0.0,32.1804615127,55.9779621605,254.503237798,3.9362281917,75.1392,175.427809606
 05/30  16:00:00,312.144069527,36.6528625395,131.086873637,0.0,32.1804615127,60.9114621605,231.508833061,1.6000680222,91.7998,138.108965039
 05/30  17:00:00,345.904281546,36.1578115625,130.306651968,0.0,32.1804615127,77.5397301883,259.899408644,4.03595516517,49.9818,205.881653479
 05/30  18:00:00,395.961241001,36.2834536945,126.289379348,0.0,77.122965704,86.2600435998,425.813095776,4.39087465593,49.9818,371.44042112
 05/30  19:00:00,401.182358606,36.3445657572,124.275192591,0.0,102.647051061,80.1663183927,315.627827234,4.29569540387,33.3212,278.01093183
 05/30  20:00:00,425.607870185,36.351026234,123.357304702,0.0,115.40909374,92.7192997104,310.376545884,4.65591636514,33.3212,272.399429519
 05/30  21:00:00,418.598923939,36.3837964743,123.13703406,0.0,102.647051061,94.1340635361,434.484222841,4.99388440208,24.9909,404.499438439
 05/30  22:00:00,355.492512676,36.3946834987,126.314921409,0.0,77.122965704,65.871452062,328.852077367,7.01777450901,16.6606,305.173702858
 05/30  23:00:00,289.941917205,36.3174089747,129.292987526,0.0,38.286128036,48.4199368926,188.109114118,9.5705479392,8.3303,170.208266179
 05/30  24:00:00,205.718425381,33.4755328342,88.0614239015,0.0,25.5240853573,30.610668775,134.537402917,0.0230299088978,3.33212,131.182253008
 05/31  01:00:00,189.143638466,33.0647052199,79.9037435162,0.0,19.418418834,29.3649097162,105.785857955,0.374407869106,3.33212,102.079330086
 05/31  02:00:00,178.732720677,33.201647758,77.3836438219,0.0,12.7620426787,28.1191506574,105.618879142,0.21864547508,3.33212,102.068113667
 05/31  03:00:00,189.525654523,33.7494179104,86.9049019364,0.0,12.7620426787,28.1191506574,105.143004922,0.164695852653,3.33212,101.646189069
 05/31  04:00:00,202.28309093,34.0233029867,92.4785228297,0.0,12.7620426787,28.1191506574,139.003518873,0.232793801845,3.33212,135.438605071
 05/31  05:00:00,210.334933272,33.201647758,74.7333994086,0.0,25.5240853573,30.610668775,243.360920407,0.239022489613,8.3303,234.791597918
 05/31  06:00:00,320.426539704,34.4615191087,100.902927464,0.0,51.0481707146,78.1489452969,414.896928445,0.156171729155,16.6606,398.080156715
 05/31  07:00:00,404.043778988,36.0274969521,123.844893581,0.0,64.3609230253,109.708623606,568.171095689,7.97334309202,24.9909,535.206852597
 05/31  08:00:00,362.160464834,36.0457566525,124.302286151,0.0,51.0481707146,80.7689615957,446.368313482,4.14002005896,33.3212,408.907093423
 05/31  09:00:00,340.776877813,36.5298463277,131.318580163,0.0,51.0481707146,71.0224615957,382.053656039,1.24205124224,66.8089,314.002704797
 05/31  10:00:00,298.564441729,36.7179447931,138.440190869,0.0,32.1804615127,65.7244621605,333.259279461,4.14827396428,83.4695,245.641505497
 05/31  11:00:00,300.215311298,36.8060913055,139.044856242,0.0,32.1804615127,65.7244621605,267.798990619,4.77982745909,83.4695,179.54966316
 05/31  12:00:00,299.64604514,36.8446349021,138.897943821,0.0,32.1804615127,65.7244621605,267.304292088,4.56702898859,83.4695,179.267763099
 05/31  13:00:00,289.973340055,36.7733028347,138.645930624,0.0,32.1804615127,55.9779621605,258.660038812,4.52446071423,75.1392,178.996378097
 05/31  14:00:00,289.635513321,36.8000655537,139.81096506,0.0,32.1804615127,55.9779621605,250.588072972,5.06844360858,66.8089,178.710729363
 05/31  15:00:00,287.835338801,36.8267275245,138.94392311,0.0,32.1804615127,55.9779621605,258.919575709,5.06766732728,75.1392,178.712708381
 05/31  16:00:00,315.558796606,36.6326865449,138.387843253,0.0,32.1804615127,60.9114621605,233.117059241,3.29826669166,91.7998,138.01899255
 05/31  17:00:00,349.485717061,36.0875522432,138.425992384,0.0,32.1804615127,77.5397301883,263.221283891,10.2536620958,49.9818,202.985821795
 05/31  18:00:00,402.11016623,36.1342745621,137.083433432,0.0,77.122965704,86.2600435998,435.618076701,14.1119349372,49.9818,371.524341764
 05/31  19:00:00,407.272098689,36.1296254811,134.917168648,0.0,102.647051061,80.1663183927,329.038207683,23.7324748334,33.3212,271.98453285
 05/31  20:00:00,434.323068272,36.112526307,136.820599963,0.0,115.40909374,92.7192997104,334.79913777,28.7815225179,33.3212,272.696415252
 05/31  21:00:00,426.533671907,36.1626345068,135.790323231,0.0,102.647051061,94.1340635361,456.258441167,28.4556105305,24.9909,402.811930637
 05/31  22:00:00,355.264344191,36.2206337891,131.1981684,0.0,77.122965704,65.871452062,352.435778629,31.0525341979,16.6606,304.722644431
 05/31  23:00:00,260.239887165,36.1598127956,104.502393571,0.0,38.286128036,48.4199368926,213.452651343,35.0379092343,8.3303,170.084442109
 05/31  24:00:00,187.584874314,33.4755328342,72.3245040965,0.0,25.5240853573,30.610668775,161.815095898,27.3515145658,3.33212,131.131461332
 06/01  01:00:00,152.051750139,31.0105671481,46.857957729,0.0,19.418418834,29.3649097162,132.23554138,27.7135312708,3.33212,101.189890109
 06/01  02:00:00,171.545910945,33.4755328342,71.6877015353,0.0,12.7620426787,28.1191506574,132.664020872,28.1684039676,3.33212,101.163496904
 06/01  03:00:00,158.967696037,32.6538776055,60.0119575119,0.0,12.7620426787,28.1191506574,132.814024721,28.3187533631,3.33212,101.163151358
 06/01  04:00:00,159.417120123,31.8322223768,54.7640080349,0.0,12.7620426787,28.1191506574,168.0093003,28.5362308117,3.33212,136.140949489
 06/01  05:00:00,201.359925981,33.4755328342,67.451150654,0.0,25.5240853573,30.610668775,266.19856784,29.04974944,8.3303,228.818518399
 06/01  06:00:00,316.137515979,34.9545122459,99.6474946778,0.0,51.0481707146,78.1489452969,449.46495337,28.7610322118,16.6606,404.043321158
 06/01  07:00:00,406.674840146,35.9819871879,132.028997095,0.0,64.3609230253,109.708623606,589.866173885,34.7018029897,24.9909,530.173470895
 06/01  08:00:00,357.946339104,35.9404985204,125.798090378,0.0,51.0481707146,80.7689615957,470.916666175,27.1221338921,33.3212,410.473332283
 06/01  09:00:00,341.192676652,36.5343679764,136.330359766,0.0,51.0481707146,71.0224615957,391.410583354,17.0794613134,66.8089,307.522222041
 06/01  10:00:00,292.220705271,36.6242937889,135.743596462,0.0,32.1804615127,65.7244621605,340.156365565,11.2860411076,83.4695,245.400824457
 06/01  11:00:00,295.445738172,36.6784906694,137.259710329,0.0,32.1804615127,65.7244621605,266.91656365,4.02809351262,83.4695,179.418970137
 06/01  12:00:00,293.203508127,36.7256907069,133.686364094,0.0,32.1804615127,65.7244621605,265.374536633,2.76711493405,83.4695,179.137921699
 06/01  13:00:00,281.350485245,36.7557396845,129.677090983,0.0,32.1804615127,55.9779621605,256.600855592,2.59864625975,75.1392,178.863009333
 06/01  14:00:00,279.82829298,36.7874032059,127.932070628,0.0,32.1804615127,55.9779621605,247.678561358,2.27521816141,66.8089,178.594443197
 06/01  15:00:00,280.615721003,36.81815406,128.67644758,0.0,32.1804615127,55.9779621605,251.078539882,2.00794185549,75.1392,173.931398026
 06/01  16:00:00,311.894905494,36.6100334263,130.88565932,0.0,32.1804615127,60.9114621605,227.725030921,0.0994262437377,91.7998,135.825804677
 06/01  17:00:00,347.371499107,36.0983023516,131.82760007,0.0,32.1804615127,77.5397301883,257.893788245,2.38943476433,49.9818,205.522553481
 06/01  18:00:00,399.11621196,36.1849193639,129.532379101,0.0,77.122965704,86.2600435998,423.229159899,4.14406726286,49.9818,369.103292636
 06/01  19:00:00,406.084063553,36.2473848852,128.708350699,0.0,102.647051061,80.1663183927,312.298560342,4.05485339637,33.3212,274.922506945
 06/01  20:00:00,431.232140216,36.2765143399,128.536503827,0.0,115.40909374,92.7192997104,309.907446724,4.40289746093,33.3212,272.183349263
 06/01  21:00:00,425.048164477,36.3226122078,129.657595347,0.0,102.647051061,94.1340635361,426.544467301,4.7315776529,24.9909,396.821989648
 06/01  22:00:00,361.153815056,36.3512834025,133.41693144,0.0,77.122965704,65.871452062,327.028559794,6.43393228962,16.6606,303.934027505
 06/01  23:00:00,296.921797468,36.2814309339,138.5747013,0.0,38.286128036,48.4199368926,187.152238444,8.84915974881,8.3303,169.972778695
 06/01  24:00:00,206.093104855,33.4755328342,89.8236676126,0.0,25.5240853573,30.610668775,134.396810867,0.0278877348909,3.33212,131.036803132
 06/02  01:00:00,200.403756051,33.4755328342,91.737345204,0.0,19.418418834,29.3649097162,104.512886204,0.0462606420399,3.33212,101.134505562
 06/02  02:00:00,175.496288925,33.0647052199,75.6026712972,0.0,12.7620426787,28.1191506574,106.796189503,2.32752889753,3.33212,101.136540605
 06/02  03:00:00,180.376661474,33.4755328342,80.1111218631,0.0,12.7620426787,28.1191506574,112.908214595,8.44390221401,3.33212,101.132192381
 06/02  04:00:00,170.244057441,33.0647052199,63.4089671432,0.0,12.7620426787,28.1191506574,152.316395812,16.1840837083,3.33212,132.800192104
 06/02  05:00:00,204.384062503,32.9277626817,70.1032906042,0.0,25.5240853573,30.610668775,259.402594629,18.816589446,8.3303,232.255705183
 06/02  06:00:00,328.301184921,34.4615191087,110.972234571,0.0,51.0481707146,78.1489452969,432.561077264,18.1460527374,16.6606,397.754424527
 06/02  07:00:00,412.266855524,35.9914168101,135.776364195,0.0,64.3609230253,109.708623606,579.649190046,23.3691347835,24.9909,531.289155263
 06/02  08:00:00,370.950507672,35.9462811343,137.151834241,0.0,51.0481707146,80.7689615957,454.270990726,16.6779804009,33.3212,404.271810325
 06/02  09:00:00,343.96930613,36.5335220335,138.415352109,0.0,51.0481707146,71.0224615957,389.89458016,10.4572146492,66.8089,312.628465511
 06/02  10:00:00,292.609560124,36.6238057392,135.554890892,0.0,32.1804615127,65.7244621605,329.638694294,7.0376002659,83.4695,239.131594028
 06/02  11:00:00,297.485371408,36.6802866502,139.458367292,0.0,32.1804615127,65.7244621605,270.062202994,3.93569897218,83.4695,182.657004022
 06/02  12:00:00,297.555371954,36.7283625771,139.842653128,0.0,32.1804615127,65.7244621605,265.150596206,2.4510963106,83.4695,179.229999896
 06/02  13:00:00,287.601770272,36.7613991869,139.102232645,0.0,32.1804615127,55.9779621605,252.326467186,2.00256640779,75.1392,175.184700779
 06/02  14:00:00,287.906373332,36.7947254274,138.946843882,0.0,32.1804615127,55.9779621605,247.280022653,2.01032796208,66.8089,178.460794691
 06/02  15:00:00,284.550116829,36.8257961446,135.756348067,0.0,32.1804615127,55.9779621605,255.642807994,2.03457194093,75.1392,178.469036053
 06/02  16:00:00,316.367048826,36.5708883812,139.588148656,0.0,32.1804615127,60.9114621605,225.395630863,0.0823231986401,91.7998,133.513507664
 06/02  17:00:00,349.303551718,36.0525805496,137.973481264,0.0,32.1804615127,77.5397301883,255.575141026,2.63429010963,49.9818,202.959050916
 06/02  18:00:00,401.493401039,36.1130771282,136.200445017,0.0,77.122965704,86.2600435998,423.080772157,4.70433440913,49.9818,368.394637748
 06/02  19:00:00,408.164571526,36.132334543,135.837220255,0.0,102.647051061,80.1663183927,310.51988965,4.76570104562,33.3212,272.432988604
 06/02  20:00:00,433.509111703,36.1585925427,136.250718105,0.0,115.40909374,92.7192997104,323.96663075,16.9303178477,33.3212,273.715112903
 06/02  21:00:00,410.911218742,36.1879890326,121.007873225,0.0,102.647051061,94.1340635361,466.486090679,45.6775501663,24.9909,395.817640513
 06/02  22:00:00,331.606642483,36.2286451665,107.960095953,0.0,77.122965704,65.871452062,412.316580183,91.828969734,16.6606,303.827010449
 06/02  23:00:00,237.131879153,36.1518633797,81.639780963,0.0,38.286128036,48.4199368926,307.025970968,135.646824187,8.3303,163.04884678
 06/02  24:00:00,182.268859349,31.0105671481,69.4806615338,0.0,25.5240853573,30.610668775,225.758465873,84.9123783903,3.33212,137.513967482
 06/03  01:00:00,177.092549272,31.0105671481,62.1155954548,0.0,27.7269238854,30.610668775,179.093334538,74.6620736389,3.33212,101.099140899
 06/03  02:00:00,155.303071868,33.4755328342,55.3918267635,0.0,12.7620426787,28.1191506574,169.031673421,65.6541608825,3.33212,100.045392539
 06/03  03:00:00,148.398150475,31.0105671481,50.9262311271,0.0,12.7620426787,28.1191506574,157.257411968,58.1248035626,3.33212,95.8004884059
 06/03  04:00:00,156.357236833,33.4755328342,49.8793945684,0.0,12.7620426787,28.1191506574,191.943864595,51.1651170944,3.33212,137.446627501
 06/03  05:00:00,167.844727404,31.0105671481,51.5793391241,0.0,12.7620426787,28.1191506574,210.901507236,39.6334235185,8.3303,162.937783718
 06/03  06:00:00,249.489192244,34.9545122459,65.3147840118,0.0,42.6918050922,54.3732441037,281.254169706,29.3950215226,16.6606,235.198548183
 06/03  07:00:00,324.516789388,35.9740591533,95.1852711067,0.0,42.6918050922,86.1019271793,479.095577546,56.0543332244,24.9909,398.050344321
 06/03  08:00:00,401.780880328,35.9513078796,131.378373694,0.0,57.6566862989,112.030105488,639.025988063,41.7215362646,33.3212,563.983251799
 06/03  09:00:00,349.75817025,36.5448826272,125.679606925,0.0,57.6566862989,83.6599452969,492.866902413,21.8230946369,66.8089,404.234907776
 06/03  10:00:00,305.048606769,36.6623248656,133.997336334,0.0,42.6918050922,68.9656133826,396.28410628,6.28703984543,83.4695,306.527566434
 06/03  11:00:00,302.422533417,36.748123163,138.880796463,0.0,34.9340096728,67.7198543238,331.146363182,1.99428359275,83.4695,245.68257959
 06/03  12:00:00,297.499848875,36.8044458693,134.34834505,0.0,34.9340096728,67.7198543238,266.187949049,1.54311508417,83.4695,181.175333964
 06/03  13:00:00,291.799990994,36.7739143386,139.372693957,0.0,34.9340096728,57.9733543238,259.331669062,1.39738080475,75.1392,182.795088257
 06/03  14:00:00,291.959791853,36.8092400697,139.279902499,0.0,34.9340096728,57.9733543238,244.305526294,1.27763711286,66.8089,176.218989182
 06/03  15:00:00,291.868219189,36.8394923985,138.905099621,0.0,34.9340096728,57.9733543238,252.635696245,1.2858694309,75.1392,176.210626815
 06/03  16:00:00,321.037170853,36.594011995,138.794670191,0.0,34.9340096728,62.9068543238,231.145049814,1.33341712217,91.7998,138.011832692
 06/03  17:00:00,347.988393481,36.0922216669,138.528779705,0.0,34.9340096728,72.2186844194,223.645362509,3.18478561191,49.9818,170.478776897
 06/03  18:00:00,412.80381163,36.2652572356,137.016008544,0.0,87.0357390804,86.2600435998,259.347245063,3.22961215049,49.9818,206.135832912
 06/03  19:00:00,405.904383114,36.0931211069,135.687901143,0.0,102.000620287,77.6748002752,310.376400252,3.25216862213,33.3212,273.80303163
 06/03  20:00:00,416.335459927,36.0776983937,135.324098137,0.0,102.000620287,88.9820225341,308.596226246,4.41812418132,33.3212,270.856902064
 06/03  21:00:00,419.351358007,36.1048482151,134.8075121,0.0,102.000620287,91.6425454185,309.618867036,14.9843155259,24.9909,269.64365151
 06/03  22:00:00,338.375460015,36.042363017,104.888463648,0.0,87.0357390804,65.871452062,444.188516994,35.2809638608,16.6606,392.246953134
 06/03  23:00:00,247.538079004,35.9689731672,87.8406944134,0.0,42.6918050922,48.4199368926,308.289397389,65.5162174336,8.3303,234.442879956
 06/03  24:00:00,186.780081104,31.0105671481,71.7636987342,0.0,27.7269238854,30.610668775,203.445703019,69.2148740989,3.33212,130.89870892
 06/04  01:00:00,185.76960746,31.0105671481,61.5318094323,0.0,34.4311606118,33.1021868926,175.466317976,70.9309556448,3.33212,101.203242331
 06/04  02:00:00,161.712910737,31.0105671481,54.9795020329,0.0,19.466279405,30.610668775,165.894954986,61.3738425405,3.33212,101.188992445
