Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  03:00:00,158.845387989,31.0105671481,52.135646198,0.0,19.466279405,30.610668775,153.196606755,48.6805006316,3.33212,101.183986124
 06/04  04:00:00,165.929072346,31.0105671481,52.6504410236,0.0,19.466279405,30.610668775,173.855080933,39.6988543545,3.33212,130.824106579
 06/04  05:00:00,182.992279934,33.4755328342,55.041550781,0.0,19.466279405,30.610668775,208.799209113,30.5989450051,8.3303,169.869964108
 06/04  06:00:00,253.013124036,34.6258501544,69.1857515364,0.0,42.6918050922,54.3732441037,275.453334438,23.0760361807,16.6606,235.716698258
 06/04  07:00:00,341.611917323,36.1958452891,102.945791785,0.0,49.3960418185,88.5934452969,444.930121713,26.9640974083,24.9909,392.975124305
 06/04  08:00:00,403.818384255,35.9900913397,133.345846527,0.0,57.6566862989,112.030105488,615.852630894,19.9749917678,33.3212,562.556439127
 06/04  09:00:00,348.019878141,36.5627476873,132.32445787,0.0,50.9524495726,81.1684271793,482.46389202,7.91049853325,66.8089,407.744493487
 06/04  10:00:00,308.974410114,36.7068774155,137.071951545,0.0,42.6918050922,68.9656133826,391.549996447,1.45019436598,83.4695,306.630302081
 06/04  11:00:00,308.197952894,36.7628807705,139.124076525,0.0,38.286128036,68.9656133826,329.934711718,1.04243329609,83.4695,245.422778422
 06/04  12:00:00,308.57175235,36.8141270915,139.695047216,0.0,38.286128036,68.9656133826,263.268154935,1.01568572508,83.4695,178.78296921
 06/04  13:00:00,289.960691612,36.7805864786,139.363925294,0.0,31.5818913096,56.727595265,255.120384364,1.20390782334,75.1392,178.777276541
 06/04  14:00:00,290.136268136,36.810586744,139.275463306,0.0,31.5818913096,56.727595265,239.4150114,1.24896149131,66.8089,171.357149908
 06/04  15:00:00,289.898360037,36.8369879392,139.117634521,0.0,31.5818913096,56.727595265,254.743862008,1.37389713302,75.1392,178.230764875
 06/04  16:00:00,319.46836078,36.5385250524,139.864823248,0.0,31.5818913096,61.661095265,224.518296871,1.55409450633,91.7998,131.164402365
 06/04  17:00:00,345.843362553,36.0211908548,140.100308186,0.0,31.5818913096,70.9729253606,223.546127689,3.21181404639,49.9818,170.352513642
 06/04  18:00:00,405.108359032,36.0617660426,138.800721281,0.0,80.3315023541,83.7685254822,259.162669379,3.5330842389,49.9818,205.64778514
 06/04  19:00:00,407.488783794,35.9825576492,138.118108558,0.0,102.000620287,77.6748002752,308.960941622,7.42107237563,33.3212,268.218669247
 06/04  20:00:00,426.883586741,35.9547432944,137.483133438,0.0,108.704857014,91.4735406516,314.546443302,13.9116687394,33.3212,267.313574562
 06/04  21:00:00,400.013165873,36.0332801117,125.098572791,0.0,95.2963835608,89.1510273009,312.603010213,19.389662999,24.9909,268.222447214
 06/04  22:00:00,326.948007226,36.0165261992,102.785528776,0.0,80.3315023541,63.3799339444,435.494752887,27.4446925872,16.6606,391.3894603
 06/04  23:00:00,245.089706355,35.9825619776,85.4916795821,0.0,42.6918050922,48.4199368926,271.21841622,36.7539714339,8.3303,226.134144786
 06/04  24:00:00,197.182466628,31.0105671481,73.0412121012,0.0,34.4311606118,33.1021868926,177.59768522,36.6976409105,3.33212,137.567924309
 06/05  01:00:00,172.076770016,33.4755328342,64.3655701829,0.0,19.418418834,29.3649097162,143.766740812,39.4063186826,3.33212,101.028302129
 06/05  02:00:00,156.373958614,31.0105671481,58.9908122401,0.0,12.7620426787,28.1191506574,138.101075797,40.0792425954,3.33212,94.689713202
 06/05  03:00:00,154.773474461,33.4755328342,54.932699092,0.0,12.7620426787,28.1191506574,143.89663447,39.5613063832,3.33212,101.003208087
 06/05  04:00:00,157.919120271,31.0105671481,54.0021908766,0.0,12.7620426787,28.1191506574,172.578426051,38.4904197322,3.33212,130.755886319
 06/05  05:00:00,196.01818615,33.4755328342,62.0594981177,0.0,25.5240853573,30.610668775,276.085221336,34.1771940901,8.3303,233.577727246
 06/05  06:00:00,315.018050916,34.4615191087,98.919411614,0.0,51.0481707146,78.1489452969,437.972631846,29.1756069998,16.6606,392.136424846
 06/05  07:00:00,406.097610141,35.9603094944,131.289640543,0.0,64.3609230253,109.708623606,589.098332351,42.7068102978,24.9909,521.400622054
 06/05  08:00:00,340.934848906,35.963659712,108.760744305,0.0,51.0481707146,80.7689615957,479.083606331,38.813286331,33.3212,406.94912
 06/05  09:00:00,305.531059582,36.5440703794,101.072953478,0.0,51.0481707146,71.0224615957,398.704861293,26.2422605773,66.8089,305.653700716
 06/05  10:00:00,291.525309646,36.6364922296,135.332860104,0.0,32.1804615127,65.7244621605,334.106109916,13.6729275256,83.4695,236.963682391
 06/05  11:00:00,291.721177396,36.7019895314,134.513655483,0.0,32.1804615127,65.7244621605,269.208303414,6.80575073653,83.4695,178.933052678
 06/05  12:00:00,293.457542517,36.7520764188,135.991906642,0.0,32.1804615127,65.7244621605,264.871735365,2.75367623609,83.4695,178.648559129
 06/05  13:00:00,288.505380212,36.7738322633,139.595267243,0.0,32.1804615127,55.9779621605,253.079891914,1.46598797896,75.1392,176.474703935
 06/05  14:00:00,289.020513804,36.8067974657,139.464014121,0.0,32.1804615127,55.9779621605,241.370505061,1.4244217038,66.8089,173.137183357
 06/05  15:00:00,287.599946525,36.8372665878,138.835042804,0.0,32.1804615127,55.9779621605,251.207088626,1.44432622011,75.1392,174.623562406
 06/05  16:00:00,316.570674464,36.6116584024,139.111168991,0.0,32.1804615127,60.9114621605,226.286511428,0.0706551899478,91.7998,134.416056238
 06/05  17:00:00,350.549033669,36.087472407,138.36295646,0.0,32.1804615127,77.5397301883,254.086906323,1.79125703284,49.9818,202.31384929
 06/05  18:00:00,402.590333934,36.1755100815,136.214641921,0.0,77.122965704,86.2600435998,413.705309996,3.11908545983,49.9818,360.604424536
 06/05  19:00:00,409.80015602,36.2233908837,135.668212712,0.0,102.647051061,80.1663183927,306.515387131,3.13186161161,33.3212,270.062325519
 06/05  20:00:00,433.659536964,36.263183455,133.393534861,0.0,115.40909374,92.7192997104,303.367107335,3.43165558609,33.3212,266.614251749
 06/05  21:00:00,424.804293746,36.294386367,135.860336205,0.0,102.647051061,94.1340635361,434.089386526,10.9338318295,24.9909,398.164654696
 06/05  22:00:00,309.262153243,36.2988509827,85.5331401881,0.0,77.122965704,65.871452062,352.874155144,38.305717684,16.6606,297.90783746
 06/05  23:00:00,230.263456227,36.2126381468,74.8571486885,0.0,38.286128036,48.4199368926,232.92548799,61.8760831711,8.3303,162.719104819
 06/05  24:00:00,183.696461727,33.4755328342,68.5187285972,0.0,25.5240853573,30.610668775,197.427148359,57.9472078992,3.33212,136.14782046
 06/06  01:00:00,167.059604931,31.0105671481,61.7446456404,0.0,19.418418834,29.3649097162,152.491311818,53.3915803055,3.33212,95.7676115125
 06/06  02:00:00,157.249411847,33.4755328342,57.4196155129,0.0,12.7620426787,28.1191506574,152.863078839,48.5584918436,3.33212,100.972466995
 06/06  03:00:00,151.692320662,31.0105671481,54.3123313396,0.0,12.7620426787,28.1191506574,147.766474217,43.4638344397,3.33212,100.970519777
 06/06  04:00:00,161.469683719,33.4755328342,54.4916892925,0.0,12.7620426787,28.1191506574,173.180387065,39.1565557347,3.33212,130.691711331
 06/06  05:00:00,199.270488258,33.4755328342,64.6201965061,0.0,25.5240853573,30.610668775,263.942904511,29.5767149054,8.3303,226.035889606
 06/06  06:00:00,326.442931888,33.9685259714,110.092173761,0.0,51.0481707146,78.1489452969,423.690961912,15.7737358915,16.6606,391.25662602
 06/06  07:00:00,407.233422538,35.9900320983,130.358929288,0.0,64.3609230253,109.708623606,554.532169926,7.49816033475,24.9909,522.043109592
 06/06  08:00:00,371.197992021,36.0210539298,136.122846487,0.0,51.0481707146,80.7689615957,438.707831899,1.43340661511,33.3212,403.953225283
 06/06  09:00:00,345.05532319,36.5417023938,137.834775236,0.0,51.0481707146,71.0224615957,372.34110272,0.319506976782,66.8089,305.212695743
 06/06  10:00:00,298.38688515,36.6834010833,139.184256601,0.0,32.1804615127,65.7244621605,321.14436655,0.959127122229,83.4695,236.715739427
 06/06  11:00:00,300.540441043,36.7653397856,140.178959061,0.0,32.1804615127,65.7244621605,263.319891098,1.0483166326,83.4695,178.802074465
 06/06  12:00:00,300.162297703,36.8039945811,140.082319766,0.0,32.1804615127,65.7244621605,262.815172988,0.818173387545,83.4695,178.527499601
 06/06  13:00:00,290.603016581,36.7696815156,139.40023903,0.0,32.1804615127,55.9779621605,247.211521751,0.680589729989,75.1392,171.391732021
 06/06  14:00:00,290.632776683,36.8034705692,139.003224315,0.0,32.1804615127,55.9779621605,245.422332593,0.633058943979,66.8089,177.980373649
 06/06  15:00:00,290.747314432,36.834937926,138.988643304,0.0,32.1804615127,55.9779621605,246.855609892,0.590390494729,75.1392,171.126019397
 06/06  16:00:00,320.082537553,36.6908486316,139.005712124,0.0,32.1804615127,60.9114621605,229.398558995,0.0203869810622,91.7998,137.578372013
 06/06  17:00:00,354.370085652,36.1670457574,138.896217655,0.0,32.1804615127,77.5397301883,248.770823388,1.22277727172,49.9818,197.566246117
 06/06  18:00:00,405.771324812,36.2923957502,136.702743072,0.0,77.122965704,86.2600435998,417.419735656,1.96020817241,49.9818,365.477727484
 06/06  19:00:00,412.005944034,36.3598673449,135.466760561,0.0,102.647051061,80.1663183927,304.032328554,2.24935828419,33.3212,268.46177027
 06/06  20:00:00,436.462058253,36.3853122849,134.357220487,0.0,115.40909374,92.7192997104,302.17856537,2.5077341813,33.3212,266.349631189
 06/06  21:00:00,426.113906172,36.4231454458,133.586275239,0.0,102.647051061,94.1340635361,421.226788548,2.76060204544,24.9909,393.475286502
 06/06  22:00:00,364.117521682,36.4200689504,135.807568596,0.0,77.122965704,65.871452062,313.947480328,3.20615015043,16.6606,294.080730177
 06/06  23:00:00,298.208307913,36.3361455665,138.707088424,0.0,38.286128036,48.4199368926,176.14024599,4.83477417184,8.3303,162.975171818
 06/06  24:00:00,209.769780778,33.4755328342,92.7743096539,0.0,25.5240853573,30.610668775,140.243062703,0.0104584862057,3.33212,136.900484217
 06/07  01:00:00,196.453936912,33.201647758,87.5685572603,0.0,19.418418834,29.3649097162,98.0794449673,0.110045187114,3.33212,94.6372797802
 06/07  02:00:00,196.231775767,33.7494179104,94.6378376644,0.0,12.7620426787,28.1191506574,104.35396054,0.0820905217656,3.33212,100.939750018
 06/07  03:00:00,194.912157101,33.7494179104,93.6116241174,0.0,12.7620426787,28.1191506574,104.33499666,0.0697869005871,3.33212,100.93308976
 06/07  04:00:00,180.950347876,32.9277626817,74.3862979647,0.0,12.7620426787,28.1191506574,134.035025055,0.0737885271342,3.33212,130.629116527
 06/07  05:00:00,217.463199906,33.201647758,82.9227292983,0.0,25.5240853573,30.610668775,234.262495684,0.129225973506,8.3303,225.802969711
 06/07  06:00:00,337.986237738,34.9545122459,119.850222077,0.0,51.0481707146,78.1489452969,407.218030211,0.107055672004,16.6606,390.450374539
 06/07  07:00:00,411.219721483,36.0218959747,134.250494159,0.0,64.3609230253,109.708623606,547.319539042,4.67896929474,24.9909,517.649669747
 06/07  08:00:00,369.70439138,35.9800235547,134.509339181,0.0,51.0481707146,80.7689615957,440.414746605,2.01098832248,33.3212,405.082558282
 06/07  09:00:00,341.113494359,36.5376889773,132.499183534,0.0,51.0481707146,71.0224615957,366.184191853,0.0,66.8089,299.375291853
 06/07  10:00:00,291.741567201,36.6526522035,130.610380763,0.0,32.1804615127,65.7244621605,325.399465991,0.416212992637,83.4695,241.513752998
 06/07  11:00:00,291.903166908,36.7532547223,129.607570504,0.0,32.1804615127,65.7244621605,262.865980328,0.705944407507,83.4695,178.690535921
 06/07  12:00:00,290.589626156,36.816436266,128.943589893,0.0,32.1804615127,65.7244621605,255.63529401,0.635965618622,83.4695,171.529828391
 06/07  13:00:00,280.467726891,36.767665159,128.577485455,0.0,32.1804615127,55.9779621605,253.834369862,0.560841947869,75.1392,178.134327914
 06/07  14:00:00,280.106592526,36.7980353474,128.178339062,0.0,32.1804615127,55.9779621605,238.45560496,0.631921111175,66.8089,171.014783849
 06/07  15:00:00,280.117559381,36.8283727633,128.16309417,0.0,32.1804615127,55.9779621605,247.474407507,0.650819305501,75.1392,171.684388202
 06/07  16:00:00,309.520917949,36.6875009149,128.446686071,0.0,32.1804615127,60.9114621605,228.667322615,0.0025344327361,91.7998,136.864988183
 06/07  17:00:00,344.242255507,36.1633194237,128.660743215,0.0,32.1804615127,77.5397301883,249.252475611,1.88573253525,49.9818,197.384943075
 06/07  18:00:00,397.223687844,36.2670104562,127.603403452,0.0,77.122965704,86.2600435998,417.786817211,3.02098311651,49.9818,364.784034094
 06/07  19:00:00,405.905704825,36.2949510525,129.229920113,0.0,102.647051061,80.1663183927,304.868980657,3.42418961805,33.3212,268.123591039
 06/07  20:00:00,430.725387743,36.2916933952,129.65758211,0.0,115.40909374,92.7192997104,297.021275244,3.72495392473,33.3212,259.975121319
 06/07  21:00:00,420.448153647,36.3454205248,129.74772164,0.0,102.647051061,94.1340635361,423.364766602,4.02695667812,24.9909,394.346909924
 06/07  22:00:00,358.924429059,36.367486374,132.81026649,0.0,77.122965704,65.871452062,319.97317373,4.85272157949,16.6606,298.45985215
 06/07  23:00:00,280.892905323,36.2895613509,124.218989822,0.0,38.286128036,48.4199368926,184.085236943,13.3053982758,8.3303,162.449538667
 06/07  24:00:00,176.228947805,33.4755328342,61.0041576976,0.0,25.5240853573,30.610668775,157.197401934,23.2436891675,3.33212,130.621592766
 06/08  01:00:00,159.755315738,32.6538776055,52.8069351051,0.0,19.418418834,29.3649097162,146.494563143,42.2647924011,3.33212,100.897650742
 06/08  02:00:00,155.796956834,32.6538776055,56.8154415305,0.0,12.7620426787,28.1191506574,148.363026674,50.4338419517,3.33212,94.5970647218
 06/08  03:00:00,156.319256804,32.6538776055,57.3902964289,0.0,12.7620426787,28.1191506574,153.363606183,49.1385529812,3.33212,100.892933202
 06/08  04:00:00,165.073460739,33.4755328342,58.7447124649,0.0,12.7620426787,28.1191506574,180.981047578,47.1062074336,3.33212,130.542720145
 06/08  05:00:00,201.781424614,33.4755328342,67.818993659,0.0,25.5240853573,30.610668775,276.058100474,42.1419196737,8.3303,225.5858808
 06/08  06:00:00,318.510966187,34.6258501544,102.25536472,0.0,51.0481707146,78.1489452969,442.795518491,36.5241602948,16.6606,389.610758196
 06/08  07:00:00,406.016704194,35.9630806362,131.176449315,0.0,64.3609230253,109.708623606,602.67870369,61.8747578019,24.9909,515.813045888
 06/08  08:00:00,336.475759161,35.9404985204,104.254952351,0.0,51.0481707146,80.7689615957,502.992076162,67.5247413602,33.3212,402.146134802
 06/08  09:00:00,299.235919205,36.5420480369,94.6716542071,0.0,51.0481707146,71.0224615957,435.4063355,70.4129565003,66.8089,298.184479
 06/08  10:00:00,237.427584921,36.6318610855,81.6061396382,0.0,32.1804615127,65.7244621605,392.878586031,66.5240382014,83.4695,242.885047829
 06/08  11:00:00,234.928379453,36.6881095444,78.4913009326,0.0,32.1804615127,65.7244621605,304.240646971,48.3993651023,83.4695,172.371781869
 06/08  12:00:00,263.786940704,36.7299006979,107.820824152,0.0,32.1804615127,65.7244621605,287.593802372,25.8457529205,83.4695,178.278549451
 06/08  13:00:00,283.124348561,36.7662679968,135.60308974,0.0,32.1804615127,55.9779621605,255.871024522,9.56774310927,75.1392,171.164081412
 06/08  14:00:00,287.906536444,36.7986130203,139.298015934,0.0,32.1804615127,55.9779621605,246.51641766,1.9534138276,66.8089,177.754103833
 06/08  15:00:00,288.830763213,36.8283348672,139.302191474,0.0,32.1804615127,55.9779621605,247.597905279,1.56460715721,75.1392,170.894098121
 06/08  16:00:00,318.320847024,36.5646065845,138.774970981,0.0,32.1804615127,60.9114621605,222.747629092,0.0602006527296,91.7998,130.88762844
 06/08  17:00:00,352.555782507,36.0553448091,137.983434527,0.0,32.1804615127,77.5397301883,251.145424291,2.15714048781,49.9818,199.006483803
 06/08  18:00:00,404.400260564,36.1262939428,135.744347295,0.0,77.122965704,86.2600435998,415.466362678,3.51533892273,49.9818,361.969223756
 06/08  19:00:00,411.615832606,36.1736330459,135.313898969,0.0,102.647051061,80.1663183927,304.826860391,3.71894196193,33.3212,267.786718429
 06/08  20:00:00,435.744653992,36.2158606578,135.456257048,0.0,115.40909374,92.7192997104,297.687908888,4.05918596799,33.3212,260.30752292
 06/08  21:00:00,424.928067647,36.2564280516,136.000273698,0.0,102.647051061,94.1340635361,428.740813809,11.829723268,24.9909,391.920190541
 06/08  22:00:00,312.373590899,36.2800124742,88.6081130869,0.0,77.122965704,65.871452062,350.714844612,37.2113976176,16.6606,296.842846994
 06/08  23:00:00,229.403618624,36.1998150806,74.028691294,0.0,38.286128036,48.4199368926,235.644318411,63.3785200959,8.3303,163.935498316
 06/08  24:00:00,182.225034907,31.8322223768,68.6429894477,0.0,25.5240853573,30.610668775,196.388656918,62.4950799692,3.33212,130.561456948
 06/09  01:00:00,168.962469007,32.6538776055,62.0399035068,0.0,19.418418834,29.3649097162,157.680445712,59.7853951189,3.33212,94.5629305936
 06/09  02:00:00,158.170796842,32.6538776055,59.1120617909,0.0,12.7620426787,28.1191506574,153.781936574,49.5921617394,3.33212,100.857654834
 06/09  03:00:00,156.705497694,31.8322223768,58.5827773734,0.0,12.7620426787,28.1191506574,135.863466131,37.9855930891,3.33212,94.545753042
 06/09  04:00:00,167.765001658,33.4755328342,60.8027461093,0.0,12.7620426787,28.1191506574,160.655354564,26.8270774651,3.33212,130.496157099
 06/09  05:00:00,204.003935317,32.6538776055,70.1925911032,0.0,25.5240853573,30.610668775,252.815211684,19.1128307449,8.3303,225.372080939
 06/09  06:00:00,327.248250898,34.2971880629,110.622626227,0.0,51.0481707146,78.1489452969,420.418884523,15.0111095004,16.6606,388.747175023
 06/09  07:00:00,409.178289932,36.0844123988,132.912603357,0.0,64.3609230253,109.708623606,555.898031359,14.8798914321,24.9909,516.027239927
 06/09  08:00:00,369.577013041,36.0000318117,135.813060723,0.0,51.0481707146,80.7689615957,445.588376492,10.4908810989,33.3212,401.776295393
 06/09  09:00:00,343.400811501,36.5415579107,137.750230078,0.0,51.0481707146,71.0224615957,369.188235247,6.47787994713,66.8089,295.9014553
 06/09  10:00:00,293.86321886,36.6521423154,136.579368864,0.0,32.1804615127,65.7244621605,328.732422372,3.84839443607,83.4695,241.414527936
 06/09  11:00:00,294.51712255,36.7346243903,136.306898182,0.0,32.1804615127,65.7244621605,259.10916134,2.24289172935,83.4695,173.396769611
 06/09  12:00:00,297.057410247,36.7705861116,139.365355695,0.0,32.1804615127,65.7244621605,262.950991194,1.31142625767,83.4695,178.170064936
 06/09  13:00:00,288.086600078,36.7706253195,139.913114899,0.0,32.1804615127,55.9779621605,247.126806278,0.943682535605,75.1392,171.043923743
 06/09  14:00:00,287.963786559,36.8049810026,139.315822316,0.0,32.1804615127,55.9779621605,238.461370164,0.857846991003,66.8089,170.794623173
 06/09  15:00:00,288.161037825,36.837355167,138.789425815,0.0,32.1804615127,55.9779621605,250.221107985,0.840133723517,75.1392,174.241774261
 06/09  16:00:00,317.505137568,36.6311491839,139.368351277,0.0,32.1804615127,60.9114621605,225.886226534,0.0254279660227,91.7998,134.060998568
 06/09  17:00:00,349.792585455,36.0999807552,138.032069329,0.0,32.1804615127,77.5397301883,248.451536539,1.4180498073,49.9818,197.051686732
 06/09  18:00:00,401.580537582,36.1858382434,135.828018892,0.0,77.122965704,86.2600435998,408.488184163,2.25971393865,49.9818,356.246670224
 06/09  19:00:00,408.256066027,36.2423556296,135.437153273,0.0,102.647051061,80.1663183927,302.01613999,2.58001443184,33.3212,266.114925559
 06/09  20:00:00,433.608073554,36.2584595749,135.973403717,0.0,115.40909374,92.7192997104,306.433824482,6.53634316071,33.3212,266.576281321
 06/09  21:00:00,412.605843568,36.2830774929,125.293092625,0.0,102.647051061,94.1340635361,438.921751511,24.4132444707,24.9909,389.51760704
 06/09  22:00:00,330.788066186,36.2936115025,107.065057615,0.0,77.122965704,65.871452062,370.275710896,60.7762789526,16.6606,292.838831944
 06/09  23:00:00,237.363109116,36.2053115496,81.8105656013,0.0,38.286128036,48.4199368926,272.236489662,101.658101565,8.3303,162.248088096
 06/09  24:00:00,182.654331699,31.0105671481,69.86094728,0.0,25.5240853573,30.610668775,199.891078111,66.0766976888,3.33212,130.482260422
 06/10  01:00:00,179.769514394,33.4755328342,62.3980843929,0.0,27.7269238854,30.610668775,156.12628592,58.2640346116,3.33212,94.5301313086
 06/10  02:00:00,153.07171318,31.0105671481,55.6156709539,0.0,12.7620426787,28.1191506574,155.992315469,51.8419078429,3.33212,100.818287626
 06/10  03:00:00,151.607229865,33.4755328342,51.7556565745,0.0,12.7620426787,28.1191506574,144.457520913,46.6124705764,3.33212,94.5129303367
 06/10  04:00:00,155.303054298,31.0105671481,51.267253702,0.0,12.7620426787,28.1191506574,175.611975032,41.8682408495,3.33212,130.411614183
 06/10  05:00:00,169.346509058,33.4755328342,53.5019646176,0.0,12.7620426787,28.1191506574,202.684917806,32.1533417039,8.3303,162.201276102
 06/10  06:00:00,253.605095186,34.2971880629,70.1164290365,0.0,42.6918050922,54.3732441037,272.735945655,22.5673220248,16.6606,233.508023631
 06/10  07:00:00,335.766043784,36.0061923398,106.580628231,0.0,42.6918050922,86.1019271793,433.883009114,23.5917990591,24.9909,385.300310055
 06/10  08:00:00,403.290168185,36.0082784854,132.705556513,0.0,57.6566862989,112.030105488,598.155124952,13.4831651137,33.3212,551.350759838
 06/10  09:00:00,358.434111299,36.5560470978,133.486385192,0.0,57.6566862989,83.6599452969,463.013705884,2.65527316282,66.8089,393.549532721
 06/10  10:00:00,308.153963986,36.7061947637,135.280310136,0.0,42.6918050922,68.9656133826,381.694130565,0.702608021037,83.4695,297.522022544
 06/10  11:00:00,304.032948493,36.8032326435,138.664420479,0.0,34.9340096728,67.7198543238,326.446690701,0.920318545641,83.4695,242.056872155
 06/10  12:00:00,304.456684825,36.8614254057,139.308363504,0.0,34.9340096728,67.7198543238,261.19747948,0.771657613544,83.4695,176.956321866
 06/10  13:00:00,295.360680179,36.7862453588,139.549050981,0.0,34.9340096728,57.9733543238,248.814170748,0.606397784968,75.1392,173.068572963
 06/10  14:00:00,295.390713268,36.80906535,139.44851328,0.0,34.9340096728,57.9733543238,245.408395175,0.545231373424,66.8089,178.054263802
 06/10  15:00:00,295.319120757,36.8396614683,139.204121249,0.0,34.9340096728,57.9733543238,246.868897875,0.55744827914,75.1392,171.172249596
 06/10  16:00:00,324.773784832,36.6607672978,139.302717485,0.0,34.9340096728,62.9068543238,224.413926535,0.559083782445,91.7998,132.055042753
 06/10  17:00:00,352.259065719,36.1791364992,139.512105009,0.0,34.9340096728,72.2186844194,220.326711814,1.87505326662,49.9818,168.469858547
 06/10  18:00:00,416.577924187,36.4377684831,137.112755868,0.0,87.0357390804,86.2600435998,251.994962549,1.97225649836,49.9818,200.04090605
 06/10  19:00:00,410.110714638,36.2637673902,135.890376619,0.0,102.000620287,77.6748002752,299.933034589,2.29776944839,33.3212,264.314065141
 06/10  20:00:00,420.152485035,36.243244114,134.80043834,0.0,102.000620287,88.9820225341,299.402775185,2.56218743214,33.3212,263.519387752
 06/10  21:00:00,423.924311364,36.2810601613,134.848899717,0.0,102.000620287,91.6425454185,289.615424944,2.8182562941,24.9909,261.806268649
 06/10  22:00:00,373.842231962,36.1856125259,135.859343407,0.0,87.0357390804,65.871452062,406.694355978,3.63038038848,16.6606,386.40337559
 06/10  23:00:00,302.13731087,36.1072574704,138.320359435,0.0,42.6918050922,48.4199368926,239.062350563,5.24684591936,8.3303,225.485204643
 06/10  24:00:00,218.70249198,33.4755328342,99.2228604303,0.0,27.7269238854,30.610668775,133.758043058,0.0133360641487,3.33212,130.412586994
 06/11  01:00:00,218.619998437,32.9277626817,90.9619619984,0.0,34.4311606118,33.1021868926,98.0204218616,0.0644720461507,3.33212,94.6238298155
 06/11  02:00:00,211.127778525,33.4755328342,100.184179515,0.0,19.466279405,30.610668775,104.303642312,0.0471642055265,3.33212,100.924358106
 06/11  03:00:00,180.676330927,31.8322223768,72.5307811568,0.0,19.466279405,30.610668775,104.314303056,0.0699076516444,3.33212,100.912275404
 06/11  04:00:00,194.166528808,32.6538776055,78.1684939534,0.0,19.466279405,30.610668775,133.690055118,0.0,3.33212,130.357935118
 06/11  05:00:00,218.228578027,33.4755328342,91.6277254908,0.0,19.466279405,30.610668775,170.683734146,0.0748730538971,8.3303,162.278561092
 06/11  06:00:00,302.056948508,34.7901812002,115.934620992,0.0,42.6918050922,54.3732441037,243.454417937,0.0990458002107,16.6606,226.694772137
 06/11  07:00:00,378.347863582,36.4012700142,136.870042334,0.0,49.3960418185,88.5934452969,416.754609818,4.6833682065,24.9909,387.080341611
 06/11  08:00:00,407.311480756,36.1877690061,133.805578376,0.0,57.6566862989,112.030105488,582.290350264,1.94561624232,33.3212,547.023534022
 06/11  09:00:00,352.734138437,36.6175166225,134.564362209,0.0,50.9524495726,81.1684271793,461.164086022,0.0,66.8089,394.355186022
 06/11  10:00:00,309.843079997,36.9326432262,135.608501233,0.0,42.6918050922,68.9656133826,385.630663438,0.208643050303,83.4695,301.952520388
 06/11  11:00:00,307.608984309,36.8914553059,136.018029502,0.0,38.286128036,68.9656133826,320.127708538,0.370813234773,83.4695,236.287395303
 06/11  12:00:00,307.896076803,36.9254253152,136.742628129,0.0,38.286128036,68.9656133826,261.666082963,0.251074440341,83.4695,177.945508522
 06/11  13:00:00,289.077726364,36.8045380996,136.956168001,0.0,31.5818913096,56.727595265,246.580217065,0.369836609922,75.1392,171.071180455
 06/11  14:00:00,288.455588146,36.8118470289,136.315490587,0.0,31.5818913096,56.727595265,237.709236452,0.327950682225,66.8089,170.57238577
 06/11  15:00:00,287.667491884,36.8416673057,135.5104494,0.0,31.5818913096,56.727595265,246.045880333,0.336922768168,75.1392,170.569757565
 06/11  16:00:00,316.408485644,36.6911576416,135.152816298,0.0,31.5818913096,61.661095265,222.799012917,0.329515623458,91.7998,130.669697294
 06/11  17:00:00,344.539179099,36.1722530014,136.109710137,0.0,31.5818913096,70.9729253606,221.889922893,2.38690549237,49.9818,169.5212174
 06/11  18:00:00,405.306180932,36.2819154721,135.076723811,0.0,80.3315023541,83.7685254822,250.284768938,2.95237145837,49.9818,197.350597479
 06/11  19:00:00,408.724600209,36.31137424,134.385154083,0.0,102.000620287,77.6748002752,298.923878767,3.34455750704,33.3212,262.25812126
 06/11  20:00:00,428.277798606,36.309466009,133.452661487,0.0,108.704857014,91.4735406516,298.087592033,3.63569980572,33.3212,261.130692227
 06/11  21:00:00,412.625608027,36.4579700434,131.94126502,0.0,95.2963835608,89.1510273009,287.257452317,3.93291279483,24.9909,258.333639523
 06/11  22:00:00,361.93413286,36.3488860566,131.853590379,0.0,80.3315023541,63.3799339444,406.949072042,4.66267730035,16.6606,385.625794742
 06/11  23:00:00,299.598243322,36.2835028053,133.939901093,0.0,42.6918050922,48.4199368926,231.967650059,6.33743552854,8.3303,217.299914531
 06/11  24:00:00,261.426063628,34.2971880629,129.841855883,0.0,34.4311606118,33.1021868926,135.787641576,0.0154758735725,3.33212,132.440045702
 06/12  01:00:00,235.759664359,33.7494179104,124.101724986,0.0,19.418418834,29.3649097162,102.353469627,0.0897097586677,3.33212,98.9316398688
 06/12  02:00:00,215.480508584,33.4755328342,112.364761607,0.0,12.7620426787,28.1191506574,97.8185455759,0.027402328509,3.33212,94.4590232473
 06/12  03:00:00,207.478809269,33.4755328342,104.48297476,0.0,12.7620426787,28.1191506574,104.120970434,0.0357484369672,3.33212,100.753101997
 06/12  04:00:00,218.520360115,34.2971880629,107.237505109,0.0,12.7620426787,28.1191506574,129.818718555,0.0995362848279,3.33212,126.38706227
 06/12  05:00:00,244.913928402,34.4615191087,108.569659212,0.0,25.5240853573,30.610668775,230.138013677,0.0298126662064,8.3303,221.777901011
 06/12  06:00:00,323.608556244,34.1328570172,104.152254522,0.0,51.0481707146,78.1489452969,403.110604922,0.149743808031,16.6606,386.300261114
 06/12  07:00:00,402.796510702,36.0928560099,122.464205136,0.0,64.3609230253,109.708623606,540.063990287,6.37010571378,24.9909,508.702984573
 06/12  08:00:00,363.691596635,36.0129523213,126.306131043,0.0,51.0481707146,80.7689615957,427.751181655,2.67807006415,33.3212,391.751911591
 06/12  09:00:00,338.060058036,36.5381254764,129.613191243,0.0,51.0481707146,71.0224615957,369.480007918,0.0,66.8089,302.671107918
 06/12  10:00:00,292.199667582,36.6285574469,133.59601589,0.0,32.1804615127,65.7244621605,319.543804037,0.760235891221,83.4695,235.314068146
 06/12  11:00:00,295.510545122,36.7096765566,137.221403748,0.0,32.1804615127,65.7244621605,259.536792963,4.85072272627,83.4695,171.216570236
 06/12  12:00:00,271.629293913,36.7657675656,114.957589023,0.0,32.1804615127,65.7244621605,266.049396992,11.6086674087,83.4695,170.971229583
 06/12  13:00:00,247.505574753,36.7622106724,100.917134308,0.0,32.1804615127,55.9779621605,270.581559917,19.3548210432,75.1392,176.087538874
 06/12  14:00:00,231.748624293,36.796648188,85.398439675,0.0,32.1804615127,55.9779621605,263.052416159,25.7736426479,66.8089,170.469873511
 06/12  15:00:00,222.145098899,36.8289227484,75.9833069606,0.0,32.1804615127,55.9779621605,276.540383157,30.9466108567,75.1392,170.4545723
 06/12  16:00:00,263.00158331,36.5881607404,87.8225230838,0.0,32.1804615127,60.9114621605,260.70349582,36.906569948,91.7998,131.997125872
 06/12  17:00:00,316.821267495,36.0535952817,107.043099546,0.0,32.1804615127,77.5397301883,297.013884021,50.5538433762,49.9818,196.478240645
 06/12  18:00:00,391.666824755,36.0944036245,127.77337418,0.0,77.122965704,86.2600435998,468.667576199,65.769847534,49.9818,352.915928665
 06/12  19:00:00,396.521203891,36.072643766,124.986913068,0.0,102.647051061,80.1663183927,382.949859357,90.773023485,33.3212,258.855635872
 06/12  20:00:00,427.613842335,36.0597038678,130.679262747,0.0,115.40909374,92.7192997104,409.502248443,110.553702238,33.3212,265.627346205
 06/12  21:00:00,421.819133657,36.1164278939,134.400701608,0.0,102.647051061,94.1340635361,529.499621028,121.024349232,24.9909,383.484371797
 06/12  22:00:00,335.985615437,36.174413589,112.292605089,0.0,77.122965704,65.871452062,437.844313782,134.341221538,16.6606,286.842492244
 06/12  23:00:00,238.073136087,36.1096281266,82.5922617941,0.0,38.286128036,48.4199368926,308.497960882,138.165626762,8.3303,162.002034119
 06/12  24:00:00,183.153663238,31.0105671481,70.3960926081,0.0,25.5240853573,30.610668775,206.342022749,72.7355354421,3.33212,130.274367307
 06/13  01:00:00,167.701435644,31.0105671481,62.3332670369,0.0,19.418418834,29.3649097162,157.823345043,60.0734069903,3.33212,94.4178180523
 06/13  02:00:00,156.277931348,32.6538776055,57.1993773578,0.0,12.7620426787,28.1191506574,156.098333885,52.0568157776,3.33212,100.709398107
 06/13  03:00:00,151.584459013,31.8322223768,53.341817966,0.0,12.7620426787,28.1191506574,144.003442008,46.2628110376,3.33212,94.4085109706
 06/13  04:00:00,159.780429654,33.4755328342,52.7189183832,0.0,12.7620426787,28.1191506574,174.894850937,41.3406799011,3.33212,130.222051036
 06/13  05:00:00,190.415910889,31.0105671481,60.9739180037,0.0,25.5240853573,30.610668775,266.137282092,34.9039099333,8.3303,222.903072158
 06/13  06:00:00,316.659534379,35.1188432916,99.105308161,0.0,51.0481707146,78.1489452969,424.096997038,28.9269802845,16.6606,378.509416754
 06/13  07:00:00,407.121176139,35.9825951982,131.109115403,0.0,64.3609230253,109.708623606,594.161259165,60.3259354513,24.9909,508.844423713
 06/13  08:00:00,340.548432573,35.9975958391,107.416208924,0.0,51.0481707146,80.7689615957,491.09352745,64.1545899597,33.3212,393.61773749
 06/13  09:00:00,302.719669971,36.5544576741,98.1016799921,0.0,51.0481707146,71.0224615957,423.989291717,58.6358557966,66.8089,298.544535921
 06/13  10:00:00,241.092668149,36.6516627068,85.24685556,0.0,32.1804615127,65.7244621605,366.682171976,48.1223391832,83.4695,235.090332792
 06/13  11:00:00,235.788081223,36.7229994758,79.2967035474,0.0,32.1804615127,65.7244621605,294.147659639,39.5720213685,83.4695,171.10613827
 06/13  12:00:00,239.548007544,36.7579066801,83.7601624122,0.0,32.1804615127,65.7244621605,282.53760719,28.2090641123,83.4695,170.859043078
 06/13  13:00:00,266.683861842,36.7872722866,120.296266713,0.0,32.1804615127,55.9779621605,263.89772038,18.1518490636,75.1392,170.606671317
 06/13  14:00:00,267.489829635,36.8208602188,120.812555936,0.0,32.1804615127,55.9779621605,249.278607809,12.1221844447,66.8089,170.347523364
 06/13  15:00:00,266.333126489,36.8503972417,119.462671504,0.0,32.1804615127,55.9779621605,254.332982588,8.84664591786,75.1392,170.347136671
 06/13  16:00:00,307.473090383,36.5873512733,131.393055705,0.0,32.1804615127,60.9114621605,227.596208212,5.25827231115,91.7998,130.538135901
 06/13  17:00:00,348.73995665,36.0504466822,138.097421195,0.0,32.1804615127,77.5397301883,253.702872044,7.31831329949,49.9818,196.402758745
 06/13  18:00:00,401.783800592,36.1050973464,137.211904578,0.0,77.122965704,86.2600435998,415.063761782,12.944267476,49.9818,352.137694306
 06/13  19:00:00,405.76721738,36.1060666229,134.235675254,0.0,102.647051061,80.1663183927,317.94736293,18.4566229977,33.3212,266.169539932
 06/13  20:00:00,420.978563108,36.1579811051,124.293594482,0.0,115.40909374,92.7192997104,319.636059023,28.5929819532,33.3212,257.72187707
 06/13  21:00:00,421.913302333,36.2004934886,134.752496597,0.0,102.647051061,94.1340635361,457.89220923,46.6614034711,24.9909,386.239905759
 06/13  22:00:00,334.323275607,36.2256779772,110.667066059,0.0,77.122965704,65.871452062,370.781759813,70.7538226152,16.6606,283.367337197
 06/13  23:00:00,234.648314329,36.1441429355,79.1703317575,0.0,38.286128036,48.4199368926,282.032897704,111.806997914,8.3303,161.89559979
 06/13  24:00:00,177.773642701,31.0105671481,64.9712164537,0.0,25.5240853573,30.610668775,211.56343736,78.0151265333,3.33212,130.216190826
 06/14  01:00:00,160.563094782,31.0105671481,55.1345107107,0.0,19.418418834,29.3649097162,169.930900115,72.2238691007,3.33212,94.3749110142
 06/14  02:00:00,150.021025473,33.4755328342,50.0652745934,0.0,12.7620426787,28.1191506574,164.270812822,60.2575688042,3.33212,100.681124018
 06/14  03:00:00,144.889757331,31.0105671481,47.4437184148,0.0,12.7620426787,28.1191506574,145.617081271,47.9064884417,3.33212,94.3784728291
 06/14  04:00:00,154.843741124,33.4755328342,48.3860120548,0.0,12.7620426787,28.1191506574,171.869390878,39.160548154,3.33212,129.376722724
 06/14  05:00:00,186.28255098,31.0105671481,57.4774694138,0.0,25.5240853573,30.610668775,257.863049297,31.6445321639,8.3303,217.888217134
 06/14  06:00:00,312.630966845,35.1188432916,95.78250127,0.0,51.0481707146,78.1489452969,426.931706016,25.5259718891,16.6606,384.745134127
 06/14  07:00:00,403.965407544,35.9771312965,128.992467912,0.0,64.3609230253,109.708623606,574.46078923,44.1514754461,24.9909,505.318413784
 06/14  08:00:00,339.774496481,36.0081550995,107.461900636,0.0,51.0481707146,80.7689615957,462.974702648,39.5179323645,33.3212,390.135570284
 06/14  09:00:00,304.189198506,36.5568646148,99.6405894316,0.0,51.0481707146,71.0224615957,387.761618686,27.0568500158,66.8089,293.89586867
 06/14  10:00:00,285.234477304,36.6686139047,129.039133796,0.0,32.1804615127,65.7244621605,331.683888002,13.3716977987,83.4695,234.842690203
 06/14  11:00:00,285.815341492,36.7453447481,128.559829285,0.0,32.1804615127,65.7244621605,261.411034243,6.92711954166,83.4695,171.014414702
 06/14  12:00:00,287.62899666,36.7928367916,130.817294711,0.0,32.1804615127,65.7244621605,260.111640982,3.38474324234,83.4695,173.25739774
 06/14  13:00:00,287.350512533,36.7901849881,140.026375154,0.0,32.1804615127,55.9779621605,247.857937549,1.36787773045,75.1392,171.350859818
 06/14  14:00:00,287.478576495,36.8230861202,139.946265369,0.0,32.1804615127,55.9779621605,234.883020257,1.19461831414,66.8089,166.879501943
 06/14  15:00:00,287.584018819,36.8536397119,139.921450961,0.0,32.1804615127,55.9779621605,246.667801458,1.29264591813,75.1392,170.23595554
 06/14  16:00:00,316.483531799,36.6402866473,139.630780256,0.0,32.1804615127,60.9114621605,222.317749227,0.0494819897016,91.7998,130.468467238
 06/14  17:00:00,350.231135189,36.0900289463,138.871606219,0.0,32.1804615127,77.5397301883,247.860951537,1.62536294203,49.9818,196.253788595
 06/14  18:00:00,402.647677858,36.1542517286,137.3831816,0.0,77.122965704,86.2600435998,404.553216759,3.06249495188,49.9818,351.508921807
 06/14  19:00:00,409.907962045,36.1619223675,137.19833642,0.0,102.647051061,80.1663183927,297.163805538,4.83553825146,33.3212,259.007067286
 06/14  20:00:00,434.840569415,36.1570896662,137.043727342,0.0,115.40909374,92.7192997104,305.080219168,9.79893100302,33.3212,261.960088165
 06/14  21:00:00,424.66002997,36.2081050697,136.751750132,0.0,102.647051061,94.1340635361,421.115428954,16.9944560554,24.9909,379.130072899
 06/14  22:00:00,327.740976134,36.2497415676,104.014109698,0.0,77.122965704,65.871452062,333.816813219,26.3284614249,16.6606,290.827751794
 06/14  23:00:00,235.176028084,36.1821154476,79.8064066368,0.0,38.286128036,48.4199368926,206.022172843,35.982203845,8.3303,161.709668998
 06/14  24:00:00,186.281169959,33.0647052199,71.5468822308,0.0,25.5240853573,30.610668775,161.441648322,34.4549964009,3.33212,123.654531921
 06/15  01:00:00,169.772090223,31.0105671481,64.436593851,0.0,19.418418834,29.3649097162,139.30619507,35.3321672589,3.33212,100.641907812
 06/15  02:00:00,160.031191689,33.4755328342,60.2107340712,0.0,12.7620426787,28.1191506574,134.026680884,36.3449637382,3.33212,94.3495971455
 06/15  03:00:00,156.305851677,32.6538776055,57.2916114871,0.0,12.7620426787,28.1191506574,133.829704701,36.1534897672,3.33212,94.3440949334
 06/15  04:00:00,162.06714603,31.8322223768,57.3600753447,0.0,12.7620426787,28.1191506574,167.549201632,34.1175427178,3.33212,130.099538914
 06/15  05:00:00,197.061438707,33.4755328342,65.9012672745,0.0,25.5240853573,30.610668775,255.938990272,30.8016382304,8.3303,216.807052041
 06/15  06:00:00,316.558630327,34.9545122459,99.9791718186,0.0,51.0481707146,78.1489452969,427.837194828,27.2161104415,16.6606,383.960484386
 06/15  07:00:00,404.962688054,35.9646180495,130.230873469,0.0,64.3609230253,109.708623606,560.287284456,31.6504738533,24.9909,503.645910603
 06/15  08:00:00,336.706031457,35.9404985204,104.586633041,0.0,51.0481707146,80.7689615957,453.980843375,31.3085163057,33.3212,389.35112707
 06/15  09:00:00,299.772852191,36.5442819407,95.3243986367,0.0,51.0481707146,71.0224615957,386.152712183,25.8475573284,66.8089,293.496254855
 06/15  10:00:00,245.858713439,36.6340081632,90.0952903009,0.0,32.1804615127,65.7244621605,339.27052716,21.171381978,83.4695,234.629645182
 06/15  11:00:00,293.044799246,36.690093667,135.814986662,0.0,32.1804615127,65.7244621605,265.137313094,10.7803418211,83.4695,170.887471273
 06/15  12:00:00,296.361855168,36.731180872,138.871205515,0.0,32.1804615127,65.7244621605,256.081867865,1.97809434589,83.4695,170.634273519
 06/15  13:00:00,288.325743125,36.7652661183,139.621258089,0.0,32.1804615127,55.9779621605,246.79665291,1.27172642544,75.1392,170.385726484
 06/15  14:00:00,288.918594748,36.7960264218,139.637104551,0.0,32.1804615127,55.9779621605,238.122418023,1.1703897442,66.8089,170.143128279
 06/15  15:00:00,288.905618619,36.8250386401,139.226398392,0.0,32.1804615127,55.9779621605,246.357656485,1.06994068015,75.1392,170.148515805
 06/15  16:00:00,318.149813031,36.6113087857,138.550542138,0.0,32.1804615127,60.9114621605,219.792444097,0.0517946530091,91.7998,127.940849444
 06/15  17:00:00,353.190824321,36.100286605,138.439229522,0.0,32.1804615127,77.5397301883,243.468557857,1.75097499918,49.9818,191.735782858
 06/15  18:00:00,405.112071842,36.1788760747,136.589397869,0.0,77.122965704,86.2600435998,403.681571436,2.81469070543,49.9818,350.885080731
 06/15  19:00:00,411.852219253,36.2124392567,135.886437817,0.0,102.647051061,80.1663183927,296.251997605,3.08310255592,33.3212,259.847695049
 06/15  20:00:00,435.829395682,36.2243637427,135.141648086,0.0,115.40909374,92.7192997104,295.821694242,3.37510324364,33.3212,259.125390999
 06/15  21:00:00,424.442225337,36.2761981965,134.220239174,0.0,102.647051061,94.1340635361,408.6441364,3.66501910227,24.9909,379.988217297
 06/15  22:00:00,362.58593679,36.3052835174,137.129073837,0.0,77.122965704,65.871452062,312.085115376,4.93892483332,16.6606,290.485590543
 06/15  23:00:00,296.213242462,36.2364756693,139.489083312,0.0,38.286128036,48.4199368926,170.48897122,7.25049407454,8.3303,154.908177145
 06/15  24:00:00,194.344525119,33.0647052199,79.2158171618,0.0,25.5240853573,30.610668775,137.085519111,3.66366646568,3.33212,130.089732645
 06/16  01:00:00,180.438853614,32.6538776055,73.2103257993,0.0,19.418418834,29.3649097162,104.229493033,6.57326312965,3.33212,94.3241099032
 06/16  02:00:00,168.639807677,32.6538776055,69.3785428121,0.0,12.7620426787,28.1191506574,103.56033412,5.90753467055,3.33212,94.3206794491
 06/16  03:00:00,175.764389412,33.0647052199,76.0186969332,0.0,12.7620426787,28.1191506574,104.890777614,3.12603900859,3.33212,98.4326186053
 06/16  04:00:00,183.374417405,33.0647052199,76.2074221969,0.0,12.7620426787,28.1191506574,129.892257694,0.789729251316,3.33212,125.770408442
 06/16  05:00:00,225.191591181,33.7494179104,92.2561931675,0.0,25.5240853573,30.610668775,229.273560065,0.12798674569,8.3303,220.815273319
 06/16  06:00:00,326.157597364,34.2971880629,108.558044659,0.0,51.0481707146,78.1489452969,395.120778163,0.44955813266,16.6606,378.010620031
 06/16  07:00:00,412.219436647,36.1205376708,134.986630744,0.0,64.3609230253,109.708623606,532.963924435,5.97655116886,24.9909,501.996473266
 06/16  08:00:00,371.367321283,35.9501363417,137.081333586,0.0,51.0481707146,80.7689615957,426.267885412,4.39136514363,33.3212,388.555320268
 06/16  09:00:00,343.463187768,36.5322935652,137.566840548,0.0,51.0481707146,71.0224615957,364.892192892,4.96219145189,66.8089,293.12110144
 06/16  10:00:00,295.304666659,36.6219892847,138.04062208,0.0,32.1804615127,65.7244621605,325.65210165,7.77770374524,83.4695,234.404897905
 06/16  11:00:00,295.437107267,36.6778167255,137.102972841,0.0,32.1804615127,65.7244621605,260.159703849,5.90928503927,83.4695,170.78091881
 06/16  12:00:00,293.596046549,36.7242443938,135.240300615,0.0,32.1804615127,65.7244621605,256.304477178,2.30754329569,83.4695,170.527433882
 06/16  13:00:00,282.594990223,36.7557089338,133.205074287,0.0,32.1804615127,55.9779621605,247.327962191,1.90638013318,75.1392,170.282382058
 06/16  14:00:00,282.112864478,36.7870071974,132.154330476,0.0,32.1804615127,55.9779621605,238.753268377,1.89812428285,66.8089,170.046244094
 06/16  15:00:00,281.789746094,36.8165208855,131.285968862,0.0,32.1804615127,55.9779621605,240.186045888,1.83611591903,75.1392,163.210729969
 06/16  16:00:00,311.28236221,36.5782983657,131.277366929,0.0,32.1804615127,60.9114621605,222.222816189,0.0846833974726,91.7998,130.338332791
 06/16  17:00:00,345.854395188,36.0637383897,130.913083909,0.0,32.1804615127,77.5397301883,248.434412983,2.51740168286,49.9818,195.9352113
 06/16  18:00:00,397.896727681,36.1218122798,128.569360971,0.0,77.122965704,86.2600435998,404.511626683,4.27987966291,49.9818,350.249947021
 06/16  19:00:00,404.672193388,36.1492081277,128.004610033,0.0,102.647051061,80.1663183927,295.245796596,4.26064851607,33.3212,257.66394808
 06/16  20:00:00,428.654915566,36.2000980203,126.589050161,0.0,115.40909374,92.7192997104,294.736429523,4.59921316043,33.3212,256.816016362
 06/16  21:00:00,418.362553276,36.2616331916,126.015545987,0.0,102.647051061,94.1340635361,407.889355894,4.93515960847,24.9909,377.963296286
 06/16  22:00:00,356.689498926,36.3015515247,128.197171896,0.0,77.122965704,65.871452062,310.526944762,6.46425201767,16.6606,287.402092744
 06/16  23:00:00,290.901976285,36.2404886786,130.881006637,0.0,38.286128036,48.4199368926,176.710627927,8.96012735697,8.3303,159.42020057
 06/16  24:00:00,192.716021028,32.9277626817,76.3483078927,0.0,25.5240853573,30.610668775,128.965791437,0.0984351192147,3.33212,125.535236317
 06/17  01:00:00,211.153011914,33.4755328342,91.5594525865,0.0,27.7269238854,30.610668775,97.6611551862,0.0465307810822,3.33212,94.2825044051
 06/17  02:00:00,177.300090256,33.0647052199,76.0826366442,0.0,12.7620426787,28.1191506574,97.9751711538,0.35628851043,3.33212,94.2867626434
 06/17  03:00:00,185.430038374,33.4755328342,83.309992365,0.0,12.7620426787,28.1191506574,103.019614224,0.0790827849842,3.33212,99.6084114389
 06/17  04:00:00,179.366204109,32.9277626817,71.6435029295,0.0,12.7620426787,28.1191506574,127.925094723,0.117729190682,3.33212,124.475245532
 06/17  05:00:00,192.287205557,32.9277626817,75.0036997488,0.0,12.7620426787,28.1191506574,169.880042682,0.122968186096,8.3303,161.426774496
 06/17  06:00:00,299.919967297,34.9545122459,111.657213778,0.0,42.6918050922,54.3732441037,234.247350718,0.178907846892,16.6606,217.407842871
 06/17  07:00:00,363.302345419,36.0771164928,128.848716332,0.0,42.6918050922,86.1019271793,415.003754648,7.62470326928,24.9909,382.388151378
 06/17  08:00:00,401.72273025,36.0378975428,125.870257769,0.0,57.6566862989,112.030105488,571.471777866,3.22275476374,33.3212,534.927823102
 06/17  09:00:00,354.675504659,36.5303389238,125.180366261,0.0,57.6566862989,83.6599452969,453.826327908,0.0,66.8089,387.017427908
 06/17  10:00:00,301.589234388,36.6452869813,126.205203496,0.0,42.6918050922,68.9656133826,377.429639567,1.22635513585,83.4695,292.733784431
 06/17  11:00:00,293.057277672,36.7619384326,125.933418647,0.0,34.9340096728,67.7198543238,316.46454342,1.94875780714,83.4695,231.046285613
 06/17  12:00:00,291.914246144,36.8408413649,125.494287439,0.0,34.9340096728,67.7198543238,259.859484526,1.88102086187,83.4695,174.508963664
 06/17  13:00:00,281.877641789,36.7660999578,125.244965246,0.0,34.9340096728,57.9733543238,247.60114927,1.79845420641,75.1392,170.663495064
 06/17  14:00:00,280.874415713,36.7901179555,124.217600544,0.0,34.9340096728,57.9733543238,238.86888328,1.64022537228,66.8089,170.419757908
 06/17  15:00:00,280.309430314,36.8192185074,123.641355546,0.0,34.9340096728,57.9733543238,247.260561713,1.7029696552,75.1392,170.418392058
 06/17  16:00:00,309.895805178,36.6062510563,124.198402631,0.0,34.9340096728,62.9068543238,224.272168514,2.01102944048,91.7998,130.461339073
 06/17  17:00:00,337.3824493,36.1306596514,124.472872011,0.0,34.9340096728,72.2186844194,217.343632334,5.26313680169,49.9818,162.098695532
 06/17  18:00:00,401.617304849,36.339662761,122.196076137,0.0,87.0357390804,86.2600435998,251.813731467,5.15426620093,49.9818,196.677665266
 06/17  19:00:00,395.255524755,36.1339994843,121.264359372,0.0,102.000620287,77.6748002752,295.655491997,5.39180213342,33.3212,256.942489863
 06/17  20:00:00,406.419464301,36.0980243225,121.206388023,0.0,102.000620287,88.9820225341,295.677639756,5.82483335961,33.3212,256.531606396
 06/17  21:00:00,411.856542702,36.1576242997,122.386491969,0.0,102.000620287,91.6425454185,288.151824552,6.2097364767,24.9909,256.951188075
 06/17  22:00:00,363.452933388,36.1058930482,124.574173642,0.0,87.0357390804,65.871452062,397.192995096,8.49262989553,16.6606,372.0397652
 06/17  23:00:00,292.642601352,36.0445781234,127.814638705,0.0,42.6918050922,48.4199368926,242.846574741,11.2856704577,8.3303,223.230604283
 06/17  24:00:00,206.418078762,33.4755328342,86.4304256954,0.0,27.7269238854,30.610668775,127.548708647,0.03877626118,3.33212,124.177812386
 06/18  01:00:00,222.74298786,33.4755328342,93.4730578384,0.0,34.4311606118,33.1021868926,97.7714780573,0.0620495670053,3.33212,94.3773084903
 06/18  02:00:00,159.558852522,31.0105671481,52.8334191389,0.0,19.466279405,30.610668775,104.0020877,0.0,3.33212,100.6699677
 06/18  03:00:00,198.044491713,33.4755328342,86.1677668872,0.0,19.466279405,30.610668775,97.8190118499,0.116367697071,3.33212,94.3705241528
 06/18  04:00:00,209.131395911,33.4755328342,90.4779047422,0.0,19.466279405,30.610668775,126.863385566,0.117262125441,3.33212,123.414003441
 06/18  05:00:00,184.588411818,31.8322223768,60.1147827458,0.0,19.466279405,30.610668775,170.051586935,0.139722247563,8.3303,161.581564688
 06/18  06:00:00,302.213071552,35.1188432916,114.05107444,0.0,42.6918050922,54.3732441037,241.907477491,0.0931752896565,16.6606,225.153702201
