Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  07:00:00,372.743687873,36.3641461955,130.099900231,0.0,49.3960418185,88.5934452969,406.811507039,9.02781615226,24.9909,372.792790887
 06/18  08:00:00,402.482189765,36.1439047318,128.370344059,0.0,57.6566862989,112.030105488,572.810279879,3.70311193855,33.3212,535.78596794
 06/18  09:00:00,348.009403291,36.5592736217,129.747149176,0.0,50.9524495726,81.1684271793,451.583303176,0.0,66.8089,384.774403176
 06/18  10:00:00,305.414571006,36.8634922003,132.040828209,0.0,42.6918050922,68.9656133826,377.178604671,0.856213840848,83.4695,292.85289083
 06/18  11:00:00,302.24221614,36.8471476206,132.186276634,0.0,38.286128036,68.9656133826,319.487512493,1.33887183861,83.4695,234.679140655
 06/18  12:00:00,301.3552245,36.892853295,131.029988889,0.0,38.286128036,68.9656133826,254.804093047,1.00655267937,83.4695,170.328040367
 06/18  13:00:00,282.459522283,36.7793943269,130.456206112,0.0,31.5818913096,56.727595265,246.847199852,1.38888588193,75.1392,170.31911397
 06/18  14:00:00,282.494159619,36.8020405501,130.487497705,0.0,31.5818913096,56.727595265,233.087002174,1.49762912562,66.8089,164.780473048
 06/18  15:00:00,283.107010117,36.831207693,131.128331281,0.0,31.5818913096,56.727595265,244.724474445,1.52647673887,75.1392,168.058797706
 06/18  16:00:00,313.459603661,36.6460681713,132.401341805,0.0,31.5818913096,61.661095265,223.637037065,1.61940319432,91.7998,130.217833871
 06/18  17:00:00,342.021943235,36.1242687518,134.038154265,0.0,31.5818913096,70.9729253606,217.506627842,5.53475782097,49.9818,161.990070021
 06/18  18:00:00,403.216600915,36.1940783445,133.93568415,0.0,80.3315023541,83.7685254822,249.272497339,5.8567437539,49.9818,193.433953585
 06/18  19:00:00,406.40848984,36.223456209,133.727053547,0.0,102.000620287,77.6748002752,291.160974029,6.12611836853,33.3212,251.71365566
 06/18  20:00:00,425.628956295,36.2142428523,133.130810748,0.0,108.704857014,91.4735406516,295.332811571,6.57429796777,33.3212,255.437313604
 06/18  21:00:00,410.633786391,36.3426640854,132.991627546,0.0,95.2963835608,89.1510273009,288.23427911,7.00925614047,24.9909,256.234122969
 06/18  22:00:00,360.965332055,36.2540892974,134.681846598,0.0,80.3315023541,63.3799339444,398.051905405,10.0923109246,16.6606,371.29899448
 06/18  23:00:00,296.593684438,36.1838612568,135.611180958,0.0,42.6918050922,48.4199368926,242.125372375,17.9069872399,8.3303,215.888085135
 06/18  24:00:00,206.118992939,33.270119027,79.5120102675,0.0,34.4311606118,33.1021868926,155.242350371,21.8280758994,3.33212,130.082154472
 06/19  01:00:00,168.529582154,32.6538776055,61.5718880489,0.0,19.418418834,29.3649097162,134.237380533,36.6775523588,3.33212,94.2277081742
 06/19  02:00:00,155.654395743,31.8322223768,57.53649707,0.0,12.7620426787,28.1191506574,149.573433296,52.0173356939,3.33212,94.2239776019
 06/19  03:00:00,160.176031071,33.4755328342,60.4412201346,0.0,12.7620426787,28.1191506574,164.790845208,67.2371611521,3.33212,94.2215640554
 06/19  04:00:00,168.98936551,33.4755328342,62.6546767814,0.0,12.7620426787,28.1191506574,199.041811449,72.3544319206,3.33212,123.355259528
 06/19  05:00:00,204.928529845,33.4755328342,73.7635567911,0.0,25.5240853573,30.610668775,284.597295536,57.4001329867,8.3303,218.86686255
 06/19  06:00:00,331.538206937,33.9685259714,116.010345101,0.0,51.0481707146,78.1489452969,426.396352109,32.2898531204,16.6606,377.445898988
 06/19  07:00:00,406.57302356,35.9904185253,131.397072455,0.0,64.3609230253,109.708623606,542.877630408,20.6896407474,24.9909,497.19708966
 06/19  08:00:00,366.427687382,35.9943729974,132.854340435,0.0,51.0481707146,80.7689615957,420.253230186,5.15408525921,33.3212,381.777944927
 06/19  09:00:00,341.280562779,36.5387573954,133.997047045,0.0,51.0481707146,71.0224615957,355.24780658,0.267435995354,66.8089,288.171470584
 06/19  10:00:00,293.809082687,36.6572977113,133.801774031,0.0,32.1804615127,65.7244621605,318.064035486,0.994699338604,83.4695,233.599836147
 06/19  11:00:00,296.423458752,36.7626402022,135.12931447,0.0,32.1804615127,65.7244621605,255.13252913,1.19569795559,83.4695,170.467331174
 06/19  12:00:00,297.679128721,36.8217582909,136.97503207,0.0,32.1804615127,65.7244621605,254.668298102,0.979639985388,83.4695,170.219158117
 06/19  13:00:00,289.870745081,36.7738565771,138.820104745,0.0,32.1804615127,55.9779621605,239.017437146,0.728227022434,75.1392,163.150010123
 06/19  14:00:00,289.700467324,36.8075546526,138.544556977,0.0,32.1804615127,55.9779621605,237.058122192,0.538356188108,66.8089,169.710866004
 06/19  15:00:00,289.692285841,36.8375871404,138.052036571,0.0,32.1804615127,55.9779621605,238.562015056,0.482550815137,75.1392,162.940264241
 06/19  16:00:00,317.71837497,36.7646324793,136.557971697,0.0,32.1804615127,60.9114621605,221.961602236,0.0181340361046,91.7998,130.1436682
 06/19  17:00:00,351.131133985,36.2817498695,135.399743738,0.0,32.1804615127,77.5397301883,243.409897912,2.03650504595,49.9818,191.391592866
 06/19  18:00:00,403.2935174,36.4278447102,133.458302703,0.0,77.122965704,86.2600435998,398.162938634,3.25188217907,49.9818,344.929256454
 06/19  19:00:00,411.016282664,36.4929623523,133.359330091,0.0,102.647051061,80.1663183927,293.765205464,3.67165194252,33.3212,256.772353521
 06/19  20:00:00,434.832298885,36.4920080678,132.323179081,0.0,115.40909374,92.7192997104,293.27990546,3.99857077562,33.3212,255.960134684
 06/19  21:00:00,423.294818226,36.5130146839,132.253392437,0.0,102.647051061,94.1340635361,402.05879483,4.32558617388,24.9909,372.742308656
 06/19  22:00:00,361.701019645,36.4791447136,136.232642183,0.0,77.122965704,65.871452062,305.833518406,5.575976564,16.6606,283.596941842
 06/19  23:00:00,290.326454806,36.3713568463,133.845708024,0.0,38.286128036,48.4199368926,181.246355568,13.7252795639,8.3303,159.190776005
 06/19  24:00:00,195.926575399,33.4755328342,80.5113744111,0.0,25.5240853573,30.610668775,143.2629009,16.5757392356,3.33212,123.355041664
 06/20  01:00:00,172.628272746,33.0647052199,65.2657923319,0.0,19.418418834,29.3649097162,122.493480156,24.9683163944,3.33212,94.1930437619
 06/20  02:00:00,158.205865791,33.0647052199,58.8799853849,0.0,12.7620426787,28.1191506574,127.360379388,29.842848987,3.33212,94.1854104011
 06/20  03:00:00,161.405571289,33.0647052199,62.1045988082,0.0,12.7620426787,28.1191506574,129.079587642,31.5661641432,3.33212,94.1813034992
 06/20  04:00:00,171.948217804,33.0647052199,65.4109645181,0.0,12.7620426787,28.1191506574,166.261027937,33.1398601167,3.33212,129.789047821
 06/20  05:00:00,218.444638931,33.0647052199,86.9973197361,0.0,25.5240853573,30.610668775,245.150487801,21.0350401349,8.3303,215.785147666
 06/20  06:00:00,340.045477523,34.9545122459,121.924491541,0.0,51.0481707146,78.1489452969,393.731476147,5.73788234239,16.6606,371.332993804
 06/20  07:00:00,409.347765729,36.0436256253,131.313468152,0.0,64.3609230253,109.708623606,525.345915142,4.70209005987,24.9909,495.652925082
 06/20  08:00:00,369.998278905,36.052777336,133.565338549,0.0,51.0481707146,80.7689615957,420.889393003,1.99522652969,33.3212,385.572966473
 06/20  09:00:00,342.457298489,36.5459240667,133.508413683,0.0,51.0481707146,71.0224615957,352.564281503,0.0117755502105,66.8089,285.743605953
 06/20  10:00:00,295.786148912,36.7193641917,134.416879235,0.0,32.1804615127,65.7244621605,315.497551337,0.381396985365,83.4695,231.646654352
 06/20  11:00:00,297.635329195,36.8064631673,135.245075117,0.0,32.1804615127,65.7244621605,254.464968952,0.629091320311,83.4695,170.366377631
 06/20  12:00:00,296.341763439,36.8598956219,134.611190745,0.0,32.1804615127,65.7244621605,249.972365291,0.449607123506,83.4695,166.053258168
 06/20  13:00:00,285.668463742,36.788785301,133.712885678,0.0,32.1804615127,55.9779621605,242.380130719,0.151860819305,75.1392,167.089069899
 06/20  14:00:00,286.170974912,36.8132745526,134.184197984,0.0,32.1804615127,55.9779621605,236.561345791,0.104099625412,66.8089,169.648346165
 06/20  15:00:00,287.268616818,36.8445952606,135.260250045,0.0,32.1804615127,55.9779621605,238.109721513,0.176982120291,75.1392,162.793539393
 06/20  16:00:00,317.407066065,36.7786703468,136.212938608,0.0,32.1804615127,60.9114621605,221.904524239,0.0,91.7998,130.104724239
 06/20  17:00:00,351.994077457,36.277948001,136.263071023,0.0,32.1804615127,77.5397301883,240.122205766,1.78037198665,49.9818,188.360033779
 06/20  18:00:00,402.964326656,36.4144569955,133.144764793,0.0,77.122965704,86.2600435998,399.196948778,2.89338679178,49.9818,346.321761987
 06/20  19:00:00,409.269795171,36.4496073418,132.236714173,0.0,102.647051061,80.1663183927,289.632632901,3.28059019477,33.3212,253.030842706
 06/20  20:00:00,431.943724306,36.4328414853,129.597179926,0.0,115.40909374,92.7192997104,289.849066683,3.58328309494,33.3212,252.944583588
 06/20  21:00:00,416.227725044,36.4995610716,126.228476692,0.0,102.647051061,94.1340635361,401.961868837,3.87800872451,24.9909,373.092960113
 06/20  22:00:00,356.166039319,36.5001822766,127.063690332,0.0,77.122965704,65.871452062,305.504056027,4.18676240011,16.6606,284.656693627
 06/20  23:00:00,290.266842646,36.3915767766,129.841104116,0.0,38.286128036,48.4199368926,171.28625261,5.88022233298,8.3303,157.075730277
 06/20  24:00:00,217.115785824,33.9685259714,98.6009759333,0.0,25.5240853573,30.610668775,126.670428903,0.0418231918306,3.33212,123.296485711
 06/21  01:00:00,210.65902109,34.0233029867,99.5795757076,0.0,19.418418834,29.3649097162,97.6273942507,0.136049065745,3.33212,94.1592251849
 06/21  02:00:00,183.505161469,33.201647758,82.0764967211,0.0,12.7620426787,28.1191506574,97.6288924741,0.144773351234,3.33212,94.1519991229
 06/21  03:00:00,182.060263118,33.201647758,80.7556967396,0.0,12.7620426787,28.1191506574,97.6268159407,0.150813566896,3.33212,94.1438823738
 06/21  04:00:00,198.048131301,33.7494179104,89.3105439333,0.0,12.7620426787,28.1191506574,126.853821781,0.28208366119,3.33212,123.23961812
 06/21  05:00:00,234.115341949,34.2971880629,99.9982275648,0.0,25.5240853573,30.610668775,224.113544833,0.105672551154,8.3303,215.677572282
 06/21  06:00:00,321.828232381,34.2971880629,104.421932172,0.0,51.0481707146,78.1489452969,389.81474083,0.648849000956,16.6606,372.505291829
 06/21  07:00:00,410.008939969,36.1961283862,133.641695935,0.0,64.3609230253,109.708623606,530.141659185,11.2939294909,24.9909,493.856829694
 06/21  08:00:00,369.837832476,36.0179737029,136.557427036,0.0,51.0481707146,80.7689615957,423.819207674,7.41940788645,33.3212,383.078599788
 06/21  09:00:00,342.179812371,36.5428392238,136.01890742,0.0,51.0481707146,71.0224615957,358.83603178,0.748421015833,66.8089,291.278710764
 06/21  10:00:00,295.41177205,36.7095863996,136.83343011,0.0,32.1804615127,65.7244621605,309.889268108,0.394524770852,83.4695,226.025243337
 06/21  11:00:00,298.552719349,36.7985831926,138.323012425,0.0,32.1804615127,65.7244621605,254.559303417,0.826600986184,83.4695,170.263202431
 06/21  12:00:00,298.520125473,36.8341220703,138.592025423,0.0,32.1804615127,65.7244621605,252.371747924,0.760432266224,83.4695,168.141815658
 06/21  13:00:00,288.789686655,36.7836006116,138.228889527,0.0,32.1804615127,55.9779621605,240.472424893,0.520416633706,75.1392,164.812808259
 06/21  14:00:00,288.725955497,36.8160985023,138.045276696,0.0,32.1804615127,55.9779621605,233.688901428,0.400588801707,66.8089,166.479412627
 06/21  15:00:00,288.315780293,36.8474139183,137.686909165,0.0,32.1804615127,55.9779621605,241.327231835,0.421148835879,75.1392,165.766882999
 06/21  16:00:00,317.145871307,36.6898058271,137.51933709,0.0,32.1804615127,60.9114621605,218.12278485,0.0,91.7998,126.32298485
 06/21  17:00:00,350.572911036,36.1640520259,136.604233547,0.0,32.1804615127,77.5397301883,244.473633673,2.30588376035,49.9818,192.185949913
 06/21  18:00:00,402.4335289,36.2835243207,134.504232219,0.0,77.122965704,86.2600435998,392.463314977,3.70133089774,49.9818,338.780184079
 06/21  19:00:00,409.621791819,36.3350688783,134.21227499,0.0,102.647051061,80.1663183927,293.689010101,4.16581471554,33.3212,256.201995386
 06/21  20:00:00,434.092723546,36.3478261075,133.769613132,0.0,115.40909374,92.7192997104,293.252057803,4.53148436095,33.3212,255.399373442
 06/21  21:00:00,420.870887052,36.3819931152,133.624441639,0.0,102.647051061,94.1340635361,401.98009336,5.7527231604,24.9909,371.236470199
 06/21  22:00:00,361.767418567,36.3764597836,136.197326841,0.0,77.122965704,65.871452062,308.674833806,11.6244216879,16.6606,280.389812118
 06/21  23:00:00,288.757610621,36.2903689433,131.821981911,0.0,38.286128036,48.4199368926,179.438333073,16.7861996907,8.3303,154.321833382
 06/21  24:00:00,188.626408386,32.9277626817,73.6174991461,0.0,25.5240853573,30.610668775,145.519700515,12.4732224476,3.33212,129.714358068
 06/22  01:00:00,184.232843899,32.6538776055,76.9523837845,0.0,19.418418834,29.3649097162,106.23403525,13.5294686868,3.33212,89.3724465629
 06/22  02:00:00,170.841727706,32.6538776055,71.6108643515,0.0,12.7620426787,28.1191506574,111.883914042,15.947525623,3.33212,92.6042684191
 06/22  03:00:00,166.01830322,33.0647052199,66.4737757321,0.0,12.7620426787,28.1191506574,116.213466161,18.7606730682,3.33212,94.1206730933
 06/22  04:00:00,172.77997173,33.0647052199,66.6959476845,0.0,12.7620426787,28.1191506574,150.596779953,21.4126285929,3.33212,125.85203136
 06/22  05:00:00,203.343688745,33.0647052199,72.4822511578,0.0,25.5240853573,30.610668775,244.717123432,22.0924409193,8.3303,214.294382513
 06/22  06:00:00,344.335071999,35.1188432916,127.244118996,0.0,51.0481707146,78.1489452969,409.319721717,20.9762472414,16.6606,371.682874476
 06/22  07:00:00,410.648540608,36.0190722178,135.421173285,0.0,64.3609230253,109.708623606,542.295811043,25.4352103188,24.9909,491.869700724
 06/22  08:00:00,368.136154141,36.031334167,134.939328956,0.0,51.0481707146,80.7689615957,426.892268651,12.9409769864,33.3212,380.630091664
 06/22  09:00:00,342.826374955,36.5475917582,136.567602711,0.0,51.0481707146,71.0224615957,358.889452701,1.15115117287,66.8089,290.929401528
 06/22  10:00:00,296.629158882,36.7026187239,138.278599526,0.0,32.1804615127,65.7244621605,310.224136337,0.928624363959,83.4695,225.826011973
 06/22  11:00:00,298.841579753,36.7795134617,139.131791242,0.0,32.1804615127,65.7244621605,254.917583398,1.28020241642,83.4695,170.167880981
 06/22  12:00:00,299.03494724,36.8197375119,139.183534587,0.0,32.1804615127,65.7244621605,247.526945096,0.973829824502,83.4695,163.083615271
 06/22  13:00:00,290.329066757,36.7812381994,139.271087326,0.0,32.1804615127,55.9779621605,245.505818544,0.703250457447,75.1392,169.663368086
 06/22  14:00:00,290.427794515,36.81762836,139.020899293,0.0,32.1804615127,55.9779621605,229.896197875,0.467583007526,66.8089,162.619714867
 06/22  15:00:00,290.157860503,36.8493981397,138.737092295,0.0,32.1804615127,55.9779621605,239.3278427,0.3863753824,75.1392,163.802267318
 06/22  16:00:00,319.064908135,36.7085108581,138.664135558,0.0,32.1804615127,60.9114621605,220.681888417,0.0,91.7998,128.882088417
 06/22  17:00:00,352.609256399,36.1750726498,137.919827007,0.0,32.1804615127,77.5397301883,240.096479809,2.07858740274,49.9818,188.036092406
 06/22  18:00:00,404.12869029,36.2899223843,134.880880715,0.0,77.122965704,86.2600435998,397.292540837,3.36175270753,49.9818,343.948988129
 06/22  19:00:00,411.47919302,36.3394589348,134.560674054,0.0,102.647051061,80.1663183927,287.95901872,3.80542884719,33.3212,250.832389873
 06/22  20:00:00,435.137077214,36.3725195321,133.507956996,0.0,115.40909374,92.7192997104,292.589778353,4.14249811937,33.3212,255.126080234
 06/22  21:00:00,421.068159698,36.4185813145,132.797572297,0.0,102.647051061,94.1340635361,399.998887417,4.46008827891,24.9909,370.547899138
 06/22  22:00:00,362.106358571,36.3971584644,135.975131735,0.0,77.122965704,65.871452062,302.764341533,6.07758235908,16.6606,280.026159174
 06/22  23:00:00,276.440619265,36.3044945223,119.65087961,0.0,38.286128036,48.4199368926,180.683303756,18.1163977342,8.3303,154.236606022
 06/22  24:00:00,169.386506434,33.201647758,54.4496785303,0.0,25.5240853573,30.610668775,155.027875646,28.508948481,3.33212,123.186807165
 06/23  01:00:00,160.99231501,32.6538776055,54.0094765516,0.0,19.418418834,29.3649097162,144.607619287,47.1778099692,3.33212,94.0976893181
 06/23  02:00:00,155.360287542,31.8322223768,57.1829316968,0.0,12.7620426787,28.1191506574,154.415845543,56.9910468272,3.33212,94.0926787154
 06/23  03:00:00,156.193236449,33.4755328342,56.4086923821,0.0,12.7620426787,28.1191506574,155.160581248,57.7379438944,3.33212,94.0905173535
 06/23  04:00:00,163.510165745,33.4755328342,56.4881243299,0.0,12.7620426787,28.1191506574,183.341943058,56.8887689832,3.33212,123.121054075
 06/23  05:00:00,200.068657881,32.6538776055,66.1877053753,0.0,25.5240853573,30.610668775,269.054980991,45.4781693012,8.3303,215.24651169
 06/23  06:00:00,322.667219211,34.2971880629,106.011535346,0.0,51.0481707146,78.1489452969,417.930427045,32.0146384442,16.6606,369.255188601
 06/23  07:00:00,409.08572382,36.0876007457,133.208381721,0.0,64.3609230253,109.708623606,543.803947805,27.6222356378,24.9909,491.190812167
 06/23  08:00:00,363.187540362,35.9756587121,129.886134008,0.0,51.0481707146,80.7689615957,425.000060706,15.325427703,33.3212,376.353433003
 06/23  09:00:00,340.418599231,36.5530469054,134.30740976,0.0,51.0481707146,71.0224615957,359.79533852,4.14455024801,66.8089,288.841888272
 06/23  10:00:00,296.704749823,36.6667561758,138.082299048,0.0,32.1804615127,65.7244621605,309.705577181,0.609678333059,83.4695,225.626398848
 06/23  11:00:00,299.131435707,36.7601139095,139.461030207,0.0,32.1804615127,65.7244621605,254.206454283,0.678818825292,83.4695,170.058135458
 06/23  12:00:00,298.024836307,36.8094549402,139.232063176,0.0,32.1804615127,65.7244621605,248.051632905,0.570081542178,83.4695,164.012051363
 06/23  13:00:00,287.845806247,36.7768837115,138.955195693,0.0,32.1804615127,55.9779621605,244.148363604,0.466264823021,75.1392,168.542898781
 06/23  14:00:00,287.338628472,36.8077087714,138.239924391,0.0,32.1804615127,55.9779621605,229.771507816,0.421358127212,66.8089,162.541249689
 06/23  15:00:00,287.518458308,36.8392395793,137.863251906,0.0,32.1804615127,55.9779621605,239.260051443,0.410713813673,75.1392,163.71013763
 06/23  16:00:00,317.113183248,36.7002707033,137.667916446,0.0,32.1804615127,60.9114621605,220.627014711,0.0,91.7998,128.827214711
 06/23  17:00:00,351.813007165,36.1760599859,137.472967491,0.0,32.1804615127,77.5397301883,239.211223428,1.30457148101,49.9818,187.924851947
 06/23  18:00:00,403.832061503,36.3086146059,135.168260542,0.0,77.122965704,86.2600435998,390.841623016,2.13085915397,49.9818,338.728963862
 06/23  19:00:00,410.814893986,36.371578622,134.814903882,0.0,102.647051061,80.1663183927,290.46412483,2.44928135672,33.3212,254.693643473
 06/23  20:00:00,434.861494998,36.3917508194,134.438918169,0.0,115.40909374,92.7192997104,286.504364929,2.72125889509,33.3212,250.461906034
 06/23  21:00:00,420.5379317,36.4252242377,133.701324585,0.0,102.647051061,94.1340635361,399.677345582,2.9825944246,24.9909,371.703851157
 06/23  22:00:00,361.785720401,36.4085777237,136.736374788,0.0,77.122965704,65.871452062,298.729563862,5.38619206601,16.6606,276.682771796
 06/23  23:00:00,268.309902891,36.3128900358,112.215401378,0.0,38.286128036,48.4199368926,183.24162002,15.5838200147,8.3303,159.327500006
 06/23  24:00:00,171.8567198,33.201647758,57.0066318469,0.0,25.5240853573,30.610668775,148.71515162,22.2664543099,3.33212,123.11657731
 06/24  01:00:00,177.758204579,33.4755328342,60.4166684799,0.0,27.7269238854,30.610668775,131.463640948,34.0658214135,3.33212,94.0656995346
 06/24  02:00:00,159.04160074,31.8322223768,60.8501666538,0.0,12.7620426787,28.1191506574,129.674757817,38.5485633759,3.33212,87.7940744408
 06/24  03:00:00,158.432664144,32.6538776055,59.4907464818,0.0,12.7620426787,28.1191506574,134.810370823,37.4242173946,3.33212,94.0540334288
 06/24  04:00:00,166.20142738,33.4755328342,59.8585923027,0.0,12.7620426787,28.1191506574,162.392565667,35.9904440036,3.33212,123.070001663
 06/24  05:00:00,181.224525192,33.4755328342,62.6181709056,0.0,12.7620426787,28.1191506574,192.267734875,29.8709788492,8.3303,154.066456026
 06/24  06:00:00,264.956723181,33.9685259714,81.8615232054,0.0,42.6918050922,54.3732441037,259.103514423,22.0888521593,16.6606,220.354062264
 06/24  07:00:00,349.254638939,36.0561310688,120.0454813,0.0,42.6918050922,86.1019271793,409.434373547,17.4543040293,24.9909,366.989169518
 06/24  08:00:00,400.85796452,36.061461927,129.676892629,0.0,57.6566862989,112.030105488,566.657641936,7.12943689152,33.3212,526.207005045
 06/24  09:00:00,359.129821317,36.5432209655,133.441603159,0.0,57.6566862989,83.6599452969,442.082489658,0.243350149299,66.8089,375.030239508
 06/24  10:00:00,309.201195686,36.7416097688,136.668758214,0.0,42.6918050922,68.9656133826,368.554735328,0.561595924563,83.4695,284.523639404
 06/24  11:00:00,302.957551831,36.8305190756,137.792947498,0.0,34.9340096728,67.7198543238,315.723461375,0.832176448899,83.4695,231.421784926
 06/24  12:00:00,303.255938993,36.8806634929,137.932957733,0.0,34.9340096728,67.7198543238,253.502608116,0.725538197706,83.4695,169.307569919
 06/24  13:00:00,294.342316656,36.8022258925,138.049787571,0.0,34.9340096728,57.9733543238,239.723765326,0.564219597009,75.1392,164.020345729
 06/24  14:00:00,294.219349162,36.8103603569,137.619950046,0.0,34.9340096728,57.9733543238,236.976531807,0.461448170752,66.8089,169.706183636
 06/24  15:00:00,293.57462799,36.8468500147,136.825371829,0.0,34.9340096728,57.9733543238,238.418142583,0.373129359538,75.1392,162.905813223
 06/24  16:00:00,322.276000315,36.7119675798,136.409977877,0.0,34.9340096728,62.9068543238,222.153411269,0.330877501019,91.7998,130.022733768
 06/24  17:00:00,348.345818588,36.3273708231,135.174281078,0.0,34.9340096728,72.2186844194,206.278482779,1.63069981443,49.9818,154.665982965
 06/24  18:00:00,411.016595346,36.5866820405,131.285033012,0.0,87.0357390804,86.2600435998,247.521658452,1.93837658907,49.9818,195.601481863
 06/24  19:00:00,403.078739793,36.380850697,128.748636535,0.0,102.000620287,77.6748002752,283.055241195,2.26775508824,33.3212,247.466286107
 06/24  20:00:00,414.043416037,36.3549228159,128.581685729,0.0,102.000620287,88.9820225341,290.439980059,2.52620934865,33.3212,254.59257071
 06/24  21:00:00,417.297085657,36.3946656588,131.442763748,0.0,102.000620287,91.6425454185,275.246848751,2.77982934138,24.9909,247.47611941
 06/24  22:00:00,371.657682001,36.2699271569,134.821014385,0.0,87.0357390804,65.871452062,387.274898181,3.40180383607,16.6606,367.212494345
 06/24  23:00:00,299.984870151,36.1741520705,137.523661992,0.0,42.6918050922,48.4199368926,228.695510916,5.02097580576,8.3303,215.344235111
 06/24  24:00:00,219.866432319,33.8041949257,100.729615001,0.0,27.7269238854,30.610668775,126.408039802,0.00440139673255,3.33212,123.071518405
 06/25  01:00:00,221.688127451,33.4755328342,93.8589429571,0.0,34.4311606118,33.1021868926,97.5375344451,0.0347798967749,3.33212,94.1706345484
 06/25  02:00:00,173.721367687,31.8322223768,65.8615463386,0.0,19.466279405,30.610668775,97.4893966304,0.0,3.33212,94.1572766304
 06/25  03:00:00,200.191155288,33.4755328342,89.7100638875,0.0,19.466279405,30.610668775,97.5447436581,0.0607929274252,3.33212,94.1518307307
 06/25  04:00:00,209.631851114,33.4755328342,92.3236435726,0.0,19.466279405,30.610668775,126.403442149,0.0652500127064,3.33212,123.006072136
 06/25  05:00:00,201.080355289,32.6538776055,72.828734018,0.0,19.466279405,30.610668775,162.586619362,0.0675115681983,8.3303,154.188807793
 06/25  06:00:00,290.576526634,34.2971880629,104.803245936,0.0,42.6918050922,54.3732441037,233.229350352,0.0459234749924,16.6606,216.522826877
 06/25  07:00:00,374.952751581,36.5925916853,132.407855405,0.0,49.3960418185,88.5934452969,397.451598213,4.49045587909,24.9909,367.970242334
 06/25  08:00:00,404.234362615,36.2350026552,129.438750753,0.0,57.6566862989,112.030105488,556.985961721,1.88424018714,33.3212,521.780521534
 06/25  09:00:00,348.432576511,36.6162984471,128.421476623,0.0,50.9524495726,81.1684271793,447.716407954,0.0,66.8089,380.907507954
 06/25  10:00:00,304.103830684,36.9506092191,128.39177441,0.0,42.6918050922,68.9656133826,365.963887733,0.071709306464,83.4695,282.422678426
 06/25  11:00:00,299.125188624,36.8669470701,127.257950651,0.0,38.286128036,68.9656133826,311.312676433,0.235698548124,83.4695,227.607477885
 06/25  12:00:00,295.940532931,36.9338174314,124.783433075,0.0,38.286128036,68.9656133826,251.610870529,0.121456587785,83.4695,168.019913941
 06/25  13:00:00,274.818670542,36.8061422344,122.717348366,0.0,31.5818913096,56.727595265,238.510883615,0.533090935701,75.1392,162.83859268
 06/25  14:00:00,273.748842809,36.81204678,121.641678181,0.0,31.5818913096,56.727595265,235.878205827,0.629716944445,66.8089,168.439588882
 06/25  15:00:00,273.735204445,36.8403255195,121.625535551,0.0,31.5818913096,56.727595265,238.843653366,0.695010234494,75.1392,163.009443132
 06/25  16:00:00,303.56030829,36.66176149,122.390242242,0.0,31.5818913096,61.661095265,215.865647735,0.764047043064,91.7998,123.301800692
 06/25  17:00:00,332.166885257,36.1227372604,123.849173376,0.0,31.5818913096,70.9729253606,212.188111542,2.88556269007,49.9818,159.320748852
 06/25  18:00:00,392.249166218,36.1908545901,122.177673708,0.0,80.3315023541,83.7685254822,243.319171761,3.0915571558,49.9818,190.245814605
 06/25  19:00:00,394.506337579,36.2260227173,120.35856424,0.0,102.000620287,77.6748002752,283.553952253,3.38902008017,33.3212,246.843732172
 06/25  20:00:00,413.511357574,36.2129463037,118.88603433,0.0,108.704857014,91.4735406516,283.050198242,3.68238788742,33.3212,246.046610355
 06/25  21:00:00,395.686719023,36.3625997392,117.978385361,0.0,95.2963835608,89.1510273009,275.786822334,3.98185230714,24.9909,246.814070027
 06/25  22:00:00,348.54547703,36.2846964475,118.592407012,0.0,80.3315023541,63.3799339444,388.57909027,5.29066942041,16.6606,366.62782085
 06/25  23:00:00,286.222941844,36.2306434391,120.675833279,0.0,42.6918050922,48.4199368926,229.797315307,6.9469057066,8.3303,214.520109601
 06/25  24:00:00,237.94924609,33.4755328342,108.199505888,0.0,34.4311606118,33.1021868926,126.526461873,0.0120323071678,3.33212,123.182309566
 06/26  01:00:00,214.063083912,33.201647758,103.729631154,0.0,19.418418834,29.3649097162,97.3965553843,0.137179833003,3.33212,93.9272555513
 06/26  02:00:00,210.067268983,34.0233029867,105.985141914,0.0,12.7620426787,28.1191506574,91.3225182381,0.180539028656,3.33212,87.8098592095
 06/26  03:00:00,210.900651935,34.0233029867,106.847632553,0.0,12.7620426787,28.1191506574,97.5282747736,0.207087467324,3.33212,93.9890673063
 06/26  04:00:00,221.133009208,34.2971880629,109.846668333,0.0,12.7620426787,28.1191506574,126.345266604,0.0519129163513,3.33212,122.961233688
 06/26  05:00:00,240.554359734,33.4755328342,103.356158554,0.0,25.5240853573,30.610668775,223.055521782,0.0628003960849,8.3303,214.662421386
 06/26  06:00:00,336.833411743,34.6258501544,116.261822906,0.0,51.0481707146,78.1489452969,380.336482459,0.146827296202,16.6606,363.529055163
 06/26  07:00:00,399.361721076,36.0916572765,119.018676515,0.0,64.3609230253,109.708623606,515.54634886,6.38189558668,24.9909,484.173553273
 06/26  08:00:00,358.658108662,36.0356277956,120.801912046,0.0,51.0481707146,80.7689615957,414.405626141,2.6780438062,33.3212,378.406382335
 06/26  09:00:00,330.692145405,36.5405372755,120.507674667,0.0,51.0481707146,71.0224615957,348.426340469,0.0,66.8089,281.617440469
 06/26  10:00:00,283.230874213,36.6661411472,121.635289356,0.0,32.1804615127,65.7244621605,308.79614867,0.281380117258,83.4695,225.045268552
 06/26  11:00:00,283.827977645,36.7834036993,121.463372566,0.0,32.1804615127,65.7244621605,251.342939802,0.633019152989,83.4695,167.240420649
 06/26  12:00:00,282.026363856,36.8461047542,120.314307384,0.0,32.1804615127,65.7244621605,249.189170783,0.490272831209,83.4695,165.229397951
 06/26  13:00:00,271.376661141,36.7761917296,119.44208355,0.0,32.1804615127,55.9779621605,237.827754997,0.189728955247,75.1392,162.498826042
 06/26  14:00:00,270.340054609,36.8026462711,118.363939638,0.0,32.1804615127,55.9779621605,229.205323657,0.0965281940547,66.8089,162.299895463
 06/26  15:00:00,269.028472287,36.8336509956,117.014737496,0.0,32.1804615127,55.9779621605,237.509068577,0.0558162926906,75.1392,162.314052284
 06/26  16:00:00,296.969574592,36.8123050659,115.786863341,0.0,32.1804615127,60.9114621605,221.534268434,0.0,91.7998,129.734468434
 06/26  17:00:00,331.894134242,36.3221517267,116.167211335,0.0,32.1804615127,77.5397301883,238.992378186,2.40104539483,49.9818,186.609532792
 06/26  18:00:00,384.718238017,36.4667140247,114.946288526,0.0,77.122965704,86.2600435998,390.960974446,3.8284812981,49.9818,337.150693147
 06/26  19:00:00,392.510888399,36.5613408197,114.838955259,0.0,102.647051061,80.1663183927,284.939587652,4.27465779267,33.3212,247.343729859
 06/26  20:00:00,416.937773839,36.5870118577,113.930815156,0.0,115.40909374,92.7192997104,284.545749384,4.64456646815,33.3212,246.579982915
 06/26  21:00:00,402.941040879,36.6319749793,112.39545208,0.0,102.647051061,94.1340635361,397.986560896,4.98223458691,24.9909,368.013426309
 06/26  22:00:00,343.628511599,36.5996489558,114.10363528,0.0,77.122965704,65.871452062,300.690701765,5.32875749147,16.6606,278.701344273
 06/26  23:00:00,278.79806275,36.4567718062,117.465709525,0.0,38.286128036,48.4199368926,169.048076365,6.83710944839,8.3303,153.880666916
 06/26  24:00:00,244.774392366,34.1328570172,124.946447827,0.0,25.5240853573,30.610668775,126.340351405,0.045771728775,3.33212,122.962459677
 06/27  01:00:00,234.412082613,34.2971880629,121.693310526,0.0,19.418418834,29.3649097162,91.0726253841,0.0341523344563,3.33212,87.7063530497
 06/27  02:00:00,219.416377661,33.4755328342,116.277342082,0.0,12.7620426787,28.1191506574,97.3587089593,0.0428784304065,3.33212,93.9837105289
 06/27  03:00:00,219.145623267,33.63986388,115.660874722,0.0,12.7620426787,28.1191506574,97.3988775612,0.093048547998,3.33212,93.9737090132
 06/27  04:00:00,230.250748918,34.2971880629,118.018896671,0.0,12.7620426787,28.1191506574,126.316495822,0.0785353567719,3.33212,122.905840465
 06/27  05:00:00,258.196381278,33.63986388,119.613068692,0.0,25.5240853573,30.610668775,215.714116845,0.0356394757518,8.3303,207.348177369
 06/27  06:00:00,349.021803622,34.7901812002,127.029855263,0.0,51.0481707146,78.1489452969,383.481819917,0.187003382657,16.6606,366.634216534
 06/27  07:00:00,397.597562785,36.1901712504,115.860080181,0.0,64.3609230253,109.708623606,518.278426839,7.75767349996,24.9909,485.529853339
 06/27  08:00:00,357.597050793,36.1732690614,118.594831339,0.0,51.0481707146,80.7689615957,408.290104917,3.2314619495,33.3212,371.737442968
 06/27  09:00:00,332.960512591,36.5533508026,122.731191451,0.0,51.0481707146,71.0224615957,348.443995223,0.0,66.8089,281.635095223
 06/27  10:00:00,290.197161347,36.7404339888,128.514015023,0.0,32.1804615127,65.7244621605,308.095590687,0.0,83.4695,224.626090687
 06/27  11:00:00,293.64144027,36.8454513443,131.206776879,0.0,32.1804615127,65.7244621605,253.145168974,0.00649772463208,83.4695,169.669171249
 06/27  12:00:00,291.616652859,36.8917395384,129.848209255,0.0,32.1804615127,65.7244621605,246.104667559,0.019494073311,83.4695,162.615673485
 06/27  13:00:00,280.651835202,36.7980132198,128.679149191,0.0,32.1804615127,55.9779621605,237.593047779,0.023394665709,75.1392,162.430453113
 06/27  14:00:00,280.243005736,36.8118920161,128.247181554,0.0,32.1804615127,55.9779621605,229.055212548,0.0246964718573,66.8089,162.221616076
 06/27  15:00:00,280.685276222,36.8440283515,128.666325491,0.0,32.1804615127,55.9779621605,237.364930161,0.0,75.1392,162.225730161
 06/27  16:00:00,310.191050757,36.8721422791,128.893252999,0.0,32.1804615127,60.9114621605,221.475000763,0.0,91.7998,129.675200763
 06/27  17:00:00,345.918409214,36.3431658219,130.114729959,0.0,32.1804615127,77.5397301883,233.524150151,2.70261605087,49.9818,180.8397341
 06/27  18:00:00,398.886357272,36.4569299328,129.021880721,0.0,77.122965704,86.2600435998,392.173119543,4.3663391787,49.9818,337.824980364
 06/27  19:00:00,406.601931944,36.5191877817,129.499388374,0.0,102.647051061,80.1663183927,290.332066474,4.89878016887,33.3212,252.112086306
 06/27  20:00:00,430.775084572,36.5331437822,128.33021369,0.0,115.40909374,92.7192997104,284.983766598,5.30703132095,33.3212,246.355535277
 06/27  21:00:00,416.787391566,36.5791828029,127.032594224,0.0,102.647051061,94.1340635361,397.867608314,5.67211307012,24.9909,367.204595244
 06/27  22:00:00,357.791576391,36.5417569388,129.703061521,0.0,77.122965704,65.871452062,293.334136401,6.04814458929,16.6606,270.625391811
 06/27  23:00:00,292.282080048,36.4102481892,133.308735903,0.0,38.286128036,48.4199368926,169.729666841,7.60082212055,8.3303,153.79854472
 06/27  24:00:00,201.658318495,33.3659788037,85.3940554191,0.0,25.5240853573,30.610668775,126.371464181,0.132920224675,3.33212,122.906423956
 06/28  01:00:00,199.997779238,33.7494179104,90.9670435091,0.0,19.418418834,29.3649097162,100.348600812,3.07297294337,3.33212,93.9435078687
 06/28  02:00:00,191.864364131,33.7494179104,91.1257212026,0.0,12.7620426787,28.1191506574,101.037677338,10.0324224831,3.33212,87.6731348552
 06/28  03:00:00,172.576644768,32.9277626817,73.0768328695,0.0,12.7620426787,28.1191506574,112.283953387,15.0031532142,3.33212,93.9486801723
 06/28  04:00:00,184.419236344,33.4755328342,77.8024515204,0.0,12.7620426787,28.1191506574,146.564400036,20.3708580152,3.33212,122.861422021
 06/28  05:00:00,224.180250746,33.4755328342,89.6612197229,0.0,25.5240853573,30.610668775,232.552894511,13.6882409719,8.3303,210.53435354
 06/28  06:00:00,324.835295708,34.4615191087,107.262079819,0.0,51.0481707146,78.1489452969,380.831104105,2.28384685667,16.6606,361.886657248
 06/28  07:00:00,406.945485604,36.0834057301,128.945139226,0.0,64.3609230253,109.708623606,516.95470725,7.78739351777,24.9909,484.176413732
 06/28  08:00:00,365.830407351,36.0719580271,129.133363555,0.0,51.0481707146,80.7689615957,407.685461347,3.2372451664,33.3212,371.127016181
 06/28  09:00:00,338.753703162,36.5514707937,128.66480359,0.0,51.0481707146,71.0224615957,347.901316506,0.0,66.8089,281.092416506
 06/28  10:00:00,290.996338255,36.7473134793,129.318166327,0.0,32.1804615127,65.7244621605,308.114224146,0.0,83.4695,224.644724146
 06/28  11:00:00,292.255705069,36.8341272215,129.828815612,0.0,32.1804615127,65.7244621605,253.076688157,0.00669291125954,83.4695,169.600495246
 06/28  12:00:00,291.42735462,36.885545694,129.656013073,0.0,32.1804615127,65.7244621605,245.987653324,0.0205258442467,83.4695,162.497627479
 06/28  13:00:00,281.659653411,36.8050669325,129.664975579,0.0,32.1804615127,55.9779621605,237.459582741,0.0174034283313,75.1392,162.302979313
 06/28  14:00:00,282.037316941,36.8188635928,130.016375178,0.0,32.1804615127,55.9779621605,228.914472002,0.0178507027312,66.8089,162.087721299
 06/28  15:00:00,282.075078739,36.861101979,130.02052172,0.0,32.1804615127,55.9779621605,237.224010034,0.0,75.1392,162.084810034
 06/28  16:00:00,311.292365533,36.9153156627,129.933896514,0.0,32.1804615127,60.9114621605,214.931967736,0.0,91.7998,123.132167736
 06/28  17:00:00,346.561159409,36.3556459234,130.734161879,0.0,32.1804615127,77.5397301883,239.951543324,2.7275204388,49.9818,187.242222885
 06/28  18:00:00,399.07586204,36.4595970356,129.210170435,0.0,77.122965704,86.2600435998,389.446992601,4.43777443395,49.9818,335.027418167
 06/28  19:00:00,406.908879038,36.4922432976,129.286142987,0.0,102.647051061,80.1663183927,285.131729761,4.9849276452,33.3212,246.825602116
 06/28  20:00:00,431.534405477,36.4775790324,128.635087506,0.0,115.40909374,92.7192997104,284.747157395,5.35491474968,33.3212,246.071042645
 06/28  21:00:00,417.063267766,36.5361816098,126.62691837,0.0,102.647051061,94.1340635361,397.368984861,5.72340356362,24.9909,366.654681297
 06/28  22:00:00,357.222439708,36.5333168886,127.782514823,0.0,77.122965704,65.871452062,294.888144482,6.10247942615,16.6606,272.125065056
 06/28  23:00:00,291.340604267,36.411533989,130.066275663,0.0,38.286128036,48.4199368926,167.900565731,7.45973547201,8.3303,152.110530259
 06/28  24:00:00,227.895905736,34.1328570172,108.320660983,0.0,25.5240853573,30.610668775,126.23584945,0.0476066675059,3.33212,122.856122782
 06/29  01:00:00,218.411951766,34.0233029867,106.504172695,0.0,19.418418834,29.3649097162,97.4386612822,0.189560263799,3.33212,93.9169810184
 06/29  02:00:00,189.043230681,33.201647758,87.2233723163,0.0,12.7620426787,28.1191506574,91.185629655,0.199578710802,3.33212,87.6539309442
 06/29  03:00:00,180.68866075,33.201647758,79.426625401,0.0,12.7620426787,28.1191506574,97.4482362757,0.209611260196,3.33212,93.9065050155
 06/29  04:00:00,194.772719385,33.7494179104,86.5782213806,0.0,12.7620426787,28.1191506574,126.858253134,0.731765318971,3.33212,122.794367815
 06/29  05:00:00,235.67299939,34.2971880629,98.8595729855,0.0,25.5240853573,30.610668775,215.589369076,0.232744035132,8.3303,207.026325041
 06/29  06:00:00,322.692794941,34.2971880629,104.055180892,0.0,51.0481707146,78.1489452969,382.114852449,0.0954489659622,16.6606,365.358803483
 06/29  07:00:00,404.511260876,36.2372013043,124.352115677,0.0,64.3609230253,109.708623606,515.092695184,8.65906084726,24.9909,481.442734337
 06/29  08:00:00,364.09769666,36.0865233513,126.191782357,0.0,51.0481707146,80.7689615957,408.48731094,3.61063417509,33.3212,371.555476765
 06/29  09:00:00,334.205713644,36.55099041,123.993451297,0.0,51.0481707146,71.0224615957,347.44546296,0.0,66.8089,280.63656296
 06/29  10:00:00,284.318177951,36.7509866585,122.615247271,0.0,32.1804615127,65.7244621605,305.993128859,0.00100508962739,83.4695,222.52262377
 06/29  11:00:00,284.893919797,36.8459296463,122.440878433,0.0,32.1804615127,65.7244621605,248.019459652,0.0296512160759,83.4695,164.520308436
 06/29  12:00:00,284.892531483,36.9000234274,123.097471057,0.0,32.1804615127,65.7244621605,245.967685673,0.0412135943359,83.4695,162.456972079
 06/29  13:00:00,276.218343423,36.8153833862,124.210434839,0.0,32.1804615127,55.9779621605,237.430568584,0.0371961797904,75.1392,162.254172404
 06/29  14:00:00,278.116197099,36.8181652968,126.090190565,0.0,32.1804615127,55.9779621605,228.871017446,0.0336804276411,66.8089,162.028437018
 06/29  15:00:00,281.057688557,36.8694103065,128.981110116,0.0,32.1804615127,55.9779621605,237.154700124,0.0,75.1392,162.015500124
 06/29  16:00:00,313.400748161,36.9576367247,131.978165377,0.0,32.1804615127,60.9114621605,214.885886706,0.0,91.7998,123.086086706
 06/29  17:00:00,349.213497393,36.4005158227,133.309212761,0.0,32.1804615127,77.5397301883,240.163508231,3.06556963515,49.9818,187.116138596
 06/29  18:00:00,400.233230667,36.5206929708,130.260946405,0.0,77.122965704,86.2600435998,389.484889225,4.98046251131,49.9818,334.522626714
 06/29  19:00:00,406.871833312,36.6142379314,129.03490813,0.0,102.647051061,80.1663183927,285.497648446,5.55855587997,33.3212,246.617892566
 06/29  20:00:00,429.386198822,36.6077486898,126.283866773,0.0,115.40909374,92.7192997104,285.157207259,5.98415854542,33.3212,245.851848714
 06/29  21:00:00,414.622087607,36.6392844586,124.060892803,0.0,102.647051061,94.1340635361,396.409401664,6.37903965825,24.9909,365.039462005
 06/29  22:00:00,355.74277454,36.6003650361,126.402237621,0.0,77.122965704,65.871452062,294.274100693,6.78338783847,16.6606,270.830112855
 06/29  23:00:00,290.779409996,36.4458015151,130.797257184,0.0,38.286128036,48.4199368926,169.878435646,7.91973486521,8.3303,153.628400781
 06/29  24:00:00,213.160593545,33.9685259714,95.5824984089,0.0,25.5240853573,30.610668775,126.202512721,0.0629917684389,3.33212,122.807400953
 06/30  01:00:00,205.24760145,34.0233029867,95.6802838462,0.0,19.418418834,29.3649097162,93.7596996143,2.80646947811,3.33212,87.6211101362
 06/30  02:00:00,178.836793835,33.201647758,78.789601121,0.0,12.7620426787,28.1191506574,110.462676323,13.2495031877,3.33212,93.8810531349
 06/30  03:00:00,168.373867177,32.9277626817,68.9288523684,0.0,12.7620426787,28.1191506574,114.993136088,24.0370620307,3.33212,87.6239540569
 06/30  04:00:00,166.345125384,32.9277626817,59.8257564373,0.0,12.7620426787,28.1191506574,161.667139361,35.5851777266,3.33212,122.749841634
 06/30  05:00:00,217.227200208,33.7494179104,82.2089651241,0.0,25.5240853573,30.610668775,244.408410222,28.709737784,8.3303,207.368372438
 06/30  06:00:00,341.481772534,35.1188432916,123.12125445,0.0,51.0481707146,78.1489452969,394.151555615,13.3721809017,16.6606,364.118774713
 06/30  07:00:00,409.56838583,36.0290679743,131.999691704,0.0,64.3609230253,109.708623606,516.153287263,10.1954529961,24.9909,480.966934267
 06/30  08:00:00,368.828151253,36.0148459271,132.992938127,0.0,51.0481707146,80.7689615957,406.935608851,3.36601556309,33.3212,370.248393288
 06/30  09:00:00,341.635886997,36.5472645264,133.093246965,0.0,51.0481707146,71.0224615957,347.116322418,0.0,66.8089,280.307422418
 06/30  10:00:00,295.54152457,36.7065510477,134.403367476,0.0,32.1804615127,65.7244621605,300.552241279,0.0,83.4695,217.082741279
 06/30  11:00:00,298.243967833,36.8100880598,135.910141446,0.0,32.1804615127,65.7244621605,252.845028167,0.00371031197298,83.4695,169.371817855
 06/30  12:00:00,298.133220626,36.8631256316,136.460707423,0.0,32.1804615127,65.7244621605,245.821435776,0.0176245382658,83.4695,162.334311238
 06/30  13:00:00,289.031792133,36.7882756658,137.111224663,0.0,32.1804615127,55.9779621605,237.283055894,0.0194808207957,75.1392,162.124375074
 06/30  14:00:00,288.659197925,36.8148978199,136.677733909,0.0,32.1804615127,55.9779621605,228.722810108,0.0204096813894,66.8089,161.893500426
 06/30  15:00:00,287.560857174,36.8468136442,135.549410947,0.0,32.1804615127,55.9779621605,237.013626719,0.0,75.1392,161.874426719
 06/30  16:00:00,315.657720022,36.8725068534,134.363107726,0.0,32.1804615127,60.9114621605,214.834162633,0.0,91.7998,123.034362633
 06/30  17:00:00,349.082921562,36.3533760817,133.280890119,0.0,32.1804615127,77.5397301883,232.926617349,2.8829962022,49.9818,180.061821147
 06/30  18:00:00,400.821821433,36.4733846707,131.056014863,0.0,77.122965704,86.2600435998,388.675964994,4.6581518841,49.9818,334.03601311
 06/30  19:00:00,408.025953151,36.4922670069,132.120494998,0.0,102.647051061,80.1663183927,284.892584532,5.22734208759,33.3212,246.344042445
 06/30  20:00:00,433.771995609,36.453171793,133.749832507,0.0,115.40909374,92.7192997104,284.579515502,5.65401182262,33.3212,245.604303679
 06/30  21:00:00,419.829708785,36.5069826584,132.490964507,0.0,102.647051061,94.1340635361,396.407969127,6.03322004335,24.9909,365.383849083
 06/30  22:00:00,361.052718811,36.5105432025,134.400878912,0.0,77.122965704,65.871452062,292.771259841,6.39250131539,16.6606,269.718158526
 06/30  23:00:00,295.886317985,36.3967489763,137.483790967,0.0,38.286128036,48.4199368926,169.720534706,7.84551998194,8.3303,153.544714725
 06/30  24:00:00,216.07752656,33.8041949257,99.0177805948,0.0,25.5240853573,30.610668775,126.093469681,0.00351902500198,3.33212,122.757830656
 07/01  01:00:00,218.19826952,33.7494179104,99.0584663268,0.0,27.7269238854,30.610668775,91.0617045519,0.123112560056,3.33212,87.6064719919
 07/01  02:00:00,185.878478019,33.201647758,84.902015378,0.0,12.7620426787,28.1191506574,97.4008417348,0.220652921074,3.33212,93.8480688137
 07/01  03:00:00,185.417967982,33.201647758,84.4316187407,0.0,12.7620426787,28.1191506574,91.1566999147,0.231030665013,3.33212,87.5935492496
 07/01  04:00:00,204.273110397,33.7494179104,95.9216856906,0.0,12.7620426787,28.1191506574,126.455164677,0.426430510226,3.33212,122.696614167
 07/01  05:00:00,222.246593296,34.0233029867,101.534743591,0.0,12.7620426787,28.1191506574,157.569050717,0.335331305557,8.3303,148.903419411
 07/01  06:00:00,291.779074348,34.2971880629,106.852153741,0.0,42.6918050922,54.3732441037,229.305781946,0.106711434558,16.6606,212.538470512
 07/01  07:00:00,367.526649345,36.283524779,135.970643681,0.0,42.6918050922,86.1019271793,396.679499719,9.04505412121,24.9909,362.643545598
 07/01  08:00:00,406.402582733,36.1022055738,133.824485777,0.0,57.6566862989,112.030105488,550.028438216,3.78132657904,33.3212,512.925911637
 07/01  09:00:00,360.142374041,36.5439236195,134.054072862,0.0,57.6566862989,83.6599452969,435.244955147,0.0,66.8089,368.436055147
 07/01  10:00:00,308.407227877,36.6475393937,137.189046328,0.0,42.6918050922,68.9656133826,368.803573354,5.35337160547,83.4695,279.980701748
 07/01  11:00:00,299.886202714,36.7524393183,137.029547789,0.0,34.9340096728,67.7198543238,309.125408916,6.73536183349,83.4695,218.920547083
 07/01  12:00:00,299.656020538,36.8282573079,137.257279691,0.0,34.9340096728,67.7198543238,253.163975791,1.4947368959,83.4695,168.199738895
 07/01  13:00:00,291.219487591,36.7702940924,138.891233521,0.0,34.9340096728,57.9733543238,239.576156029,1.93447619299,75.1392,162.502479836
 07/01  14:00:00,291.065222781,36.8027954304,138.66531087,0.0,34.9340096728,57.9733543238,231.546482864,2.43105716247,66.8089,162.306525702
 07/01  15:00:00,290.998237756,36.8322016289,138.174601456,0.0,34.9340096728,57.9733543238,239.387878317,1.92659102678,75.1392,162.32208729
 07/01  16:00:00,320.652963122,36.5655775423,138.706631157,0.0,34.9340096728,62.9068543238,222.781744568,2.16223309794,91.7998,128.81971147
 07/01  17:00:00,347.32913418,36.0614044344,138.334544509,0.0,34.9340096728,72.2186844194,213.144225513,8.24028246327,49.9818,154.922143049
 07/01  18:00:00,412.96164152,36.1866185682,137.750210474,0.0,87.0357390804,86.2600435998,253.037272875,15.389462464,49.9818,187.666010411
 07/01  19:00:00,405.994178612,36.0225072554,136.33425754,0.0,102.000620287,77.6748002752,296.243848363,18.5185395258,33.3212,244.404108837
 07/01  20:00:00,416.573945555,35.9830332817,135.744735907,0.0,102.000620287,88.9820225341,294.680240139,21.9577472889,33.3212,239.40129285
 07/01  21:00:00,418.385779684,36.0312534218,136.317863073,0.0,102.000620287,91.6425454185,299.102306477,28.5059490326,24.9909,245.605457444
 07/01  22:00:00,335.543588663,36.0008769699,101.927078841,0.0,87.0357390804,65.871452062,423.040273288,44.9516774755,16.6606,361.427995812
 07/01  23:00:00,237.798084333,35.9479102574,78.2312192169,0.0,42.6918050922,48.4199368926,293.384543067,76.8672369912,8.3303,208.187006076
 07/01  24:00:00,187.948837745,31.0105671481,73.0045324809,0.0,27.7269238854,30.610668775,203.143021189,77.1140712862,3.33212,122.696829902
 07/02  01:00:00,194.51430823,33.4755328342,67.9467807482,0.0,34.4311606118,33.1021868926,160.77653659,69.7555784143,3.33212,87.6888381755
 07/02  02:00:00,167.140817632,31.0105671481,60.4994276171,0.0,19.466279405,30.610668775,174.646501941,77.3737232685,3.33212,93.9406586724
 07/02  03:00:00,162.939600499,31.0105671481,56.2775277096,0.0,19.466279405,30.610668775,171.118191651,73.8413177967,3.33212,93.9447538542
 07/02  04:00:00,169.912553623,31.0105671481,56.6782357278,0.0,19.466279405,30.610668775,179.649610642,60.1377023013,3.33212,116.179788341
 07/02  05:00:00,182.623556298,31.0105671481,57.1428318552,0.0,19.466279405,30.610668775,214.602048748,52.671071219,8.3303,153.600677529
 07/02  06:00:00,253.495113281,34.9545122459,69.3362924363,0.0,42.6918050922,54.3732441037,274.721436883,42.8406169204,16.6606,215.220219963
 07/02  07:00:00,345.863055752,36.2683068632,107.062596545,0.0,49.3960418185,88.5934452969,432.104832043,50.9906488618,24.9909,356.123283181
 07/02  08:00:00,402.873809434,36.0727520871,132.19498159,0.0,57.6566862989,112.030105488,567.923442568,22.0316097648,33.3212,512.570632803
 07/02  09:00:00,347.275463581,36.5927471604,130.825769362,0.0,50.9524495726,81.1684271793,437.440335726,3.63232061596,66.8089,366.99911511
 07/02  10:00:00,309.75231971,36.843194824,137.149346036,0.0,42.6918050922,68.9656133826,364.469754859,0.453594188838,83.4695,280.54666067
 07/02  11:00:00,307.46590557,36.8696885468,138.233212729,0.0,38.286128036,68.9656133826,306.808424798,0.66459664367,83.4695,222.674328155
