Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  12:00:00,307.905573581,36.8971429105,138.901347836,0.0,38.286128036,68.9656133826,246.210703422,0.49842104705,83.4695,162.242782375
 07/02  13:00:00,289.248355472,36.7960695656,138.616946996,0.0,31.5818913096,56.727595265,238.028005906,0.649811801097,75.1392,162.238994105
 07/02  14:00:00,290.149279023,36.8265508242,138.611799167,0.0,31.5818913096,56.727595265,229.186712118,0.601096741198,66.8089,161.776715377
 07/02  15:00:00,290.530775327,36.8557454108,138.558909479,0.0,31.5818913096,56.727595265,237.477526292,0.599729159845,75.1392,161.738597132
 07/02  16:00:00,319.856102187,36.6672827838,138.733967517,0.0,31.5818913096,61.661095265,215.333711316,0.591374441846,91.7998,122.942536874
 07/02  17:00:00,346.397080427,36.1334330792,138.361463241,0.0,31.5818913096,70.9729253606,206.138648728,2.15426924302,49.9818,154.002579485
 07/02  18:00:00,406.76796138,36.2161107929,136.842565338,0.0,80.3315023541,83.7685254822,238.67774986,2.34439155952,49.9818,186.351558301
 07/02  19:00:00,408.635427722,36.2616258141,135.150529189,0.0,102.000620287,77.6748002752,274.71139866,2.67297842668,33.3212,238.717220234
 07/02  20:00:00,427.242488991,36.2575099028,134.234804584,0.0,108.704857014,91.4735406516,280.685553914,2.95702905724,33.3212,244.407324857
 07/02  21:00:00,409.503232846,36.3733488334,134.697554521,0.0,95.2963835608,89.1510273009,272.048725542,3.23877583812,24.9909,243.819049704
 07/02  22:00:00,361.915598201,36.2707036954,135.563782957,0.0,80.3315023541,63.3799339444,377.238398286,5.38370866046,16.6606,355.194089626
 07/02  23:00:00,299.817954095,36.1962557289,138.249189633,0.0,42.6918050922,48.4199368926,222.953907985,8.38901100531,8.3303,206.23459698
 07/02  24:00:00,210.466241943,33.270119027,83.4690611623,0.0,34.4311606118,33.1021868926,130.331735205,4.1877310548,3.33212,122.81188415
 07/03  01:00:00,155.422835222,32.6538776055,48.46970897,0.0,19.418418834,29.3649097162,113.506891344,22.6205474683,3.33212,87.554223876
 07/03  02:00:00,169.321446334,32.6538776055,70.2598004074,0.0,12.7620426787,28.1191506574,119.854204239,22.7199664313,3.33212,93.8021178076
 07/03  03:00:00,173.465504623,33.0647052199,74.0000789636,0.0,12.7620426787,28.1191506574,106.032566973,15.1525107001,3.33212,87.5479362725
 07/03  04:00:00,164.530769343,32.6538776055,59.0095413673,0.0,12.7620426787,28.1191506574,152.060899689,26.1335757683,3.33212,122.59520392
 07/03  05:00:00,198.729149716,33.4755328342,64.7900224105,0.0,25.5240853573,30.610668775,250.369488285,35.6625669341,8.3303,206.37662135
 07/03  06:00:00,319.179095757,34.9545122459,102.624450477,0.0,51.0481707146,78.1489452969,402.269898232,31.2799698421,16.6606,354.32932839
 07/03  07:00:00,404.924196562,36.001059999,129.788837336,0.0,64.3609230253,109.708623606,519.240861686,16.4201437108,24.9909,477.829817975
 07/03  08:00:00,367.275652426,35.9909394311,133.36654803,0.0,51.0481707146,80.7689615957,403.424949844,2.09254833323,33.3212,368.011201511
 07/03  09:00:00,344.136098998,36.5467252837,136.439761012,0.0,51.0481707146,71.0224615957,346.252059051,0.0309427196065,66.8089,279.412216332
 07/03  10:00:00,298.50920055,36.7042188044,138.453649292,0.0,32.1804615127,65.7244621605,300.384169045,0.378945936424,83.4695,216.535723109
 07/03  11:00:00,300.673898088,36.7960235326,139.564387792,0.0,32.1804615127,65.7244621605,246.444387097,0.607985475758,83.4695,162.366901621
 07/03  12:00:00,299.922831375,36.8352400723,139.553094805,0.0,32.1804615127,65.7244621605,246.11991215,0.505291118958,83.4695,162.145121031
 07/03  13:00:00,290.053583022,36.7794556118,139.229942235,0.0,32.1804615127,55.9779621605,237.391834021,0.344108566608,75.1392,161.908525454
 07/03  14:00:00,290.392127772,36.8114900661,139.301839043,0.0,32.1804615127,55.9779621605,228.706630829,0.24413335403,66.8089,161.653597475
 07/03  15:00:00,290.401998236,36.8424510066,139.032250698,0.0,32.1804615127,55.9779621605,231.784311482,0.190018358958,75.1392,156.455093123
 07/03  16:00:00,319.403753275,36.7553485882,138.466156048,0.0,32.1804615127,60.9114621605,213.164011877,0.0,91.7998,121.364211877
 07/03  17:00:00,353.638444485,36.2614532197,138.093449803,0.0,32.1804615127,77.5397301883,238.010791116,1.40521638547,49.9818,186.623774731
 07/03  18:00:00,405.256251025,36.4010984005,135.635868394,0.0,77.122965704,86.2600435998,380.025354602,2.29736747638,49.9818,327.746187126
 07/03  19:00:00,411.940445825,36.4541164728,134.866699161,0.0,102.647051061,80.1663183927,278.509564831,2.63601098667,33.3212,242.552353844
 07/03  20:00:00,436.469642229,36.4225974333,134.747927637,0.0,115.40909374,92.7192997104,281.149177676,2.91351317099,33.3212,244.914464505
 07/03  21:00:00,422.191611927,36.4720124529,133.804106476,0.0,102.647051061,94.1340635361,386.874326775,3.18171069826,24.9909,358.701716077
 07/03  22:00:00,362.199742375,36.4724964633,135.519981794,0.0,77.122965704,65.871452062,293.262014572,3.46524631648,16.6606,273.136168255
 07/03  23:00:00,296.038145339,36.3654672088,137.876366621,0.0,38.286128036,48.4199368926,159.921781623,4.94367163998,8.3303,146.647809983
 07/03  24:00:00,208.672300436,33.4755328342,92.1253137825,0.0,25.5240853573,30.610668775,125.949987871,0.0117948159806,3.33212,122.606073055
 07/04  01:00:00,209.521321508,32.9277626817,82.4561071593,0.0,34.4311606118,33.1021868926,91.035023018,0.0666991311831,3.33212,87.6362038868
 07/04  02:00:00,203.220811865,33.4755328342,92.8488670741,0.0,19.466279405,30.610668775,97.2733414663,0.0521445135231,3.33212,93.8890769527
 07/04  03:00:00,190.683501334,32.6538776055,81.057027505,0.0,19.466279405,30.610668775,91.0290047606,0.0679267492,3.33212,87.6289580114
 07/04  04:00:00,184.152389787,31.8322223768,69.2943569039,0.0,19.466279405,30.610668775,125.879801318,0.0,3.33212,122.547681318
 07/04  05:00:00,215.956308693,33.4755328342,86.2448196241,0.0,19.466279405,30.610668775,161.860392964,0.0886752713998,8.3303,153.441417692
 07/04  06:00:00,302.214923642,34.9545122459,115.107707756,0.0,42.6918050922,54.3732441037,224.495179682,0.109958035509,16.6606,207.724621646
 07/04  07:00:00,375.108097633,36.3720905951,132.343482414,0.0,49.3960418185,88.5934452969,390.800847536,5.09627330534,24.9909,360.713674231
 07/04  08:00:00,402.699915408,36.1043821232,127.772257262,0.0,57.6566862989,112.030105488,544.293549139,2.09069681021,33.3212,508.881652329
 07/04  09:00:00,345.554820096,36.5599122625,125.789715765,0.0,50.9524495726,81.1684271793,430.521266058,0.0,66.8089,363.712366058
 07/04  10:00:00,301.836088521,36.7313317757,126.994045433,0.0,42.6918050922,68.9656133826,359.756086997,0.183715295385,83.4695,276.102871702
 07/04  11:00:00,298.873403425,36.7520456114,127.607076687,0.0,38.286128036,68.9656133826,307.389244416,0.592853987854,83.4695,223.326890429
 07/04  12:00:00,298.15613979,36.7902265173,127.268436705,0.0,38.286128036,68.9656133826,246.307468879,0.794262386175,83.4695,162.043706493
 07/04  13:00:00,278.757919418,36.7691704728,126.799926627,0.0,31.5818913096,56.727595265,238.745964242,1.5819372696,75.1392,162.024826972
 07/04  14:00:00,278.370166656,36.7977956096,126.391200428,0.0,31.5818913096,56.727595265,230.220119672,1.85714303674,66.8089,161.554076635
 07/04  15:00:00,277.969882911,36.8236206756,125.980692877,0.0,31.5818913096,56.727595265,232.308499707,2.29943541011,75.1392,154.869864297
 07/04  16:00:00,305.967271945,36.5178531777,125.001612471,0.0,31.5818913096,61.661095265,216.490016253,1.86583201747,91.7998,122.824384235
 07/04  17:00:00,333.732305363,36.0019707852,125.56766121,0.0,31.5818913096,70.9729253606,208.187862016,4.37026154813,49.9818,153.835800468
 07/04  18:00:00,394.156782534,36.0531663695,124.254710128,0.0,80.3315023541,83.7685254822,241.609448423,4.57120724978,49.9818,187.056441173
 07/04  19:00:00,396.383098958,35.9815919972,122.540981094,0.0,102.000620287,77.6748002752,274.772249016,4.16715069205,33.3212,237.283898324
 07/04  20:00:00,416.008693057,35.9655699621,121.694754334,0.0,108.704857014,91.4735406516,281.755268593,4.47065524959,33.3212,243.963413344
 07/04  21:00:00,398.570590834,36.0996808319,121.168101798,0.0,95.2963835608,89.1510273009,267.315341759,5.04218974459,24.9909,237.282252015
 07/04  22:00:00,351.195967273,36.0939419457,121.456339013,0.0,80.3315023541,63.3799339444,376.729250431,7.26118658959,16.6606,352.807463842
 07/04  23:00:00,289.798599543,36.0667036378,124.430632327,0.0,42.6918050922,48.4199368926,223.049873091,9.03152605359,8.3303,205.688047037
 07/04  24:00:00,217.923596622,33.0647052199,89.1778161344,0.0,34.4311606118,33.1021868926,126.10401843,0.0582344169406,3.33212,122.713664013
 07/05  01:00:00,201.93841937,32.6538776055,92.8376622397,0.0,19.418418834,29.3649097162,95.0742727688,0.0486538282857,3.33212,91.6934989405
 07/05  02:00:00,168.782695431,31.8322223768,69.4271153314,0.0,12.7620426787,28.1191506574,92.8832401895,0.0,3.33212,89.5511201895
 07/05  03:00:00,185.406707484,33.4755328342,82.7085961727,0.0,12.7620426787,28.1191506574,90.8992140906,0.0699154548095,3.33212,87.4971786358
 07/05  04:00:00,193.207144887,33.4755328342,84.101066184,0.0,12.7620426787,28.1191506574,125.900930662,0.0637653268952,3.33212,122.505045336
 07/05  05:00:00,230.444152062,34.0233029867,92.8393705852,0.0,25.5240853573,30.610668775,214.612490025,0.214968920606,8.3303,206.067221105
 07/05  06:00:00,334.118498458,35.1188432916,113.606456421,0.0,51.0481707146,78.1489452969,370.034129467,0.127706267924,16.6606,353.245823199
 07/05  07:00:00,405.296189575,36.0014016258,125.720119501,0.0,64.3609230253,109.708623606,507.418064329,7.39723591684,24.9909,475.029928412
 07/05  08:00:00,363.620516875,35.967453265,126.01726176,0.0,51.0481707146,80.7689615957,397.790595359,3.13678365005,33.3212,361.332611709
 07/05  09:00:00,334.574755246,36.530493436,124.453983646,0.0,51.0481707146,71.0224615957,343.308017659,0.0286540901293,66.8089,276.470463569
 07/05  10:00:00,286.428026787,36.6418316825,124.883460223,0.0,32.1804615127,65.7244621605,302.31609602,0.610460245862,83.4695,218.236135774
 07/05  11:00:00,288.556569626,36.7710836683,126.216471227,0.0,32.1804615127,65.7244621605,248.590718567,0.927437285303,83.4695,164.193781281
 07/05  12:00:00,287.556422545,36.8231727304,125.892672131,0.0,32.1804615127,65.7244621605,242.433843153,0.797977103608,83.4695,158.16636605
 07/05  13:00:00,277.589257771,36.7651475331,125.703896527,0.0,32.1804615127,55.9779621605,237.382042381,0.476673897839,75.1392,161.766168483
 07/05  14:00:00,276.550533092,36.794306932,124.646183048,0.0,32.1804615127,55.9779621605,228.573048731,0.267044215369,66.8089,161.497104516
 07/05  15:00:00,278.263452359,36.8259439405,126.320810425,0.0,32.1804615127,55.9779621605,230.072776831,0.166972743561,75.1392,154.766604087
 07/05  16:00:00,308.736072432,36.7891639788,127.569324923,0.0,32.1804615127,60.9114621605,214.58342071,0.00457220596867,91.7998,122.779048504
 07/05  17:00:00,343.327317302,36.2820579363,127.647412253,0.0,32.1804615127,77.5397301883,232.258223732,2.80363273247,49.9818,179.472790999
 07/05  18:00:00,396.637116643,36.3875004625,126.970483899,0.0,77.122965704,86.2600435998,386.086049388,4.4069722237,49.9818,331.697277164
 07/05  19:00:00,403.846089577,36.4257331209,126.4584585,0.0,102.647051061,80.1663183927,283.453041885,4.92175573824,33.3212,245.210086147
 07/05  20:00:00,429.510613125,36.3963179216,127.58717129,0.0,115.40909374,92.7192997104,275.672603038,5.29907986134,33.3212,237.052323177
 07/05  21:00:00,416.494628721,36.4240923195,128.159335368,0.0,102.647051061,94.1340635361,387.280917706,5.66181330988,24.9909,356.628204397
 07/05  22:00:00,358.522192814,36.4235572294,132.421421717,0.0,77.122965704,65.871452062,292.883115781,7.76673553938,16.6606,268.455780242
 07/05  23:00:00,293.196066708,36.333552027,135.885874114,0.0,38.286128036,48.4199368926,171.806846392,12.6538454455,8.3303,150.822700946
 07/05  24:00:00,193.489864923,33.4755328342,77.9076003709,0.0,25.5240853573,30.610668775,138.531705744,19.1401778748,3.33212,116.059407869
 07/06  01:00:00,177.325221969,33.4755328342,69.4593473741,0.0,19.418418834,29.3649097162,125.384734333,28.3254665685,3.33212,93.7271477643
 07/06  02:00:00,154.855277115,33.0647052199,55.5298946275,0.0,12.7620426787,28.1191506574,122.26828361,31.4675521981,3.33212,87.4686114122
 07/06  03:00:00,182.406355365,33.0647052199,82.7300683689,0.0,12.7620426787,28.1191506574,112.733486857,21.9268603146,3.33212,87.4745065422
 07/06  04:00:00,195.360668594,33.4755328342,88.3683043946,0.0,12.7620426787,28.1191506574,137.503207259,11.7126746409,3.33212,122.458412618
 07/06  05:00:00,190.140746131,33.4755328342,56.1340525822,0.0,25.5240853573,30.610668775,235.566335756,21.3134980776,8.3303,205.922537679
 07/06  06:00:00,303.269688285,33.9685259714,87.7414829492,0.0,51.0481707146,78.1489452969,398.806201831,29.417855533,16.6606,352.727746298
 07/06  07:00:00,405.570594882,36.0244285245,129.855361082,0.0,64.3609230253,109.708623606,519.177447185,21.8536473804,24.9909,472.332899804
 07/06  08:00:00,368.462752488,36.0312510075,134.457542079,0.0,51.0481707146,80.7689615957,396.521987715,3.86222332358,33.3212,359.338564391
 07/06  09:00:00,343.425112192,36.5389124227,136.643239001,0.0,51.0481707146,71.0224615957,345.499972583,0.014856538279,66.8089,278.676216045
 07/06  10:00:00,296.48882172,36.7013290538,137.900337421,0.0,32.1804615127,65.7244621605,299.875409445,0.298581180578,83.4695,216.107328264
 07/06  11:00:00,298.36548518,36.7955695145,138.509394569,0.0,32.1804615127,65.7244621605,246.183928092,0.574556336777,83.4695,162.139871755
 07/06  12:00:00,298.123968465,36.8441091096,138.402536112,0.0,32.1804615127,65.7244621605,245.672382055,0.308449827196,83.4695,161.894432227
 07/06  13:00:00,288.297310832,36.7789445634,138.147405138,0.0,32.1804615127,55.9779621605,236.880497132,0.103506609612,75.1392,161.637790523
 07/06  14:00:00,288.290113714,36.8096545531,137.608508128,0.0,32.1804615127,55.9779621605,221.568446104,0.0658862221555,66.8089,154.693659882
 07/06  15:00:00,288.797837187,36.841086555,137.588266131,0.0,32.1804615127,55.9779621605,236.612153163,0.0338339322473,75.1392,161.439119231
 07/06  16:00:00,317.606373531,36.8102332313,137.425354462,0.0,32.1804615127,60.9114621605,214.549939571,0.0,91.7998,122.750139571
 07/06  17:00:00,351.681698781,36.2949398088,137.189723152,0.0,32.1804615127,77.5397301883,231.607842014,2.23822985067,49.9818,179.387812163
 07/06  18:00:00,403.66659317,36.4175754568,135.252763871,0.0,77.122965704,86.2600435998,376.526796398,3.60532059674,49.9818,322.939675801
 07/06  19:00:00,410.265021231,36.4564687302,134.379268647,0.0,102.647051061,80.1663183927,282.374664483,4.06976808381,33.3212,244.983696399
 07/06  20:00:00,434.352382791,36.4395070484,134.05486643,0.0,115.40909374,92.7192997104,279.034198951,4.43086067987,33.3212,241.282138271
 07/06  21:00:00,420.573257667,36.4587288905,133.925203475,0.0,102.647051061,94.1340635361,386.722418481,4.91446315719,24.9909,356.817055324
 07/06  22:00:00,359.825665151,36.4392555935,135.176645707,0.0,77.122965704,65.871452062,300.433499825,15.766157238,16.6606,268.006742587
 07/06  23:00:00,237.451618179,36.3372977693,81.801329239,0.0,38.286128036,48.4199368926,189.582392906,34.8334887839,8.3303,146.418604122
 07/06  24:00:00,182.369323525,33.4755328342,67.2743105783,0.0,25.5240853573,30.610668775,161.279119203,41.4376503625,3.33212,116.50934884
 07/07  01:00:00,175.622975668,33.4755328342,67.8472690724,0.0,19.418418834,29.3649097162,150.598205161,54.0407431567,3.33212,93.2253420046
 07/07  02:00:00,163.933907667,31.8322223768,65.7412842625,0.0,12.7620426787,28.1191506574,146.292178702,55.5106638193,3.33212,87.4493948827
 07/07  03:00:00,162.090125253,32.6538776055,63.1391758629,0.0,12.7620426787,28.1191506574,143.659396242,52.880856642,3.33212,87.4464196001
 07/07  04:00:00,169.833068724,33.4755328342,62.8446765731,0.0,12.7620426787,28.1191506574,175.302511722,49.5498753021,3.33212,122.42051642
 07/07  05:00:00,205.070251085,33.4755328342,70.3994201078,0.0,25.5240853573,30.610668775,258.976836431,44.8498364127,8.3303,205.796700018
 07/07  06:00:00,322.208003684,33.8041949257,106.048607014,0.0,51.0481707146,78.1489452969,405.727687906,36.8555988968,16.6606,352.211489009
 07/07  07:00:00,408.59990864,35.9870957217,132.827890332,0.0,64.3609230253,109.708623606,519.715752999,27.964931101,24.9909,466.759921898
 07/07  08:00:00,364.152460318,36.0141722797,129.794001042,0.0,51.0481707146,80.7689615957,401.20884693,5.24072823285,33.3212,362.646918698
 07/07  09:00:00,343.585585959,36.5535552744,136.103447935,0.0,51.0481707146,71.0224615957,345.257250136,0.113291246154,66.8089,278.33505889
 07/07  10:00:00,298.290923403,36.7018422913,138.125085373,0.0,32.1804615127,65.7244621605,299.536163058,0.173942934414,83.4695,215.892720123
 07/07  11:00:00,301.327005172,36.7974197186,139.702493737,0.0,32.1804615127,65.7244621605,245.769373859,0.301180338384,83.4695,161.998693521
 07/07  12:00:00,300.921307005,36.8416519439,139.775750622,0.0,32.1804615127,65.7244621605,245.4121575,0.192014775398,83.4695,161.750642725
 07/07  13:00:00,291.140689967,36.7904002814,139.661470432,0.0,32.1804615127,55.9779621605,230.043670524,0.0480272386798,75.1392,154.856443285
 07/07  14:00:00,290.523939802,36.8202711299,139.082999037,0.0,32.1804615127,55.9779621605,228.193157084,0.0342114675326,66.8089,161.350045616
 07/07  15:00:00,289.734939203,36.852419017,138.339576183,0.0,32.1804615127,55.9779621605,229.786819723,0.0161655251461,75.1392,154.631454198
 07/07  16:00:00,319.131888435,36.8108002829,138.545429759,0.0,32.1804615127,60.9114621605,214.489528897,0.0,91.7998,122.689728897
 07/07  17:00:00,352.538918793,36.2966589363,137.394652729,0.0,32.1804615127,77.5397301883,230.438221305,1.19303254915,49.9818,179.263388756
 07/07  18:00:00,403.534016039,36.4022359816,134.238579021,0.0,77.122965704,86.2600435998,377.889154174,1.98047663084,49.9818,325.926877544
 07/07  19:00:00,410.565228192,36.440772597,133.881636089,0.0,102.647051061,80.1663183927,277.338475537,2.28532517982,33.3212,241.731950357
 07/07  20:00:00,431.266534099,36.4220333786,129.474662605,0.0,115.40909374,92.7192997104,276.306509028,2.54708031498,33.3212,240.438228713
 07/07  21:00:00,419.591322591,36.4492414948,128.155694925,0.0,102.647051061,94.1340635361,384.811087244,2.79954190439,24.9909,357.020645339
 07/07  22:00:00,359.142031075,36.4406290398,132.484653452,0.0,77.122965704,65.871452062,284.039425208,3.06786351521,16.6606,264.310961693
 07/07  23:00:00,292.519051544,36.3377386343,135.406121491,0.0,38.286128036,48.4199368926,165.44903978,7.79860408714,8.3303,149.320135693
 07/07  24:00:00,197.612672148,33.4755328342,82.049524509,0.0,25.5240853573,30.610668775,130.649020917,11.3446029355,3.33212,115.972297981
 07/08  01:00:00,182.716796856,33.4755328342,65.3210286654,0.0,27.7269238854,30.610668775,108.875191408,16.8103602152,3.33212,88.7327111932
 07/08  02:00:00,152.294768393,33.0647052199,52.9664081395,0.0,12.7620426787,28.1191506574,120.685047108,24.9815617541,3.33212,92.3713653538
 07/08  03:00:00,157.025286142,33.4755328342,57.2616706784,0.0,12.7620426787,28.1191506574,123.291877735,32.5395215633,3.33212,87.4202361714
 07/08  04:00:00,165.25483893,31.8322223768,60.530235083,0.0,12.7620426787,28.1191506574,153.717227872,34.4532977357,3.33212,115.931810136
 07/08  05:00:00,182.927053101,32.6538776055,65.2119787608,0.0,12.7620426787,28.1191506574,187.207498516,26.5033158554,8.3303,152.373882661
 07/08  06:00:00,263.481982015,35.1188432916,79.2515608976,0.0,42.6918050922,54.3732441037,247.993186847,24.196121489,16.6606,207.136465357
 07/08  07:00:00,352.7088939,36.064495012,123.187016667,0.0,42.6918050922,86.1019271793,391.682980663,14.9932504308,24.9909,351.698830233
 07/08  08:00:00,401.957398795,36.0817849315,129.544080283,0.0,57.6566862989,112.030105488,536.363913637,1.62559177811,33.3212,501.417121858
 07/08  09:00:00,361.298725098,36.5524596991,134.015802236,0.0,57.6566862989,83.6599452969,427.336561547,0.0138367242163,66.8089,360.513824823
 07/08  10:00:00,311.096024114,36.7681453082,137.021956125,0.0,42.6918050922,68.9656133826,357.57091078,0.124433957622,83.4695,273.976976823
 07/08  11:00:00,304.531037826,36.8714135095,138.002228603,0.0,34.9340096728,67.7198543238,300.250989601,0.338144729629,83.4695,216.443344872
 07/08  12:00:00,304.158054012,36.9273235914,138.418868701,0.0,34.9340096728,67.7198543238,246.122834473,0.203178617012,83.4695,162.450155856
 07/08  13:00:00,294.128120775,36.8391295807,138.196569282,0.0,34.9340096728,57.9733543238,236.98780861,0.074276155388,75.1392,161.774332454
 07/08  14:00:00,295.097264522,36.8279908128,138.69049408,0.0,34.9340096728,57.9733543238,228.568345652,0.0187857963918,66.8089,161.740659856
 07/08  15:00:00,294.974830306,36.8769039992,138.360075208,0.0,34.9340096728,57.9733543238,236.860308316,0.0202556840847,75.1392,161.700852632
 07/08  16:00:00,324.333342423,36.7411271479,138.456979424,0.0,34.9340096728,62.9068543238,214.638443475,0.0233717883347,91.7998,122.815271687
 07/08  17:00:00,350.991765863,36.3737384916,137.811574863,0.0,34.9340096728,72.2186844194,198.006344813,1.16217000418,49.9818,146.862374809
 07/08  18:00:00,415.631741044,36.6367486804,135.881765871,0.0,87.0357390804,86.2600435998,238.701682232,1.87297728827,49.9818,186.846904944
 07/08  19:00:00,406.470142902,36.432253259,132.360438207,0.0,102.000620287,77.6748002752,272.307936227,2.19278904341,33.3212,236.793947184
 07/08  20:00:00,415.402509499,36.3926386446,130.101469047,0.0,102.000620287,88.9820225341,278.630185724,2.46016344112,33.3212,242.848822283
 07/08  21:00:00,422.206573468,36.4316257339,133.950105371,0.0,102.000620287,91.6425454185,265.497306685,2.70908053906,24.9909,237.797326146
 07/08  22:00:00,371.56072785,36.3118683167,134.528964954,0.0,87.0357390804,65.871452062,370.088599759,2.97400920616,16.6606,350.453990553
 07/08  23:00:00,297.355400392,36.1990561015,135.688754847,0.0,42.6918050922,48.4199368926,219.56483378,5.30877514996,8.3303,205.92575863
 07/08  24:00:00,208.471311252,33.3659788037,90.7790305201,0.0,27.7269238854,30.610668775,124.009753692,4.74615053369,3.33212,115.931483158
 07/09  01:00:00,204.510872821,32.6538776055,78.5181208118,0.0,34.4311606118,33.1021868926,107.323999139,10.2181193602,3.33212,93.7737597792
 07/09  02:00:00,174.405199634,33.4755328342,65.3360390978,0.0,19.466279405,30.610668775,110.679255566,19.8377620504,3.33212,87.5093735156
 07/09  03:00:00,168.62409194,31.8322223768,61.2015209701,0.0,19.466279405,30.610668775,118.287979722,27.4533589849,3.33212,87.5025007372
 07/09  04:00:00,180.777614872,32.6538776055,65.9896384606,0.0,19.466279405,30.610668775,158.024048932,32.3726503053,3.33212,122.319278626
 07/09  05:00:00,196.310371258,33.4755328342,68.4213466379,0.0,19.466279405,30.610668775,188.319320002,33.5658259495,8.3303,146.423194053
 07/09  06:00:00,265.67092807,34.1328570172,82.3994944362,0.0,42.6918050922,54.3732441037,256.755860162,29.5212640884,16.6606,210.573996074
 07/09  07:00:00,362.938158736,36.3394602181,123.742763146,0.0,49.3960418185,88.5934452969,389.437154709,13.4491401881,24.9909,350.997114521
 07/09  08:00:00,401.417734698,36.1443285083,128.237219317,0.0,57.6566862989,112.030105488,535.913873064,1.23471617586,33.3212,501.357956888
 07/09  09:00:00,349.196011272,36.6153111644,130.068742109,0.0,50.9524495726,81.1684271793,426.373484568,0.0,66.8089,359.564584568
 07/09  10:00:00,306.534892951,36.9112695387,131.220853844,0.0,42.6918050922,68.9656133826,361.690401354,0.0,83.4695,278.220901354
 07/09  11:00:00,307.123564629,36.9090554757,135.405054646,0.0,38.286128036,68.9656133826,299.692709375,0.0117515955537,83.4695,216.211457779
 07/09  12:00:00,309.237616843,36.9475383814,138.602305805,0.0,38.286128036,68.9656133826,245.092917053,0.0,83.4695,161.623417053
 07/09  13:00:00,291.074518149,36.8389324868,138.957270558,0.0,31.5818913096,56.727595265,230.064301619,0.0116756635482,75.1392,154.913425956
 07/09  14:00:00,291.375522387,36.8378222315,140.279117101,0.0,31.5818913096,56.727595265,228.034522883,0.017654632875,66.8089,161.20796825
 07/09  15:00:00,289.782130467,36.8691769843,139.09810603,0.0,31.5818913096,56.727595265,229.655602698,0.0230179374613,75.1392,154.49338476
 07/09  16:00:00,319.090971513,36.750137809,138.035370599,0.0,31.5818913096,61.661095265,214.419132644,0.0120518250366,91.7998,122.607280819
 07/09  17:00:00,347.645462579,36.2817155677,139.120604834,0.0,31.5818913096,70.9729253606,197.867428005,1.10230707607,49.9818,146.783320929
 07/09  18:00:00,407.638719983,36.3953007554,137.300004443,0.0,80.3315023541,83.7685254822,238.302475702,1.83858795937,49.9818,186.482087742
 07/09  19:00:00,409.588361713,36.4370932127,135.154077667,0.0,102.000620287,77.6748002752,271.716037516,2.13180815328,33.3212,236.263029363
 07/09  20:00:00,423.088106779,36.4169474802,128.207979425,0.0,108.704857014,91.4735406516,271.255253514,2.38775882847,33.3212,235.546294686
 07/09  21:00:00,405.946328271,36.5333806858,125.963472095,0.0,95.2963835608,89.1510273009,263.884147979,2.63452638545,24.9909,236.258721593
 07/09  22:00:00,356.417169028,36.3953131947,128.185744349,0.0,80.3315023541,63.3799339444,369.692372743,3.05806456833,16.6606,349.973708175
 07/09  23:00:00,295.257171088,36.3033737478,132.367528873,0.0,42.6918050922,48.4199368926,217.964346333,4.43770236894,8.3303,205.196343964
 07/09  24:00:00,214.798893538,33.4755328342,87.1635683803,0.0,34.4311606118,33.1021868926,121.90036861,2.52580616402,3.33212,116.042442446
 07/10  01:00:00,189.412821941,33.201647758,81.1989275565,0.0,19.418418834,29.3649097162,95.8689096992,5.15648895368,3.33212,87.3803007455
 07/10  02:00:00,179.061651591,33.0647052199,79.191831278,0.0,12.7620426787,28.1191506574,104.544176828,9.86288166236,3.33212,91.3491751659
 07/10  03:00:00,178.697135416,33.4755328342,78.6309791975,0.0,12.7620426787,28.1191506574,105.026739687,12.0326386322,3.33212,89.6619810549
 07/10  04:00:00,173.702408162,33.0647052199,67.6691715525,0.0,12.7620426787,28.1191506574,132.806222347,13.632420041,3.33212,115.841682306
 07/10  05:00:00,204.640213472,33.201647758,70.9387298755,0.0,25.5240853573,30.610668775,232.31724767,18.6212028292,8.3303,205.365744841
 07/10  06:00:00,330.468291596,34.9545122459,113.831398205,0.0,51.0481707146,78.1489452969,383.903789582,16.5281665157,16.6606,350.715023067
 07/10  07:00:00,402.6217731,36.0473320635,125.503600659,0.0,64.3609230253,109.708623606,490.629788595,5.84179655502,24.9909,459.79709204
 07/10  08:00:00,370.179632692,36.0505883103,133.980373196,0.0,51.0481707146,80.7689615957,399.184244461,1.57311789636,33.3212,364.289926564
 07/10  09:00:00,346.255723319,36.5583554312,137.221582231,0.0,51.0481707146,71.0224615957,336.663668938,0.0,66.8089,269.854768938
 07/10  10:00:00,300.041248366,36.75596848,138.44657947,0.0,32.1804615127,65.7244621605,298.982703508,0.0,83.4695,215.513203508
 07/10  11:00:00,302.52371177,36.8533811138,140.072380049,0.0,32.1804615127,65.7244621605,245.286500765,0.00683630277619,83.4695,161.810164462
 07/10  12:00:00,301.989686108,36.8967033587,140.25229896,0.0,32.1804615127,65.7244621605,245.01958842,0.008970673781,83.4695,161.541117746
 07/10  13:00:00,290.77506481,36.8071679411,138.79178303,0.0,32.1804615127,55.9779621605,229.794430349,0.00919639109818,75.1392,154.646033958
 07/10  14:00:00,288.257694786,36.8219939583,136.214471365,0.0,32.1804615127,55.9779621605,221.21563228,0.00807609116246,66.8089,154.398656189
 07/10  15:00:00,286.341398197,36.8695527886,134.250262141,0.0,32.1804615127,55.9779621605,236.2885506,0.0,75.1392,161.1493506
 07/10  16:00:00,314.554478724,36.9758362817,133.102863221,0.0,32.1804615127,60.9114621605,207.906909792,0.0,91.7998,116.107109792
 07/10  17:00:00,348.824626401,36.4473163623,132.854405497,0.0,32.1804615127,77.5397301883,230.276460726,1.35728467472,49.9818,178.937376051
 07/10  18:00:00,399.13550395,36.5909140946,129.064261743,0.0,77.122965704,86.2600435998,376.323204723,2.25838253138,49.9818,324.083022191
 07/10  19:00:00,402.70869113,36.718700384,124.722075317,0.0,102.647051061,80.1663183927,277.601816015,2.58701559058,33.3212,241.693600424
 07/10  20:00:00,425.447193061,36.7064758001,122.210625912,0.0,115.40909374,92.7192997104,272.231836586,2.84952740801,33.3212,236.061109178
 07/10  21:00:00,416.156657893,36.7264168764,122.697059174,0.0,102.647051061,94.1340635361,379.387971154,3.11219997406,24.9909,351.28487118
 07/10  22:00:00,354.516282789,36.7123746628,124.860317187,0.0,77.122965704,65.871452062,287.024205324,3.38981343109,16.6606,266.973791893
 07/10  23:00:00,285.168499818,36.5392914796,123.749775051,0.0,38.286128036,48.4199368926,158.291939101,3.80828332734,8.3303,146.153355773
 07/10  24:00:00,230.526629304,34.2971880629,110.604655966,0.0,25.5240853573,30.610668775,119.188872103,0.00833688363244,3.33212,115.848415219
 07/11  01:00:00,213.812148148,34.2971880629,101.706245613,0.0,19.418418834,29.3649097162,90.7107871193,0.00833641406233,3.33212,87.3703307053
 07/11  02:00:00,170.608596717,32.8182086512,69.8974981632,0.0,12.7620426787,28.1191506574,90.7061608277,0.0093197084218,3.33212,87.3647211192
 07/11  03:00:00,193.080844854,34.0233029867,90.8287308606,0.0,12.7620426787,28.1191506574,97.3026049435,0.36777676151,3.33212,93.602708182
 07/11  04:00:00,201.220380306,34.0233029867,92.0115429461,0.0,12.7620426787,28.1191506574,120.512935016,1.38819750023,3.33212,115.792617516
 07/11  05:00:00,230.276196091,34.0233029867,93.4381411906,0.0,25.5240853573,30.610668775,211.011998568,1.38475981613,8.3303,201.296938751
 07/11  06:00:00,312.583575561,33.9685259714,94.7138827129,0.0,51.0481707146,78.1489452969,365.118147125,1.36432114991,16.6606,347.093225975
 07/11  07:00:00,405.190533755,36.0944427009,124.808616664,0.0,64.3609230253,109.708623606,498.404782289,5.20111734399,24.9909,468.212764945
 07/11  08:00:00,361.740044783,36.091807127,122.861191566,0.0,51.0481707146,80.7689615957,390.551159898,2.13414426859,33.3212,355.095815629
 07/11  09:00:00,329.9474234,36.5555756487,119.697986588,0.0,51.0481707146,71.0224615957,342.829674782,0.0,66.8089,276.020774782
 07/11  10:00:00,284.677749769,36.7684596298,122.932375456,0.0,32.1804615127,65.7244621605,296.706760983,0.0,83.4695,213.237260983
 07/11  11:00:00,290.499448456,36.869936777,127.994938419,0.0,32.1804615127,65.7244621605,241.56310271,0.0,83.4695,158.09360271
 07/11  12:00:00,288.789712942,36.9296662226,126.933358957,0.0,32.1804615127,65.7244621605,244.974481952,0.0,83.4695,161.504981952
 07/11  13:00:00,277.304872687,36.8536370321,125.226001775,0.0,32.1804615127,55.9779621605,229.690630561,0.0,75.1392,154.551430561
 07/11  14:00:00,276.400287424,36.8395901474,124.322596463,0.0,32.1804615127,55.9779621605,226.579433792,0.0,66.8089,159.770533792
 07/11  15:00:00,275.149794724,36.9169575992,123.004881761,0.0,32.1804615127,55.9779621605,230.791008857,0.0,75.1392,155.651808857
 07/11  16:00:00,303.541731194,37.1302254531,121.933471963,0.0,32.1804615127,60.9114621605,207.873716635,0.0,91.7998,116.073916635
 07/11  17:00:00,338.491736907,36.5129571006,122.464737635,0.0,32.1804615127,77.5397301883,230.597813238,1.77582725855,49.9818,178.840185979
 07/11  18:00:00,390.903910255,36.630590455,120.810187089,0.0,77.122965704,86.2600435998,374.640009221,2.9470083142,49.9818,321.711200907
 07/11  19:00:00,395.741070373,36.7395557382,118.379330076,0.0,102.647051061,80.1663183927,279.954161483,3.34367460524,33.3212,243.289286878
 07/11  20:00:00,418.340404652,36.6955730229,115.720472029,0.0,115.40909374,92.7192997104,272.8359544,3.64593092526,33.3212,235.868823475
 07/11  21:00:00,407.40636906,36.7187258017,114.369677294,0.0,102.647051061,94.1340635361,379.73207142,3.94231946445,24.9909,350.798851955
 07/11  22:00:00,345.509212023,36.6909238007,115.920843774,0.0,77.122965704,65.871452062,283.044240776,4.25208004436,16.6606,262.131560732
 07/11  23:00:00,281.597542697,36.5187958851,120.242986284,0.0,38.286128036,48.4199368926,162.980550444,4.58126956138,8.3303,150.068980883
 07/11  24:00:00,227.489500048,34.2971880629,107.546701156,0.0,25.5240853573,30.610668775,119.152926314,0.00793395285428,3.33212,115.812872361
 07/12  01:00:00,212.892582397,33.63986388,101.714305332,0.0,19.418418834,29.3649097162,90.6835539667,0.00610329986051,3.33212,87.3453306669
 07/12  02:00:00,200.042966811,33.63986388,96.8125881949,0.0,12.7620426787,28.1191506574,90.7067218542,0.0305228120967,3.33212,87.3440790421
 07/12  03:00:00,206.257151842,34.2971880629,101.74365785,0.0,12.7620426787,28.1191506574,90.7002388221,0.0293059860453,3.33212,87.338812836
 07/12  04:00:00,213.114557194,34.2971880629,101.950387981,0.0,12.7620426787,28.1191506574,119.139652097,0.0403018459221,3.33212,115.767230251
 07/12  05:00:00,218.740431857,32.982539697,82.7952921431,0.0,25.5240853573,30.610668775,213.439412584,0.0232084708741,8.3303,205.085904113
 07/12  06:00:00,338.017483628,35.1188432916,113.755891061,0.0,51.0481707146,78.1489452969,366.516973423,0.0892071298488,16.6606,349.767166293
 07/12  07:00:00,402.001161752,36.0863695129,121.688354263,0.0,64.3609230253,109.708623606,489.248718052,6.41296020352,24.9909,457.844857849
 07/12  08:00:00,359.731315949,36.0734671624,121.833600769,0.0,51.0481707146,80.7689615957,398.668608116,2.59364785251,33.3212,362.753760264
 07/12  09:00:00,331.857644014,36.5531797892,121.647726964,0.0,51.0481707146,71.0224615957,336.66920408,0.0,66.8089,269.86030408
 07/12  10:00:00,283.502486284,36.671197877,121.889802348,0.0,32.1804615127,65.7244621605,298.644215723,0.0,83.4695,215.174715723
 07/12  11:00:00,283.868867479,36.8161903606,121.438283511,0.0,32.1804615127,65.7244621605,239.394518876,0.0,83.4695,155.925018876
 07/12  12:00:00,282.925221865,36.8850071297,121.13488728,0.0,32.1804615127,65.7244621605,243.889332739,0.0,83.4695,160.419832739
 07/12  13:00:00,276.39415761,36.8021709986,124.387044678,0.0,32.1804615127,55.9779621605,229.610487134,0.0,75.1392,154.471287134
 07/12  14:00:00,279.686489362,36.8189754704,127.650746772,0.0,32.1804615127,55.9779621605,227.807980633,0.0,66.8089,160.999080633
 07/12  15:00:00,278.913976553,36.8661488362,126.834645519,0.0,32.1804615127,55.9779621605,229.433778905,0.0,75.1392,154.294578905
 07/12  16:00:00,306.112707192,37.0000308588,124.650129796,0.0,32.1804615127,60.9114621605,207.833763859,0.0,91.7998,116.033963859
 07/12  17:00:00,335.614615247,36.4538415079,119.679404143,0.0,32.1804615127,77.5397301883,230.970941069,2.24941148281,49.9818,178.739729587
 07/12  18:00:00,384.900528724,36.5879380209,114.956869392,0.0,77.122965704,86.2600435998,374.180015119,3.66851674953,49.9818,320.52969837
 07/12  19:00:00,391.126448306,36.7193009987,113.320853157,0.0,102.647051061,80.1663183927,280.522417565,4.13071050911,33.3212,243.070507056
 07/12  20:00:00,413.649734548,36.6954377145,110.583387339,0.0,115.40909374,92.7192997104,274.198996605,4.47329271528,33.3212,236.40450389
 07/12  21:00:00,402.316909138,36.7398572077,108.971563798,0.0,102.647051061,94.1340635361,378.681856764,4.80479298922,24.9909,348.886163775
 07/12  22:00:00,342.022416099,36.7273790122,112.385612639,0.0,77.122965704,65.871452062,281.975748964,5.14846135568,16.6606,260.166687608
 07/12  23:00:00,278.006120397,36.5585381789,116.577804618,0.0,38.286128036,48.4199368926,159.849857538,5.50450969185,8.3303,146.015047846
 07/12  24:00:00,248.852692325,34.4615191087,128.380353437,0.0,25.5240853573,30.610668775,119.123702913,0.0201817631417,3.33212,115.77140115
 07/13  01:00:00,234.079287319,33.8041949257,122.332896388,0.0,19.418418834,29.3649097162,91.8644786011,0.0540659877993,3.33212,88.4782926133
 07/13  02:00:00,227.021468278,34.1328570172,122.533422739,0.0,12.7620426787,28.1191506574,95.1605747248,0.12186915452,3.33212,91.7065855703
 07/13  03:00:00,219.091828707,33.8041949257,115.359466938,0.0,12.7620426787,28.1191506574,91.4063402286,0.066366422385,3.33212,88.0078538063
 07/13  04:00:00,222.091001666,33.8041949257,111.729032815,0.0,12.7620426787,28.1191506574,119.125211143,0.0555586894271,3.33212,115.737532454
 07/13  05:00:00,248.597811984,33.8041949257,110.701412087,0.0,25.5240853573,30.610668775,206.309618211,0.0728933966472,8.3303,197.906424815
 07/13  06:00:00,341.321940331,34.6258501544,117.947469636,0.0,51.0481707146,78.1489452969,366.115331613,0.163902374259,16.6606,349.290829238
 07/13  07:00:00,396.110977404,36.1601997174,115.69148851,0.0,64.3609230253,109.708623606,493.911894315,7.5492485221,24.9909,461.371745793
 07/13  08:00:00,354.464545427,36.075558862,116.561440013,0.0,51.0481707146,80.7689615957,395.477681852,3.12446596766,33.3212,359.032015884
 07/13  09:00:00,326.241368624,36.5447087617,116.054869809,0.0,51.0481707146,71.0224615957,335.946570824,0.0,66.8089,269.137670824
 07/13  10:00:00,278.129607428,36.6509798793,116.560115353,0.0,32.1804615127,65.7244621605,298.527201583,0.0,83.4695,215.057701583
 07/13  11:00:00,279.916848937,36.7534257027,117.58966333,0.0,32.1804615127,65.7244621605,240.665191275,0.0,83.4695,157.195691275
 07/13  12:00:00,279.396118151,36.8172732409,117.711868321,0.0,32.1804615127,65.7244621605,242.481391954,0.0,83.4695,159.011891954
 07/13  13:00:00,269.510656533,36.7762858259,117.556197402,0.0,32.1804615127,55.9779621605,229.555876634,0.0,75.1392,154.416676634
 07/13  14:00:00,272.455658085,36.8077069304,120.439653188,0.0,32.1804615127,55.9779621605,224.375763659,0.0,66.8089,157.566863659
 07/13  15:00:00,277.482400564,36.8388468214,125.42838549,0.0,32.1804615127,55.9779621605,232.724982977,0.0,75.1392,157.585782977
 07/13  16:00:00,309.075167924,36.8335487501,127.7739603,0.0,32.1804615127,60.9114621605,207.775909,0.0,91.7998,115.976109
 07/13  17:00:00,342.542203573,36.3556608268,126.689941754,0.0,32.1804615127,77.5397301883,231.409269266,2.76444005411,49.9818,178.663029212
 07/13  18:00:00,392.939373917,36.5102502124,122.97125424,0.0,77.122965704,86.2600435998,374.576977918,4.41298632664,49.9818,320.182191591
 07/13  19:00:00,394.523512238,36.6207697331,116.719279045,0.0,102.647051061,80.1663183927,274.468173942,4.93664916912,33.3212,236.210324773
 07/13  20:00:00,414.457869756,36.614880704,111.518097127,0.0,115.40909374,92.7192997104,274.14591817,5.31743090198,33.3212,235.507287268
 07/13  21:00:00,405.749243923,36.6630019855,112.429991191,0.0,102.647051061,94.1340635361,380.563190598,5.68232680427,24.9909,349.889963794
 07/13  22:00:00,346.915900359,36.6549886535,117.321139789,0.0,77.122965704,65.871452062,286.693203338,6.04613526341,16.6606,263.986468074
 07/13  23:00:00,283.78765002,36.5106775444,122.379623559,0.0,38.286128036,48.4199368926,160.12853189,6.39600280787,8.3303,145.402229082
 07/13  24:00:00,251.355234406,34.2971880629,131.220551769,0.0,25.5240853573,30.610668775,121.530221049,0.0230490874201,3.33212,118.175051962
 07/14  01:00:00,226.053398185,33.63986388,114.686052575,0.0,19.418418834,29.3649097162,90.6519551756,0.0148162581257,3.33212,87.3050189174
 07/14  02:00:00,205.084712031,33.63986388,101.78914743,0.0,12.7620426787,28.1191506574,90.7160220345,0.0798552456994,3.33212,87.3040467888
 07/14  03:00:00,205.114765758,34.2971880629,100.751212584,0.0,12.7620426787,28.1191506574,90.702050591,0.069989118486,3.33212,87.2999414725
 07/14  04:00:00,212.773570574,34.2971880629,100.929992785,0.0,12.7620426787,28.1191506574,119.114790157,0.082357231413,3.33212,115.700312926
 07/14  05:00:00,225.809905551,33.4755328342,88.1077658699,0.0,25.5240853573,30.610668775,206.199975588,0.0939116453891,8.3303,197.775763943
 07/14  06:00:00,330.613493969,34.6258501544,106.571271861,0.0,51.0481707146,78.1489452969,365.698924164,0.190362374816,16.6606,348.84796179
 07/14  07:00:00,403.381306216,36.1185301814,121.852373601,0.0,64.3609230253,109.708623606,493.163535121,8.64584176225,24.9909,459.526793358
 07/14  08:00:00,361.871393045,36.0620036775,123.071757198,0.0,51.0481707146,80.7689615957,396.260453293,3.58694513967,33.3212,359.352308153
 07/14  09:00:00,331.852527447,36.5414940813,121.677055445,0.0,51.0481707146,71.0224615957,335.722928795,0.0,66.8089,268.914028795
 07/14  10:00:00,282.751361308,36.7163913483,121.112368305,0.0,32.1804615127,65.7244621605,298.364668026,0.0,83.4695,214.895168026
 07/14  11:00:00,284.263359408,36.8046410373,121.897308873,0.0,32.1804615127,65.7244621605,238.273283779,0.0,83.4695,154.803783779
 07/14  12:00:00,284.021663502,36.8649930826,122.302739435,0.0,32.1804615127,65.7244621605,244.755921955,0.0,83.4695,161.286421955
 07/14  13:00:00,273.318644327,36.7888888582,121.373297134,0.0,32.1804615127,55.9779621605,229.515061212,0.0,75.1392,154.375861212
 07/14  14:00:00,274.462887807,36.8105188356,122.47546919,0.0,32.1804615127,55.9779621605,220.966283278,0.0,66.8089,154.157383278
 07/14  15:00:00,275.575268251,36.8445875199,123.540756586,0.0,32.1804615127,55.9779621605,229.29231871,0.0,75.1392,154.15311871
 07/14  16:00:00,303.209477764,36.9148342419,121.850065446,0.0,32.1804615127,60.9114621605,214.201200372,0.0,91.7998,122.401400372
 07/14  17:00:00,338.654237448,36.3814745332,122.790151338,0.0,32.1804615127,77.5397301883,225.178216652,3.06809090064,49.9818,172.128325751
 07/14  18:00:00,390.542510372,36.5062334934,120.607067536,0.0,77.122965704,86.2600435998,374.38465719,4.89471456392,49.9818,319.508142627
 07/14  19:00:00,396.051342721,36.6133290813,118.831864932,0.0,102.647051061,80.1663183927,280.990341692,5.48190302977,33.3212,242.187238662
 07/14  20:00:00,420.501498507,36.5929599783,117.981178212,0.0,115.40909374,92.7192997104,273.227647271,5.91827878339,33.3212,233.988168488
 07/14  21:00:00,411.23531735,36.6121656359,118.345536518,0.0,102.647051061,94.1340635361,375.208629294,6.30829150022,24.9909,343.909437794
 07/14  22:00:00,351.741963817,36.5912413315,122.281742255,0.0,77.122965704,65.871452062,289.24715408,6.70816207797,16.6606,265.878392002
 07/14  23:00:00,287.795030769,36.4462269975,127.065640615,0.0,38.286128036,48.4199368926,161.391146077,7.15274299591,8.3303,145.908103081
 07/14  24:00:00,204.067406748,33.63986388,86.7082484665,0.0,25.5240853573,30.610668775,119.042456753,0.0137208537523,3.33212,115.696615899
 07/15  01:00:00,212.146976348,34.0233029867,92.3724418181,0.0,27.7269238854,30.610668775,90.8234522929,0.20509462667,3.33212,87.2862376663
 07/15  02:00:00,194.767281662,34.0233029867,92.8750848492,0.0,12.7620426787,28.1191506574,91.7486792073,1.14200480038,3.33212,87.274554407
 07/15  03:00:00,169.273298243,32.9277626817,69.2224444968,0.0,12.7620426787,28.1191506574,93.1440863372,2.53069511131,3.33212,87.2812712259
 07/15  04:00:00,177.461315632,32.9277626817,70.4830937991,0.0,12.7620426787,28.1191506574,119.232233304,0.239438144232,3.33212,115.66067516
 07/15  05:00:00,194.982497495,33.201647758,75.2790072797,0.0,12.7620426787,28.1191506574,154.446532058,0.263351587564,8.3303,145.85288047
 07/15  06:00:00,304.394461946,35.1188432916,114.78045613,0.0,42.6918050922,54.3732441037,222.369066151,0.141460658064,16.6606,205.567005493
 07/15  07:00:00,363.052806617,36.1299920913,129.886684567,0.0,42.6918050922,86.1019271793,374.56667665,9.51663145301,24.9909,340.059145197
 07/15  08:00:00,400.345739453,36.1576563795,124.610254912,0.0,57.6566862989,112.030105488,530.305749291,3.89929443679,33.3212,493.085254855
 07/15  09:00:00,352.633487062,36.5563519607,123.074658397,0.0,57.6566862989,83.6599452969,423.027982852,0.0,66.8089,356.219082852
 07/15  10:00:00,296.967238551,36.7973317229,121.374106159,0.0,42.6918050922,68.9656133826,355.316420423,0.0,83.4695,271.846920423
 07/15  11:00:00,288.160221878,36.8996854028,120.82047923,0.0,34.9340096728,67.7198543238,297.973307771,0.0,83.4695,214.503807771
 07/15  12:00:00,286.036846469,36.959401178,119.41494159,0.0,34.9340096728,67.7198543238,240.379079455,0.0,83.4695,156.909579455
 07/15  13:00:00,276.205012117,36.8809072655,119.365405599,0.0,34.9340096728,57.9733543238,236.584677837,0.0,75.1392,161.445477837
 07/15  14:00:00,276.523912624,36.8672233942,119.684688017,0.0,34.9340096728,57.9733543238,221.314780984,0.0,66.8089,154.505880984
 07/15  15:00:00,276.520374296,36.9256873811,119.663222707,0.0,34.9340096728,57.9733543238,236.197495855,0.0,75.1392,161.058295855
 07/15  16:00:00,306.760860796,36.882086453,120.706779176,0.0,34.9340096728,62.9068543238,207.981241019,0.0,91.7998,116.181441019
 07/15  17:00:00,335.056389126,36.5491228891,121.615089619,0.0,34.9340096728,72.2186844194,199.605263119,3.23001518551,49.9818,146.393447933
 07/15  18:00:00,400.119647618,36.8505702159,120.113409611,0.0,87.0357390804,86.2600435998,239.267097757,5.22388637568,49.9818,184.061411381
 07/15  19:00:00,390.950729252,36.6144412907,116.420535312,0.0,102.000620287,77.6748002752,275.30154625,5.91233775233,33.3212,236.068008498
 07/15  20:00:00,399.165479296,36.5122131966,113.548640169,0.0,102.000620287,88.9820225341,271.59092619,6.37621940791,33.3212,231.893506782
 07/15  21:00:00,402.555649936,36.5437450405,112.628222162,0.0,102.000620287,91.6425454185,267.854595069,6.83097580636,24.9909,236.032719263
 07/15  22:00:00,352.61727543,36.3916775987,113.303720733,0.0,87.0357390804,65.871452062,367.762848792,7.23680730193,16.6606,343.86544149
 07/15  23:00:00,282.659357531,36.2715581527,117.049538698,0.0,42.6918050922,48.4199368926,218.762429145,7.73453665706,8.3303,202.697592488
 07/15  24:00:00,249.421814308,34.4615191087,126.744198221,0.0,27.7269238854,30.610668775,121.096195155,0.0238484697607,3.33212,117.740226686
 07/16  01:00:00,250.846888724,34.0233029867,119.928977372,0.0,34.4311606118,33.1021868926,90.9223256593,0.213681414855,3.33212,87.3765242445
 07/16  02:00:00,215.772397925,33.0647052199,104.40946761,0.0,19.466279405,30.610668775,91.2119624685,0.522055547395,3.33212,87.3577869211
 07/16  03:00:00,206.696189826,33.0647052199,95.4132925133,0.0,19.466279405,30.610668775,91.2106789589,0.517432611871,3.33212,87.361126347
 07/16  04:00:00,215.242101932,33.0647052199,97.2792147768,0.0,19.466279405,30.610668775,119.472176851,0.517787779306,3.33212,115.622269071
 07/16  05:00:00,224.789371554,33.0647052199,94.6315392909,0.0,19.466279405,30.610668775,154.812411082,0.503197927935,8.3303,145.978913154
 07/16  06:00:00,297.155024229,34.2971880629,106.877607515,0.0,42.6918050922,54.3732441037,222.875344853,0.188414023777,16.6606,206.026330829
 07/16  07:00:00,364.550928994,36.4886090871,120.038773028,0.0,49.3960418185,88.5934452969,382.91062049,10.077670441,24.9909,347.842050049
 07/16  08:00:00,393.078566475,36.2672616518,116.929006326,0.0,57.6566862989,112.030105488,528.568728208,3.94000601025,33.3212,491.307522198
 07/16  09:00:00,335.541676774,36.7287032915,114.998724879,0.0,50.9524495726,81.1684271793,420.501003429,0.0,66.8089,353.692103429
 07/16  10:00:00,289.687680175,37.1166909109,113.832374116,0.0,42.6918050922,68.9656133826,352.348360652,0.0,83.4695,268.878860652
 07/16  11:00:00,287.722273387,36.9987944144,115.773698602,0.0,38.286128036,68.9656133826,298.748155431,0.0,83.4695,215.278655431
 07/16  12:00:00,290.773751377,37.0886378572,119.45469127,0.0,38.286128036,68.9656133826,237.926717348,0.0,83.4695,154.457217348
 07/16  13:00:00,272.006200723,36.8502291799,119.847600284,0.0,31.5818913096,56.727595265,236.107707095,0.0,75.1392,160.968507095
 07/16  14:00:00,273.511837618,36.8246713995,121.437435154,0.0,31.5818913096,56.727595265,221.035690814,0.0,66.8089,154.226790814
 07/16  15:00:00,272.249701421,36.8521871356,120.178930474,0.0,31.5818913096,56.727595265,229.180631898,0.00116717594737,75.1392,154.040264722
 07/16  16:00:00,300.085550724,36.6631199391,118.949825288,0.0,31.5818913096,61.661095265,207.659374582,0.0,91.7998,115.859574582
 07/16  17:00:00,326.723274178,36.1042638048,118.440690096,0.0,31.5818913096,70.9729253606,200.507711023,4.18765648156,49.9818,146.338254542
 07/16  18:00:00,386.161311768,36.1398301257,116.150214229,0.0,80.3315023541,83.7685254822,234.78397321,5.92317180576,49.9818,178.879001405
