Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  19:00:00,388.318205255,36.1575883014,114.240802205,0.0,102.000620287,77.6748002752,274.950022938,6.62890580328,33.3212,234.999917134
 07/16  20:00:00,408.615576661,36.1584611604,114.036231133,0.0,108.704857014,91.4735406516,274.745846977,7.08266993971,33.3212,234.341977037
 07/16  21:00:00,395.565103752,36.3043839962,115.132702177,0.0,95.2963835608,89.1510273009,264.108135397,7.51855374898,24.9909,231.598681648
 07/16  22:00:00,347.409311689,36.2404706022,117.518181816,0.0,80.3315023541,63.3799339444,367.440024447,8.46649946475,16.6606,342.312924982
 07/16  23:00:00,286.255700829,36.1927518782,120.773581684,0.0,42.6918050922,48.4199368926,217.03596532,11.4445543847,8.3303,197.261110936
 07/16  24:00:00,227.784505611,33.4755328342,98.1450662991,0.0,34.4311606118,33.1021868926,119.137215774,0.0301143135774,3.33212,115.77498146
 07/17  01:00:00,201.642069828,33.201647758,91.4442379715,0.0,19.418418834,29.3649097162,90.8060263274,0.22813293541,3.33212,87.245773392
 07/17  02:00:00,195.159598893,33.4755328342,92.3363357578,0.0,12.7620426787,28.1191506574,90.6808810366,0.107589387684,3.33212,87.2411716489
 07/17  03:00:00,192.265561047,33.4755328342,89.5361289225,0.0,12.7620426787,28.1191506574,90.9398083282,0.372740616576,3.33212,87.2349477116
 07/17  04:00:00,204.637722398,34.0233029867,94.2037464883,0.0,12.7620426787,28.1191506574,119.304203764,0.379528651313,3.33212,115.592555113
 07/17  05:00:00,232.959131078,34.0233029867,94.9318145519,0.0,25.5240853573,30.610668775,211.01060245,0.317748170843,8.3303,202.362554279
 07/17  06:00:00,323.257318784,34.1328570172,101.057526937,0.0,51.0481707146,78.1489452969,358.571558378,0.243508804795,16.6606,341.667449573
 07/17  07:00:00,398.017993659,36.0826298077,117.69922242,0.0,64.3609230253,109.708623606,493.338768314,11.2823050456,24.9909,457.065563268
 07/17  08:00:00,355.555939342,36.0635207301,117.675030066,0.0,51.0481707146,80.7689615957,393.929713136,4.57627806557,33.3212,356.032235071
 07/17  09:00:00,327.999763056,36.5453375622,117.806153187,0.0,51.0481707146,71.0224615957,335.058601231,0.0,66.8089,268.249701231
 07/17  10:00:00,280.410082991,36.660237838,118.817547123,0.0,32.1804615127,65.7244621605,292.489948572,0.0188755012432,83.4695,209.001573071
 07/17  11:00:00,279.860953646,36.7626513056,117.521486503,0.0,32.1804615127,65.7244621605,244.977864981,0.189955518688,83.4695,161.318409462
 07/17  12:00:00,277.635644486,36.8215648268,115.952169254,0.0,32.1804615127,65.7244621605,238.308211648,0.436624481301,83.4695,154.402087167
 07/17  13:00:00,267.91751076,36.7772996947,115.975982617,0.0,32.1804615127,55.9779621605,229.439858531,0.118383122641,75.1392,154.182275408
 07/17  14:00:00,268.924318158,36.8068563068,116.941956997,0.0,32.1804615127,55.9779621605,220.905260691,0.11650982731,66.8089,153.979850864
 07/17  15:00:00,269.051186307,36.8360511511,117.049641073,0.0,32.1804615127,55.9779621605,229.289323991,0.171264571459,75.1392,153.97885942
 07/17  16:00:00,297.287691219,36.7134357705,116.153582176,0.0,32.1804615127,60.9114621605,207.95999857,0.0,91.7998,116.16019857
 07/17  17:00:00,331.313052492,36.2286711448,115.622951018,0.0,32.1804615127,77.5397301883,232.072453166,4.1070105729,49.9818,177.983642593
 07/17  18:00:00,384.290389196,36.3375514928,114.583337053,0.0,77.122965704,86.2600435998,375.270554178,6.48001455712,49.9818,318.808739621
 07/17  19:00:00,390.899866974,36.3767540636,113.407959529,0.0,102.647051061,80.1663183927,276.035488781,7.18768892637,33.3212,235.526599855
 07/17  20:00:00,413.264540172,36.3790834527,110.569595821,0.0,115.40909374,92.7192997104,275.854260986,7.67741278285,33.3212,234.855648203
 07/17  21:00:00,403.322914015,36.4342868046,110.272502111,0.0,102.647051061,94.1340635361,372.784308458,8.13533302626,24.9909,339.658075432
 07/17  22:00:00,342.339251128,36.4589347833,112.951864317,0.0,77.122965704,65.871452062,290.083539482,8.59457420867,16.6606,264.828365274
 07/17  23:00:00,277.93744709,36.3761836712,116.671443439,0.0,38.286128036,48.4199368926,158.899520013,10.9811893537,8.3303,139.58803066
 07/17  24:00:00,248.529776834,33.9685259714,129.011056771,0.0,25.5240853573,30.610668775,119.009919698,0.0849064994001,3.33212,115.592893198
 07/18  01:00:00,237.823985245,33.7494179104,126.104491149,0.0,19.418418834,29.3649097162,90.729098458,0.169833066945,3.33212,87.2271453911
 07/18  02:00:00,227.458154586,33.4755328342,124.220707291,0.0,12.7620426787,28.1191506574,90.6139517275,0.0608253020428,3.33212,87.2210064254
 07/18  03:00:00,228.195987856,33.4755328342,124.952969934,0.0,12.7620426787,28.1191506574,90.6449954555,0.0860797740535,3.33212,87.2267956814
 07/18  04:00:00,238.374436989,34.2971880629,126.004578323,0.0,12.7620426787,28.1191506574,119.11351103,0.224989366449,3.33212,115.556401664
 07/18  05:00:00,268.83096729,34.4615191087,128.567640761,0.0,25.5240853573,30.610668775,205.700445077,0.055106917378,8.3303,197.31503816
 07/18  06:00:00,355.48139044,34.1328570172,131.951754552,0.0,51.0481707146,78.1489452969,364.158356021,0.285914381837,16.6606,347.211841639
 07/18  07:00:00,395.817783734,36.1226355342,114.11376235,0.0,64.3609230253,109.708623606,489.649370118,12.093979471,24.9909,452.564490647
 07/18  08:00:00,353.059851223,36.1086966084,114.065332993,0.0,51.0481707146,80.7689615957,390.286633841,4.93672586693,33.3212,352.028707974
 07/18  09:00:00,323.703469604,36.5438180844,113.502268473,0.0,51.0481707146,71.0224615957,334.863566193,0.0,66.8089,268.054666193
 07/18  10:00:00,274.700135945,36.757111834,113.079678148,0.0,32.1804615127,65.7244621605,297.913293542,0.00133787649536,83.4695,214.442455666
 07/18  11:00:00,274.449834145,36.8561157266,112.314163504,0.0,32.1804615127,65.7244621605,238.041450818,0.0280958055496,83.4695,154.543855012
 07/18  12:00:00,276.680416744,36.8771968217,115.039893997,0.0,32.1804615127,65.7244621605,240.548617967,0.070242811677,83.4695,157.008875155
 07/18  13:00:00,270.20504326,36.7741361561,118.308649386,0.0,32.1804615127,55.9779621605,233.410688579,0.120427038916,75.1392,158.15106154
 07/18  14:00:00,265.798002597,36.8078454322,113.861046798,0.0,32.1804615127,55.9779621605,220.841645051,0.108395930543,66.8089,153.924349121
 07/18  15:00:00,268.342473015,36.8411566215,116.393427706,0.0,32.1804615127,55.9779621605,228.463101663,0.0227511716998,75.1392,153.301150492
 07/18  16:00:00,303.068466697,36.7668193522,121.849720919,0.0,32.1804615127,60.9114621605,208.16528854,0.0,91.7998,116.36548854
 07/18  17:00:00,339.844066803,36.2532721365,124.099822444,0.0,32.1804615127,77.5397301883,225.628509049,4.2830581758,49.9818,171.363650873
 07/18  18:00:00,391.420098816,36.3862037613,121.604869832,0.0,77.122965704,86.2600435998,375.255160034,6.81087464446,49.9818,318.462485389
 07/18  19:00:00,399.55085838,36.459506002,122.481836978,0.0,102.647051061,80.1663183927,276.251646144,7.55954858034,33.3212,235.370897563
 07/18  20:00:00,425.715831834,36.458112777,123.307238933,0.0,115.40909374,92.7192997104,276.07384285,8.05785533857,33.3212,234.694787511
 07/18  21:00:00,415.024864802,36.5268605453,122.170272578,0.0,102.647051061,94.1340635361,374.603063351,8.53295419998,24.9909,341.079209151
 07/18  22:00:00,353.038469072,36.5365362492,123.573540963,0.0,77.122965704,65.871452062,289.237342385,9.01423632241,16.6606,263.562506062
 07/18  23:00:00,289.033312838,36.4177196578,127.729060476,0.0,38.286128036,48.4199368926,157.677832865,10.3045490671,8.3303,139.042983798
 07/18  24:00:00,243.609206444,34.1328570172,123.825486657,0.0,25.5240853573,30.610668775,118.960866087,0.0749396334481,3.33212,115.553806454
 07/19  01:00:00,229.983361645,34.0233029867,117.88386848,0.0,19.418418834,29.3649097162,90.8362026647,0.296174863822,3.33212,87.2079078009
 07/19  02:00:00,207.030300957,33.4755328342,104.039139592,0.0,12.7620426787,28.1191506574,90.5977305119,0.0604524023835,3.33212,87.2051581095
 07/19  03:00:00,202.667764133,33.4755328342,99.9022807551,0.0,12.7620426787,28.1191506574,90.6333450771,0.0943116994832,3.33212,87.2069133776
 07/19  04:00:00,216.613501319,34.2971880629,105.979200694,0.0,12.7620426787,28.1191506574,119.100969131,0.243071105612,3.33212,115.525778025
 07/19  05:00:00,243.89736809,34.2971880629,105.991361946,0.0,25.5240853573,30.610668775,205.678235453,0.147556387085,8.3303,197.200379066
 07/19  06:00:00,329.858674739,34.2971880629,108.143165718,0.0,51.0481707146,78.1489452969,360.560841046,0.148798943352,16.6606,343.751442103
 07/19  07:00:00,406.534593468,36.2668416402,127.121498314,0.0,64.3609230253,109.708623606,492.781452687,12.3716894134,24.9909,455.418863273
 07/19  08:00:00,367.502381462,36.1164946022,130.907408709,0.0,51.0481707146,80.7689615957,390.153213043,5.19138668408,33.3212,351.640626359
 07/19  09:00:00,341.93513069,36.5448235108,133.397418733,0.0,51.0481707146,71.0224615957,334.65570011,0.0,66.8089,267.84680011
 07/19  10:00:00,295.463072471,36.6933190813,135.408852218,0.0,32.1804615127,65.7244621605,290.660887749,0.0,83.4695,207.191387749
 07/19  11:00:00,296.7851157,36.8152868529,135.617998243,0.0,32.1804615127,65.7244621605,244.6751081,0.0,83.4695,161.2056081
 07/19  12:00:00,296.767563023,36.8687537106,136.145081671,0.0,32.1804615127,65.7244621605,237.758532598,0.00421948491178,83.4695,154.284813113
 07/19  13:00:00,287.27813385,36.7861773259,135.814945422,0.0,32.1804615127,55.9779621605,229.214996972,0.00281299796896,75.1392,154.072983974
 07/19  14:00:00,287.268559499,36.8112431435,135.494661759,0.0,32.1804615127,55.9779621605,220.682757578,0.00287186803288,66.8089,153.87098571
 07/19  15:00:00,287.147877197,36.8428454645,135.215233497,0.0,32.1804615127,55.9779621605,229.005463467,0.0,75.1392,153.866263467
 07/19  16:00:00,316.191794837,36.8192634896,134.982142465,0.0,32.1804615127,60.9114621605,207.567385643,0.0,91.7998,115.767585643
 07/19  17:00:00,350.538188876,36.3173778211,134.784897251,0.0,32.1804615127,77.5397301883,231.045933954,4.43398830153,49.9818,176.630145652
 07/19  18:00:00,402.490029898,36.4520992836,132.646731548,0.0,77.122965704,86.2600435998,368.847510678,7.07154271539,49.9818,311.794167963
 07/19  19:00:00,408.25105968,36.5232597059,130.591367434,0.0,102.647051061,80.1663183927,276.364718802,7.84478128416,33.3212,235.198737518
 07/19  20:00:00,430.670744958,36.5186688949,127.737537578,0.0,115.40909374,92.7192997104,276.232558985,8.37251238561,33.3212,234.538846599
 07/19  21:00:00,418.964580708,36.5509045684,126.618627833,0.0,102.647051061,94.1340635361,376.550617779,8.86255828893,24.9909,342.69715949
 07/19  22:00:00,356.735976705,36.5194294627,129.7972864,0.0,77.122965704,65.871452062,287.885958074,9.65335697863,16.6606,261.572001095
 07/19  23:00:00,292.38093752,36.3911392922,134.846857875,0.0,38.286128036,48.4199368926,171.726107286,24.4019699281,8.3303,138.993837357
 07/19  24:00:00,202.273588508,33.4755328342,86.6092639801,0.0,25.5240853573,30.610668775,150.665203934,31.8070986188,3.33212,115.525985316
 07/20  01:00:00,186.339871679,33.0647052199,78.563494843,0.0,19.418418834,29.3649097162,115.625514022,25.1060427503,3.33212,87.1873512714
 07/20  02:00:00,176.226893784,32.9277626817,76.5293611747,0.0,12.7620426787,28.1191506574,117.20018223,26.6817438112,3.33212,87.1863184187
 07/20  03:00:00,183.966368105,33.4755328342,83.3976823428,0.0,12.7620426787,28.1191506574,101.861973677,11.3477848468,3.33212,87.1820688305
 07/20  04:00:00,193.609281369,33.7494179104,84.9650706322,0.0,12.7620426787,28.1191506574,119.083520895,0.266390762481,3.33212,115.485010133
 07/20  05:00:00,229.627286642,34.0233029867,92.5552319522,0.0,25.5240853573,30.610668775,205.803906944,0.372664149609,8.3303,197.100942794
 07/20  06:00:00,321.760218258,34.2971880629,100.53899055,0.0,51.0481707146,78.1489452969,354.751048319,0.113444621654,16.6606,337.977003698
 07/20  07:00:00,404.275874869,36.2370478917,125.719550583,0.0,64.3609230253,109.708623606,492.843465143,11.2435280904,24.9909,456.609037052
 07/20  08:00:00,363.685733617,36.0906340339,126.991870743,0.0,51.0481707146,80.7689615957,389.379253077,4.66116670814,33.3212,351.396886369
 07/20  09:00:00,338.304690563,36.5527479678,128.342423635,0.0,51.0481707146,71.0224615957,330.085171371,0.0,66.8089,263.276271371
 07/20  10:00:00,292.064122295,36.7645661513,130.372826575,0.0,32.1804615127,65.7244621605,297.705722661,0.0,83.4695,214.236222661
 07/20  11:00:00,291.469094404,36.8595600257,129.012228117,0.0,32.1804615127,65.7244621605,237.902192523,0.0,83.4695,154.432692523
 07/20  12:00:00,290.484305961,36.9129575305,128.679920782,0.0,32.1804615127,65.7244621605,237.679395154,0.0,83.4695,154.209895154
 07/20  13:00:00,281.522203154,36.8359690376,129.486293012,0.0,32.1804615127,55.9779621605,229.655731589,0.0,75.1392,154.516531589
 07/20  14:00:00,281.878784266,36.8241933943,129.840670762,0.0,32.1804615127,55.9779621605,220.128805326,0.0,66.8089,153.319905326
 07/20  15:00:00,281.375815161,36.8814963083,129.294473716,0.0,32.1804615127,55.9779621605,228.96064292,0.0,75.1392,153.82144292
 07/20  16:00:00,307.260958747,36.9638988912,125.862521455,0.0,32.1804615127,60.9114621605,207.568020929,0.0,91.7998,115.768220929
 07/20  17:00:00,339.750388063,36.3664634045,123.925015768,0.0,32.1804615127,77.5397301883,231.977846517,3.94752145729,49.9818,178.04852506
 07/20  18:00:00,391.376853687,36.4621527698,121.504864713,0.0,77.122965704,86.2600435998,371.445792066,6.39225139338,49.9818,315.071740673
 07/20  19:00:00,400.276332939,36.4763313299,122.626222296,0.0,102.647051061,80.1663183927,270.920857653,7.0936807367,33.3212,230.505976917
 07/20  20:00:00,426.250716588,36.448810117,123.328645911,0.0,115.40909374,92.7192997104,275.02294397,7.61006698681,33.3212,234.091676984
 07/20  21:00:00,412.423244825,36.5159381813,119.203794617,0.0,102.647051061,94.1340635361,376.170999749,8.07317355759,24.9909,343.106926191
 07/20  22:00:00,348.046036799,36.5191546956,118.636155838,0.0,77.122965704,65.871452062,285.340389772,8.54282349663,16.6606,260.136966275
 07/20  23:00:00,283.077925773,36.3982870919,121.853251599,0.0,38.286128036,48.4199368926,157.398041873,9.64298262213,8.3303,139.424759251
 07/20  24:00:00,221.115170471,33.9685259714,101.878166271,0.0,25.5240853573,30.610668775,118.908396504,0.0786759906054,3.33212,115.497600513
 07/21  01:00:00,211.758305935,34.0233029867,100.108421018,0.0,19.418418834,29.3649097162,90.7547645041,0.254475232957,3.33212,87.1681692711
 07/21  02:00:00,178.261233922,33.201647758,76.9316654336,0.0,12.7620426787,28.1191506574,90.7771146919,0.268239529378,3.33212,87.1767551625
 07/21  03:00:00,176.375870397,33.201647758,75.1552135275,0.0,12.7620426787,28.1191506574,90.7857955161,0.289830982659,3.33212,87.1638445334
 07/21  04:00:00,200.873189526,33.7494179104,90.471565489,0.0,12.7620426787,28.1191506574,114.064806389,0.542649154578,3.33212,110.190037235
 07/21  05:00:00,242.374236975,34.2971880629,102.829642247,0.0,25.5240853573,30.610668775,210.177286832,0.195181074992,8.3303,201.651805757
 07/21  06:00:00,329.790431225,34.2971880629,106.345287251,0.0,51.0481707146,78.1489452969,355.781002472,0.127003515255,16.6606,338.993398956
 07/21  07:00:00,401.203079342,36.217884721,119.594078651,0.0,64.3609230253,109.708623606,487.104486601,11.875248499,24.9909,450.238338102
 07/21  08:00:00,361.026517355,36.0212011409,122.315058224,0.0,51.0481707146,80.7689615957,389.13556183,4.90819319224,33.3212,350.906168638
 07/21  09:00:00,330.433790775,36.5499272345,120.284451061,0.0,51.0481707146,71.0224615957,334.283978276,0.0,66.8089,267.475078276
 07/21  10:00:00,282.374733612,36.659190825,120.823312199,0.0,32.1804615127,65.7244621605,293.043261644,0.0,83.4695,209.573761644
 07/21  11:00:00,282.444184129,36.7729985343,120.119881177,0.0,32.1804615127,65.7244621605,242.101636169,0.00342125903817,83.4695,158.62871491
 07/21  12:00:00,279.860463033,36.852440947,118.162138834,0.0,32.1804615127,65.7244621605,237.657048033,0.0164221890681,83.4695,154.171125844
 07/21  13:00:00,269.08218199,36.7856240062,117.135630578,0.0,32.1804615127,55.9779621605,229.115288641,0.00957972169352,75.1392,153.96650892
 07/21  14:00:00,269.912182289,36.8127143054,117.906638168,0.0,32.1804615127,55.9779621605,220.569444365,0.0,66.8089,153.760544365
 07/21  15:00:00,271.013147521,36.8438634606,118.973835041,0.0,32.1804615127,55.9779621605,228.902269967,0.0,75.1392,153.763069967
 07/21  16:00:00,298.25440092,36.8719749402,116.954384106,0.0,32.1804615127,60.9114621605,207.48283627,0.0,91.7998,115.68303627
 07/21  17:00:00,333.429216802,36.374449108,117.589545027,0.0,32.1804615127,77.5397301883,225.434498497,4.31724570526,49.9818,171.135452791
 07/21  18:00:00,385.545418782,36.5072062701,115.626175401,0.0,77.122965704,86.2600435998,374.434776433,6.88979166343,49.9818,317.563184769
 07/21  19:00:00,392.279215609,36.5872354106,115.09908175,0.0,102.647051061,80.1663183927,275.723720933,7.65172499064,33.3212,234.750795942
 07/21  20:00:00,417.23979255,36.5502328681,114.750712797,0.0,115.40909374,92.7192997104,268.560025728,8.15722609986,33.3212,227.081599628
 07/21  21:00:00,405.883807794,36.6107692041,112.952593205,0.0,102.647051061,94.1340635361,378.698182035,8.63855665528,24.9909,345.068725379
 07/21  22:00:00,343.498290577,36.6025974798,113.983768629,0.0,77.122965704,65.871452062,284.213157049,9.12574650862,16.6606,258.426810541
 07/21  23:00:00,278.963530159,36.4715007476,117.610082434,0.0,38.286128036,48.4199368926,156.910327907,9.67725567182,8.3303,138.902772235
 07/21  24:00:00,241.728538509,34.1328570172,121.963735155,0.0,25.5240853573,30.610668775,118.869703603,0.0739176860074,3.33212,115.463665917
 07/22  01:00:00,229.335835279,34.2971880629,107.290245722,0.0,27.7269238854,30.610668775,90.5234747718,0.0369603625251,3.33212,87.1543944093
 07/22  02:00:00,188.953059373,33.4755328342,86.6474991697,0.0,12.7620426787,28.1191506574,90.54596995,0.0554537738932,3.33212,87.1583961761
 07/22  03:00:00,186.216656307,33.4755328342,84.5041998428,0.0,12.7620426787,28.1191506574,84.3357874095,0.0800877440672,3.33212,80.9235796654
 07/22  04:00:00,203.052575624,34.0233029867,94.2434643348,0.0,12.7620426787,28.1191506574,119.130078036,0.360658468585,3.33212,115.437299567
 07/22  05:00:00,213.975362686,34.0233029867,93.6228216554,0.0,12.7620426787,28.1191506574,160.376252277,6.58132429342,8.3303,145.464627984
 07/22  06:00:00,291.301830561,34.2971880629,104.290861615,0.0,42.6918050922,54.3732441037,232.581060873,18.177040369,16.6606,197.743420504
 07/22  07:00:00,365.098054818,36.2829829601,133.648277646,0.0,42.6918050922,86.1019271793,382.950714624,14.1499681854,24.9909,343.809846438
 07/22  08:00:00,405.155570489,36.1765329325,131.703107208,0.0,57.6566862989,112.030105488,522.160269129,5.13689070502,33.3212,483.702178424
 07/22  09:00:00,360.863122642,36.5494105329,133.752013038,0.0,57.6566862989,83.6599452969,412.665035534,0.0,66.8089,345.856135534
 07/22  10:00:00,309.250732549,36.771551593,135.626957443,0.0,42.6918050922,68.9656133826,350.567882011,0.0,83.4695,267.098382011
 07/22  11:00:00,302.172308226,36.8364744621,135.85248542,0.0,34.9340096728,67.7198543238,298.062389513,0.0,83.4695,214.592889513
 07/22  12:00:00,302.16157831,36.9131442775,136.417812879,0.0,34.9340096728,67.7198543238,238.001463257,0.0,83.4695,154.531963257
 07/22  13:00:00,293.354828452,36.8319680707,137.122513171,0.0,34.9340096728,57.9733543238,230.010297014,0.0,75.1392,154.871097014
 07/22  14:00:00,293.977049066,36.8196446601,137.681869001,0.0,34.9340096728,57.9733543238,226.148236919,0.0,66.8089,159.339336919
 07/22  15:00:00,294.503741732,36.8541788121,137.818367134,0.0,34.9340096728,57.9733543238,230.176842601,0.0,75.1392,155.037642601
 07/22  16:00:00,324.14477642,36.7151738561,138.249571807,0.0,34.9340096728,62.9068543238,207.598023771,0.0,91.7998,115.798223771
 07/22  17:00:00,350.398497362,36.3571036209,137.163276013,0.0,34.9340096728,72.2186844194,200.372161575,4.37089241033,49.9818,146.019469165
 07/22  18:00:00,411.868768438,36.6219987085,132.062945959,0.0,87.0357390804,86.2600435998,235.551891007,6.92569518704,49.9818,178.64439582
 07/22  19:00:00,404.181828885,36.4239787546,129.753348617,0.0,102.000620287,77.6748002752,269.545079971,7.77115291416,33.3212,228.452727057
 07/22  20:00:00,411.934576432,36.3672779902,126.339838769,0.0,102.000620287,88.9820225341,274.435185224,8.35650614971,33.3212,232.757479074
 07/22  21:00:00,414.353948635,36.4080174786,124.567934191,0.0,102.000620287,91.6425454185,268.294034916,8.84995108324,24.9909,234.453183833
 07/22  22:00:00,364.94325924,36.2934782461,126.000665312,0.0,87.0357390804,65.871452062,362.176728638,9.34288394226,16.6606,336.173244696
 07/22  23:00:00,293.884127083,36.1891536842,130.023842573,0.0,42.6918050922,48.4199368926,217.442131315,11.9324454216,8.3303,197.179385893
 07/22  24:00:00,202.200827917,33.3659788037,83.7646576902,0.0,27.7269238854,30.610668775,122.489088451,3.72893328699,3.33212,115.428035164
 07/23  01:00:00,198.619706644,32.6538776055,72.2687802449,0.0,34.4311606118,33.1021868926,105.673854225,15.0913991472,3.33212,87.2503350774
 07/23  02:00:00,196.843151429,33.4755328342,87.113093849,0.0,19.466279405,30.610668775,118.625835275,28.0540028713,3.33212,87.2397124033
 07/23  03:00:00,156.97762338,31.8322223768,49.5843610019,0.0,19.466279405,30.610668775,138.775787267,48.2061585874,3.33212,87.2375086799
 07/23  04:00:00,175.475508634,32.6538776055,60.7192021327,0.0,19.466279405,30.610668775,167.586802616,55.267626555,3.33212,108.987056061
 07/23  05:00:00,205.036028604,33.4755328342,77.1530490145,0.0,19.466279405,30.610668775,203.123941143,49.1771413242,8.3303,145.616499819
 07/23  06:00:00,272.20808632,34.2971880629,83.2362983101,0.0,42.6918050922,54.3732441037,271.35111053,49.4436434503,16.6606,205.246867079
 07/23  07:00:00,365.949325122,36.3355052012,126.438607918,0.0,49.3960418185,88.5934452969,396.846116008,34.8915564139,24.9909,336.963659594
 07/23  08:00:00,399.732929785,36.1432157925,125.683842367,0.0,57.6566862989,112.030105488,523.228666117,4.15868583218,33.3212,485.748780285
 07/23  09:00:00,348.524085928,36.6143536681,128.68715031,0.0,50.9524495726,81.1684271793,416.954069433,0.0,66.8089,350.145169433
 07/23  10:00:00,307.943979119,36.935170988,132.577910132,0.0,42.6918050922,68.9656133826,350.239645145,0.0,83.4695,266.770145145
 07/23  11:00:00,306.48555794,36.9152257257,134.559630307,0.0,38.286128036,68.9656133826,291.53347936,0.0,83.4695,208.06397936
 07/23  12:00:00,308.201031494,36.9551332275,137.069882684,0.0,38.286128036,68.9656133826,237.545578414,0.0,83.4695,154.076078414
 07/23  13:00:00,289.925775222,36.8423341495,138.102918521,0.0,31.5818913096,56.727595265,229.201229754,0.0,75.1392,154.062029754
 07/23  14:00:00,289.612055499,36.8295599766,137.819724202,0.0,31.5818913096,56.727595265,220.480312326,0.0,66.8089,153.671412326
 07/23  15:00:00,289.715025477,36.8706568788,137.571865419,0.0,31.5818913096,56.727595265,228.804165859,0.0,75.1392,153.664965859
 07/23  16:00:00,318.467982158,36.7676166202,137.254746539,0.0,31.5818913096,61.661095265,207.446780221,0.0,91.7998,115.646980221
 07/23  17:00:00,343.424780109,36.3020924785,134.884818301,0.0,31.5818913096,70.9729253606,199.052643547,3.09564768458,49.9818,145.975195863
 07/23  18:00:00,401.467087425,36.3830384024,131.17760477,0.0,80.3315023541,83.7685254822,233.374873691,5.05775088989,49.9818,178.335322801
 07/23  19:00:00,402.034661184,36.3707216176,127.737240655,0.0,102.000620287,77.6748002752,265.640193425,5.66685413384,33.3212,226.652139291
 07/23  20:00:00,420.761152889,36.3109259294,126.058477467,0.0,108.704857014,91.4735406516,265.416173462,6.07755823169,33.3212,226.017415231
 07/23  21:00:00,409.903988568,36.443026152,126.550125306,0.0,95.2963835608,89.1510273009,265.436790476,6.47526544127,24.9909,233.970625035
 07/23  22:00:00,356.788337649,36.3463962039,126.787668112,0.0,80.3315023541,63.3799339444,359.389254292,6.88223872976,16.6606,335.846415562
 07/23  23:00:00,293.784627024,36.2753362444,128.192555864,0.0,42.6918050922,48.4199368926,213.988262675,9.1138011961,8.3303,196.544161479
 07/23  24:00:00,240.241540032,34.1328570172,109.18484955,0.0,34.4311606118,33.1021868926,118.936220513,0.0549750269781,3.33212,115.549125486
 07/24  01:00:00,202.67182463,33.0647052199,92.9008977782,0.0,19.418418834,29.3649097162,90.9511584335,0.495466306425,3.33212,87.1235721271
 07/24  02:00:00,206.29552381,34.0233029867,102.344053849,0.0,12.7620426787,28.1191506574,84.4491568047,0.219808433301,3.33212,80.8972283714
 07/24  03:00:00,202.709835587,33.201647758,100.312544626,0.0,12.7620426787,28.1191506574,90.6843733248,0.232154036452,3.33212,87.1200992884
 07/24  04:00:00,212.534594849,33.4755328342,102.915698544,0.0,12.7620426787,28.1191506574,118.772821644,0.0588645603035,3.33212,115.381837084
 07/24  05:00:00,246.718277869,34.2971880629,107.858254417,0.0,25.5240853573,30.610668775,205.231413666,0.169033199814,8.3303,196.732080467
 07/24  06:00:00,344.933996876,35.1188432916,117.833761481,0.0,51.0481707146,78.1489452969,353.42694576,0.106384387631,16.6606,336.659961372
 07/24  07:00:00,401.411544153,36.0751852606,121.102633561,0.0,64.3609230253,109.708623606,483.085329293,9.94109632455,24.9909,448.153332968
 07/24  08:00:00,361.081551981,35.9827323769,123.302591233,0.0,51.0481707146,80.7689615957,387.258200329,4.05206812543,33.3212,349.884932204
 07/24  09:00:00,332.282116055,36.5456258298,122.144827372,0.0,51.0481707146,71.0224615957,333.753259239,0.0,66.8089,266.944359239
 07/24  10:00:00,283.463278919,36.6353667149,121.95482138,0.0,32.1804615127,65.7244621605,290.258036553,0.102252879575,83.4695,206.686283673
 07/24  11:00:00,283.0735721,36.7107699182,120.838449175,0.0,32.1804615127,65.7244621605,238.466378031,0.772024535346,83.4695,154.224853496
 07/24  12:00:00,280.241066371,36.7678394884,118.658726816,0.0,32.1804615127,65.7244621605,238.584899419,1.09803444657,83.4695,154.017364972
 07/24  13:00:00,267.393070367,36.7668137288,115.507756638,0.0,32.1804615127,55.9779621605,230.010906149,1.04689640115,75.1392,153.824809748
 07/24  14:00:00,264.627444498,36.7989926885,112.695626986,0.0,32.1804615127,55.9779621605,221.191407033,0.758246408273,66.8089,153.624260625
 07/24  15:00:00,263.04927505,36.828778921,111.230405534,0.0,32.1804615127,55.9779621605,229.56103153,0.809152147906,75.1392,153.612679382
 07/24  16:00:00,290.54762256,36.6397573487,110.16810389,0.0,32.1804615127,60.9114621605,207.397121981,0.0048697913357,91.7998,115.59245219
 07/24  17:00:00,324.847999115,36.1206179396,110.157982957,0.0,32.1804615127,77.5397301883,224.692416738,3.77853849172,49.9818,170.932078246
 07/24  18:00:00,379.432165717,36.2452831803,110.646942269,0.0,77.122965704,86.2600435998,370.022333842,5.91276245794,49.9818,314.127771384
 07/24  19:00:00,387.685571061,36.3067481722,110.507028519,0.0,102.647051061,80.1663183927,269.386112378,6.54284871552,33.3212,229.522063663
 07/24  20:00:00,411.878694615,36.3125772811,109.096743234,0.0,115.40909374,92.7192997104,274.196302523,7.01538402427,33.3212,233.859718499
 07/24  21:00:00,402.121224547,36.3810852389,106.764046951,0.0,102.647051061,94.1340635361,369.62208913,7.44426136606,24.9909,337.186927764
 07/24  22:00:00,336.38892013,36.416201606,107.514360175,0.0,77.122965704,65.871452062,281.03305042,7.84568029053,16.6606,256.526770129
 07/24  23:00:00,273.155457026,36.3530733226,111.938679582,0.0,38.286128036,48.4199368926,157.41870541,10.3251507223,8.3303,138.763254688
 07/24  24:00:00,252.31717004,33.8041949257,133.114334574,0.0,25.5240853573,30.610668775,118.729908389,0.0145539556556,3.33212,115.383234433
 07/25  01:00:00,239.696940054,33.7494179104,127.968302705,0.0,19.418418834,29.3649097162,90.5914887046,0.152491404271,3.33212,87.1068773004
 07/25  02:00:00,215.565570616,33.201647758,112.987048657,0.0,12.7620426787,28.1191506574,90.7052064129,0.264328716777,3.33212,87.1087576961
 07/25  03:00:00,210.006918911,33.201647758,107.510633908,0.0,12.7620426787,28.1191506574,84.4964721057,0.280024896741,3.33212,80.884327209
 07/25  04:00:00,205.754848848,33.7494179104,95.0268667888,0.0,12.7620426787,28.1191506574,119.199362617,0.517867143725,3.33212,115.349375473
 07/25  05:00:00,240.870330134,34.2971880629,101.763493984,0.0,25.5240853573,30.610668775,205.182689399,0.20332930356,8.3303,196.649060096
 07/25  06:00:00,330.331953375,34.2971880629,105.007778855,0.0,51.0481707146,78.1489452969,353.118189872,0.130201630371,16.6606,336.327388241
 07/25  07:00:00,407.21053883,36.2221286008,126.247279227,0.0,64.3609230253,109.708623606,483.822743992,10.7290629122,24.9909,448.10278108
 07/25  08:00:00,368.530316119,36.0425947776,129.720744533,0.0,51.0481707146,80.7689615957,386.963763776,4.55530168354,33.3212,349.087262093
 07/25  09:00:00,339.18107024,36.5387713097,128.996071617,0.0,51.0481707146,71.0224615957,333.591266668,0.0,66.8089,266.782366668
 07/25  10:00:00,288.628568346,36.6847483656,127.006828201,0.0,32.1804615127,65.7244621605,290.099205971,0.0310615809876,83.4695,206.59864439
 07/25  11:00:00,291.632003371,36.8077682977,129.211533216,0.0,32.1804615127,65.7244621605,237.726819581,0.0773548970507,83.4695,154.179964684
 07/25  12:00:00,292.252635577,36.8744725927,130.474750099,0.0,32.1804615127,65.7244621605,237.51999525,0.0773626785057,83.4695,153.973132571
 07/25  13:00:00,281.753504075,36.7920061212,129.768185236,0.0,32.1804615127,55.9779621605,228.979264021,0.0627486881801,75.1392,153.777315333
 07/25  14:00:00,286.158832426,36.8088631396,134.14230734,0.0,32.1804615127,55.9779621605,220.436870499,0.0517867779851,66.8089,153.576183721
 07/25  15:00:00,289.522705125,36.8519310335,137.459829119,0.0,32.1804615127,55.9779621605,226.123824047,0.0,75.1392,150.984624047
 07/25  16:00:00,319.660387027,36.9366219519,138.261200408,0.0,32.1804615127,60.9114621605,208.786388647,0.0,91.7998,116.986588647
 07/25  17:00:00,353.799803772,36.3993847586,137.908972228,0.0,32.1804615127,77.5397301883,225.823372945,3.8389258517,49.9818,172.002647093
 07/25  18:00:00,402.939734406,36.5143763629,132.981570671,0.0,77.122965704,86.2600435998,364.459430759,6.14202539649,49.9818,308.335605362
 07/25  19:00:00,398.504848372,36.5896228997,121.311374803,0.0,102.647051061,80.1663183927,274.543884102,6.83985371075,33.3212,234.382830392
 07/25  20:00:00,416.309648786,36.5540431781,113.838374644,0.0,115.40909374,92.7192997104,267.038786773,7.30595507641,33.3212,226.411631696
 07/25  21:00:00,411.225088257,36.6084952943,115.530836334,0.0,102.647051061,94.1340635361,375.251092152,7.75256599334,24.9909,342.507626159
 07/25  22:00:00,351.533596903,36.6228496389,121.987425268,0.0,77.122965704,65.871452062,276.787624301,8.20104321719,16.6606,251.925981084
 07/25  23:00:00,289.485627422,36.4929776859,128.09513331,0.0,38.286128036,48.4199368926,162.014304408,8.86778310263,8.3303,144.816221305
 07/25  24:00:00,251.616013321,34.2971880629,131.464848214,0.0,25.5240853573,30.610668775,118.70474217,0.0255651057507,3.33212,115.347057064
 07/26  01:00:00,231.464892416,33.63986388,120.047278508,0.0,19.418418834,29.3649097162,84.2273942913,0.0200096030396,3.33212,80.8752646883
 07/26  02:00:00,208.533913155,33.4755328342,105.540895569,0.0,12.7620426787,28.1191506574,90.4755736914,0.0455766072657,3.33212,87.0978770841
 07/26  03:00:00,215.32456174,34.2971880629,110.666380108,0.0,12.7620426787,28.1191506574,90.5744674139,0.151193345866,3.33212,87.0911540681
 07/26  04:00:00,226.66147683,34.4615191087,114.995791827,0.0,12.7620426787,28.1191506574,112.296518076,0.0489208387008,3.33212,108.915477237
 07/26  05:00:00,248.794511464,33.1468707427,112.151341738,0.0,25.5240853573,30.610668775,204.93977608,0.0522591975556,8.3303,196.557216882
 07/26  06:00:00,348.25280697,35.1188432916,121.085521096,0.0,51.0481707146,78.1489452969,354.81151648,0.273573464395,16.6606,337.877343016
 07/26  07:00:00,398.309578942,36.1130260348,117.956140891,0.0,64.3609230253,109.708623606,486.438233722,11.7541169728,24.9909,449.693216749
 07/26  08:00:00,357.895238415,36.0466170204,120.034713549,0.0,51.0481707146,80.7689615957,383.125600826,4.80883137742,33.3212,344.995569448
 07/26  09:00:00,328.838184743,36.5404046022,118.668044703,0.0,51.0481707146,71.0224615957,333.44452799,0.0,66.8089,266.63562799
 07/26  10:00:00,279.849420724,36.6446775555,118.307107413,0.0,32.1804615127,65.7244621605,289.964580154,0.0,83.4695,206.495080154
 07/26  11:00:00,280.159527968,36.7462088624,117.866451715,0.0,32.1804615127,65.7244621605,237.6267803,0.0220554719754,83.4695,154.135224828
 07/26  12:00:00,278.908040945,36.8106757702,117.256922894,0.0,32.1804615127,65.7244621605,237.462070664,0.0629258069865,83.4695,153.929644857
 07/26  13:00:00,270.855989974,36.7666760525,118.971364696,0.0,32.1804615127,55.9779621605,228.962401774,0.0875841067813,75.1392,153.735617667
 07/26  14:00:00,274.25748032,36.7973328833,122.362532331,0.0,32.1804615127,55.9779621605,220.460555516,0.124893964115,66.8089,153.526761552
 07/26  15:00:00,276.381738117,36.8266299304,124.491410515,0.0,32.1804615127,55.9779621605,222.372954254,0.390146397778,75.1392,146.843607856
 07/26  16:00:00,309.253403857,36.6251153763,128.464481925,0.0,32.1804615127,60.9114621605,207.409036253,0.0,91.7998,115.609236253
 07/26  17:00:00,345.631742959,36.0860912473,130.902054775,0.0,32.1804615127,77.5397301883,232.01894178,4.40482919542,49.9818,177.632312585
 07/26  18:00:00,398.161883678,36.1590017793,129.720104705,0.0,77.122965704,86.2600435998,364.948888063,6.87981215523,49.9818,308.087275908
 07/26  19:00:00,406.674654937,36.1998500486,131.363605948,0.0,102.647051061,80.1663183927,275.199989416,7.60927272087,33.3212,234.269516695
 07/26  20:00:00,434.143143929,36.1868153739,134.800661696,0.0,115.40909374,92.7192997104,267.705850984,8.10978793545,33.3212,226.274863049
 07/26  21:00:00,426.441603762,36.2452750279,134.434340872,0.0,102.647051061,94.1340635361,370.141033601,8.57896470421,24.9909,336.571168897
 07/26  22:00:00,361.541245616,36.2952201462,136.459169786,0.0,77.122965704,65.871452062,284.487803581,11.5990908034,16.6606,256.228112778
 07/26  23:00:00,289.156915503,36.2316490921,132.664498275,0.0,38.286128036,48.4199368926,175.682136548,23.3147485869,8.3303,144.037087961
 07/26  24:00:00,190.503697664,33.0647052199,75.5288522384,0.0,25.5240853573,30.610668775,135.228877094,21.7570065646,3.33212,110.13975053
 07/27  01:00:00,155.523360433,31.8322223768,49.4446900982,0.0,19.418418834,29.3649097162,130.085695811,39.6725908901,3.33212,87.0809849212
 07/27  02:00:00,154.637655587,32.6538776055,55.7256571512,0.0,12.7620426787,28.1191506574,140.021106497,49.6041441825,3.33212,87.0848423149
 07/27  03:00:00,163.713045369,33.4755328342,63.9889504142,0.0,12.7620426787,28.1191506574,130.480494231,46.2941224884,3.33212,80.8542517422
 07/27  04:00:00,173.479971832,33.4755328342,67.1722193833,0.0,12.7620426787,28.1191506574,161.892813436,43.2660688925,3.33212,115.294624544
 07/27  05:00:00,217.855915681,33.0647052199,84.2955771411,0.0,25.5240853573,30.610668775,240.526432803,35.7353118936,8.3303,196.46082091
 07/27  06:00:00,338.190555904,34.2971880629,116.454547006,0.0,51.0481707146,78.1489452969,378.981714105,26.5710675822,16.6606,335.750046522
 07/27  07:00:00,409.177357747,36.0104786097,133.772744728,0.0,64.3609230253,109.708623606,497.917730124,26.6077365673,24.9909,446.319093557
 07/27  08:00:00,369.362378578,35.9691237609,136.288513037,0.0,51.0481707146,80.7689615957,398.307835413,16.0502606944,33.3212,348.936374719
 07/27  09:00:00,342.81054453,36.5446416848,136.636435943,0.0,51.0481707146,71.0224615957,327.791828642,2.13566710369,66.8089,258.847261538
 07/27  10:00:00,296.372000377,36.6658053496,138.019196442,0.0,32.1804615127,65.7244621605,294.154095028,0.430457304565,83.4695,210.254137723
 07/27  11:00:00,298.16743841,36.7680171843,138.714675936,0.0,32.1804615127,65.7244621605,241.38899511,0.754318997794,83.4695,157.165176112
 07/27  12:00:00,297.67048419,36.8147799869,138.583740241,0.0,32.1804615127,65.7244621605,237.054503768,0.439770174725,83.4695,153.145233593
 07/27  13:00:00,287.621515955,36.7755540994,138.058359386,0.0,32.1804615127,55.9779621605,223.146562095,0.270463152944,75.1392,147.736898942
 07/27  14:00:00,287.58201024,36.8111021404,137.791273176,0.0,32.1804615127,55.9779621605,220.422098782,0.114712429762,66.8089,153.498486353
 07/27  15:00:00,287.70962878,36.8426363344,137.466474512,0.0,32.1804615127,55.9779621605,228.749237928,0.129850430466,75.1392,153.480187497
 07/27  16:00:00,317.623680536,36.6889566545,137.609928936,0.0,32.1804615127,60.9114621605,207.302926135,0.0,91.7998,115.503126135
 07/27  17:00:00,351.41001094,36.1596415796,136.93940141,0.0,32.1804615127,77.5397301883,223.642474699,2.91333473528,49.9818,170.747339964
 07/27  18:00:00,403.806644991,36.2879236786,135.268394642,0.0,77.122965704,86.2600435998,362.494178835,4.64613499449,49.9818,307.86624384
 07/27  19:00:00,410.974683135,36.3455898674,134.941165978,0.0,102.647051061,80.1663183927,272.680033893,5.21875688946,33.3212,234.140077003
 07/27  20:00:00,435.094957952,36.3338856423,134.897782677,0.0,115.40909374,92.7192997104,265.111525587,5.62073222571,33.3212,226.169593362
 07/27  21:00:00,426.878337953,36.3625114751,134.832694534,0.0,102.647051061,94.1340635361,368.607390187,7.32848240482,24.9909,336.288007782
 07/27  22:00:00,335.928105885,36.3673341849,111.749333858,0.0,77.122965704,65.871452062,306.153269452,33.4104468436,16.6606,256.082222609
 07/27  23:00:00,253.565276895,36.2819404506,97.9719333521,0.0,38.286128036,48.4199368926,193.247532309,42.62323432,8.3303,142.293997989
 07/27  24:00:00,177.268046846,33.0647052199,62.5352474413,0.0,25.5240853573,30.610668775,184.346458331,69.2479305433,3.33212,111.766407788
 07/28  01:00:00,168.53037404,31.8322223768,62.3539290604,0.0,19.418418834,29.3649097162,166.862368589,76.4633181014,3.33212,87.0669304878
 07/28  02:00:00,160.229480927,32.6538776055,61.2289383383,0.0,12.7620426787,28.1191506574,154.913236859,69.298455759,3.33212,82.2826611
 07/28  03:00:00,158.574653702,33.4755328342,58.7647825947,0.0,12.7620426787,28.1191506574,152.546087225,63.5862430682,3.33212,85.6277241572
 07/28  04:00:00,164.566118911,31.8322223768,59.1403128562,0.0,12.7620426787,28.1191506574,173.283688175,54.6850123022,3.33212,115.266555873
 07/28  05:00:00,202.457317216,32.6538776055,68.6453519402,0.0,25.5240853573,30.610668775,250.090504138,45.3539836084,8.3303,196.40622053
 07/28  06:00:00,327.297226398,34.9545122459,104.394521386,0.0,51.0481707146,78.1489452969,387.796327752,35.6406760798,16.6606,335.495051672
 07/28  07:00:00,408.416841457,35.9701118448,132.715202298,0.0,64.3609230253,109.708623606,504.515744135,33.7446483458,24.9909,445.78019579
 07/28  08:00:00,364.47710319,35.9407551093,130.813609886,0.0,51.0481707146,80.7689615957,388.667863406,9.86190584318,33.3212,345.484757563
 07/28  09:00:00,342.96797713,36.5488003071,136.442021624,0.0,51.0481707146,71.0224615957,328.572891427,0.210542805116,66.8089,261.553448622
 07/28  10:00:00,297.362735282,36.6495202417,138.621200583,0.0,32.1804615127,65.7244621605,290.095882885,0.30679443758,83.4695,206.319588448
 07/28  11:00:00,299.440642813,36.7443923067,139.476998927,0.0,32.1804615127,65.7244621605,237.895732226,0.372965712376,83.4695,154.053266514
 07/28  12:00:00,298.742156017,36.7919101241,138.958428126,0.0,32.1804615127,65.7244621605,237.574544087,0.257313049018,83.4695,153.847731038
 07/28  13:00:00,289.47084741,36.7752173325,138.869605271,0.0,32.1804615127,55.9779621605,228.844994485,0.0592432140147,75.1392,153.646551271
 07/28  14:00:00,289.659581786,36.8110756012,138.591248764,0.0,32.1804615127,55.9779621605,220.284983547,0.0360373283311,66.8089,153.440046218
 07/28  15:00:00,289.723227522,36.8426010673,138.423571904,0.0,32.1804615127,55.9779621605,221.935145607,0.0190422663248,75.1392,146.77690334
 07/28  16:00:00,318.501573942,36.6834893453,138.394798351,0.0,32.1804615127,60.9114621605,207.333627031,0.0,91.7998,115.533827031
 07/28  17:00:00,352.313641427,36.1704512272,137.684757415,0.0,32.1804615127,77.5397301883,221.998008868,1.33559512408,49.9818,170.680613744
 07/28  18:00:00,404.248102942,36.3105870926,135.548297535,0.0,77.122965704,86.2600435998,365.457958685,2.16654060738,49.9818,313.309618078
 07/28  19:00:00,410.661781383,36.3668933883,134.864259293,0.0,102.647051061,80.1663183927,264.725015865,2.48803812335,33.3212,228.915777741
 07/28  20:00:00,435.196463556,36.3579134058,134.519233624,0.0,115.40909374,92.7192997104,262.140679509,2.74424873388,33.3212,226.075230776
 07/28  21:00:00,427.066869935,36.3977219083,133.562934463,0.0,102.647051061,94.1340635361,366.488438495,3.00650171601,24.9909,338.491036779
 07/28  22:00:00,362.478064305,36.4131771693,135.740781888,0.0,77.122965704,65.871452062,273.66685214,3.28456237398,16.6606,253.721689766
 07/28  23:00:00,296.468811423,36.3236868187,138.442580029,0.0,38.286128036,48.4199368926,158.136922005,4.58780260294,8.3303,145.218819402
 07/28  24:00:00,208.405978459,33.4755328342,92.102172459,0.0,25.5240853573,30.610668775,112.221036399,0.0153222507314,3.33212,108.873594148
 07/29  01:00:00,203.349227977,33.0647052199,85.5475179041,0.0,27.7269238854,30.610668775,90.6213556634,0.239437191589,3.33212,87.0497984718
 07/29  02:00:00,185.900519505,33.201647758,85.4794145844,0.0,12.7620426787,28.1191506574,86.8400130063,0.120961257239,3.33212,83.3869317491
 07/29  03:00:00,193.250901387,33.7494179104,92.2884514894,0.0,12.7620426787,28.1191506574,87.9226042771,0.0921845201121,3.33212,84.498299757
 07/29  04:00:00,198.695208692,33.7494179104,91.2966890325,0.0,12.7620426787,28.1191506574,120.524093479,1.94530566091,3.33212,115.246667818
 07/29  05:00:00,190.42996938,32.9277626817,71.6977124128,0.0,12.7620426787,28.1191506574,149.263307326,2.35031681356,8.3303,138.582690513
 07/29  06:00:00,294.529361406,34.4615191087,103.858443846,0.0,42.6918050922,54.3732441037,215.04257013,1.26656710339,16.6606,197.115403026
 07/29  07:00:00,365.765639861,36.0797530292,134.100058292,0.0,42.6918050922,86.1019271793,365.193886613,4.98850780481,24.9909,335.214478808
 07/29  08:00:00,404.174490595,36.0272737373,131.186679852,0.0,57.6566862989,112.030105488,516.850290791,2.11670770085,33.3212,481.41238309
 07/29  09:00:00,358.166900694,36.5357229546,131.454135342,0.0,57.6566862989,83.6599452969,412.508937005,0.0,66.8089,345.700037005
 07/29  10:00:00,307.159089818,36.649247645,134.695253603,0.0,42.6918050922,68.9656133826,344.167227391,0.258847669611,83.4695,260.438879721
 07/29  11:00:00,300.55864235,36.7835601554,135.947204689,0.0,34.9340096728,67.7198543238,290.811309302,0.553842039568,83.4695,206.787967262
 07/29  12:00:00,301.81914289,36.8506290558,137.690091658,0.0,34.9340096728,67.7198543238,244.722061465,0.323551808282,83.4695,160.929009656
 07/29  13:00:00,291.984802945,36.7776925324,137.223111188,0.0,34.9340096728,57.9733543238,229.226510443,0.0793940010768,75.1392,154.007916441
 07/29  14:00:00,292.96156334,36.8051818655,137.26776097,0.0,34.9340096728,57.9733543238,218.653593936,0.00317350446098,66.8089,151.841520431
 07/29  15:00:00,293.106455304,36.8389474614,136.906017103,0.0,34.9340096728,57.9733543238,224.215936732,0.00490470045329,75.1392,149.071832032
 07/29  16:00:00,323.119262321,36.6724421102,137.520165634,0.0,34.9340096728,62.9068543238,210.777419643,0.0126956063364,91.7998,118.964924037
 07/29  17:00:00,350.337107955,36.2516765708,137.316581943,0.0,34.9340096728,72.2186844194,194.366393219,2.060714032,49.9818,142.323879187
 07/29  18:00:00,415.203445198,36.5126794659,135.596438897,0.0,87.0357390804,86.2600435998,231.19643217,3.03854746528,49.9818,178.176084705
 07/29  19:00:00,408.322781806,36.3156361169,134.144411757,0.0,102.000620287,77.6748002752,263.070361475,3.4698642813,33.3212,226.279297194
 07/29  20:00:00,417.984679579,36.2638926322,134.033701896,0.0,102.000620287,88.9820225341,263.816137276,3.80560000797,33.3212,226.689337268
 07/29  21:00:00,424.073863515,36.2901820459,134.879412217,0.0,102.000620287,91.6425454185,262.115675506,4.24230357404,24.9909,232.882471932
 07/29  22:00:00,370.501298795,36.1962187724,135.365351227,0.0,87.0357390804,65.871452062,357.84965842,7.0600548101,16.6606,334.12900361
 07/29  23:00:00,243.548550037,36.0952216318,83.4614123902,0.0,42.6918050922,48.4199368926,239.769833379,36.3993742601,8.3303,195.040159119
 07/29  24:00:00,185.534174583,32.9277626817,68.7405006891,0.0,27.7269238854,30.610668775,151.81766081,38.2254284238,3.33212,110.260112386
 07/30  01:00:00,197.625174675,32.6538776055,71.8560721902,0.0,34.4311606118,33.1021868926,125.597348498,35.1232940153,3.33212,87.1419344827
 07/30  02:00:00,175.950700182,31.8322223768,68.5190905592,0.0,19.466279405,30.610668775,138.976907159,48.4947837189,3.33212,87.1500034403
 07/30  03:00:00,171.739854419,31.0105671481,65.095461764,0.0,19.466279405,30.610668775,134.530335996,48.2873197103,3.33212,82.9108962856
 07/30  04:00:00,182.46407355,33.4755328342,66.7921519499,0.0,19.466279405,30.610668775,157.741658475,41.2391120935,3.33212,113.170426381
 07/30  05:00:00,194.293665369,31.0105671481,68.8524509031,0.0,19.466279405,30.610668775,188.413209835,35.312134286,8.3303,144.770775549
 07/30  06:00:00,270.769441105,34.9545122459,81.0635393885,0.0,42.6918050922,54.3732441037,246.490652348,31.6079182657,16.6606,198.222134082
 07/30  07:00:00,357.379277071,36.3102106523,118.670907615,0.0,49.3960418185,88.5934452969,387.326453205,27.351175747,24.9909,334.984377458
 07/30  08:00:00,399.851393376,36.098524546,128.488355779,0.0,57.6566862989,112.030105488,521.179328496,7.07711593072,33.3212,480.781012565
 07/30  09:00:00,349.946153685,36.5893271132,132.882766508,0.0,50.9524495726,81.1684271793,406.391995503,0.0,66.8089,339.583095503
 07/30  10:00:00,309.518543208,36.8682198098,136.597942491,0.0,42.6918050922,68.9656133826,349.962968068,0.0313220449596,83.4695,266.462146024
 07/30  11:00:00,306.669169086,36.8846939273,137.111075062,0.0,38.286128036,68.9656133826,290.240993741,0.0297788346226,83.4695,206.741714906
 07/30  12:00:00,306.823363962,36.9232793568,137.436498116,0.0,38.286128036,68.9656133826,237.253031232,0.0,83.4695,153.783531232
 07/30  13:00:00,288.077352717,36.8021546746,137.420718559,0.0,31.5818913096,56.727595265,228.908828535,0.00209221882092,75.1392,153.767536316
 07/30  14:00:00,288.267698375,36.821599545,137.274199581,0.0,31.5818913096,56.727595265,218.082707198,0.00875046894999,66.8089,151.265056729
 07/30  15:00:00,288.764583154,36.8533312834,137.038400671,0.0,31.5818913096,56.727595265,223.956711765,0.015800601797,75.1392,148.801711163
 07/30  16:00:00,319.593795033,36.7000038984,139.298491402,0.0,31.5818913096,61.661095265,207.277790488,0.00761366328719,91.7998,115.470376825
 07/30  17:00:00,344.546206819,36.1791186494,137.006636463,0.0,31.5818913096,70.9729253606,196.941860733,1.27891714349,49.9818,145.681143589
 07/30  18:00:00,405.85318545,36.291054682,136.466592606,0.0,80.3315023541,83.7685254822,223.038868262,2.01940995205,49.9818,171.03765831
 07/30  19:00:00,407.288818103,36.3242922156,133.729922523,0.0,102.000620287,77.6748002752,261.513562363,2.32478685405,33.3212,225.867575509
 07/30  20:00:00,425.314537941,36.294614927,131.57080633,0.0,108.704857014,91.4735406516,261.137680838,2.58481303619,33.3212,225.231667801
 07/30  21:00:00,412.127757643,36.4164082638,130.228735055,0.0,95.2963835608,89.1510273009,256.670696049,2.85811889809,24.9909,228.821677151
 07/30  22:00:00,359.381330724,36.3169462383,131.547085076,0.0,80.3315023541,63.3799339444,350.597739672,3.42756168366,16.6606,330.509577988
 07/30  23:00:00,296.748118339,36.2405182413,133.619048071,0.0,42.6918050922,48.4199368926,209.131589069,4.79886706854,8.3303,196.002422001
 07/30  24:00:00,217.609878578,33.4755328342,89.4107237713,0.0,34.4311606118,33.1021868926,118.720607819,0.0125586946009,3.33212,115.375929125
