Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  01:00:00,192.977859382,33.201647758,84.1633103121,0.0,19.418418834,29.3649097162,84.2399968932,0.0899225818966,3.33212,80.8179543113
 07/31  02:00:00,180.519373021,33.0647052199,79.9112495184,0.0,12.7620426787,28.1191506574,90.5944374117,0.231496665304,3.33212,87.0308207464
 07/31  03:00:00,191.730528366,33.7494179104,90.2917576926,0.0,12.7620426787,28.1191506574,89.6287833171,0.106740516386,3.33212,86.1899228007
 07/31  04:00:00,199.057454528,33.7494179104,91.1557099841,0.0,12.7620426787,28.1191506574,113.098053663,0.0910852480138,3.33212,109.674848415
 07/31  05:00:00,234.417605058,34.0233029867,98.6762348338,0.0,25.5240853573,30.610668775,204.657495343,0.128868623987,8.3303,196.198326719
 07/31  06:00:00,321.898807729,33.9685259714,99.5667936036,0.0,51.0481707146,78.1489452969,351.490262452,0.102185094066,16.6606,334.727477358
 07/31  07:00:00,409.959339826,36.038732044,132.685325419,0.0,64.3609230253,109.708623606,474.066086523,4.85450881858,24.9909,444.220677704
 07/31  08:00:00,369.027830994,35.9791639072,133.408348796,0.0,51.0481707146,80.7689615957,377.731753562,2.03905123512,33.3212,342.371502327
 07/31  09:00:00,340.29534553,36.5420417471,130.831351967,0.0,51.0481707146,71.0224615957,330.066094134,0.0,66.8089,263.257194134
 07/31  10:00:00,291.161681466,36.6649168163,129.592323726,0.0,32.1804615127,65.7244621605,289.589380751,0.0100213430954,83.4695,206.109859408
 07/31  11:00:00,289.585729419,36.7779867641,127.230272876,0.0,32.1804615127,65.7244621605,237.466474536,0.0566767164596,83.4695,153.940297819
 07/31  12:00:00,285.812663511,36.8470471258,124.08680072,0.0,32.1804615127,65.7244621605,237.216481409,0.0170054066603,83.4695,153.729976002
 07/31  13:00:00,274.106450727,36.781176242,122.146260601,0.0,32.1804615127,55.9779621605,221.997882684,0.0100374068236,75.1392,146.848645278
 07/31  14:00:00,274.72286537,36.8082608936,122.724493509,0.0,32.1804615127,55.9779621605,220.170865539,0.00948074931439,66.8089,153.35248479
 07/31  15:00:00,274.694326459,36.8401939596,122.664012668,0.0,32.1804615127,55.9779621605,224.847890522,0.0,75.1392,149.708690522
 07/31  16:00:00,302.90483978,36.7889008297,121.670197724,0.0,32.1804615127,60.9114621605,204.352142085,0.0,91.7998,112.552342085
 07/31  17:00:00,338.353329039,36.2829884538,122.588682423,0.0,32.1804615127,77.5397301883,222.291547494,1.79336057265,49.9818,170.516386921
 07/31  18:00:00,391.490230103,36.4159527108,121.640676893,0.0,77.122965704,86.2600435998,364.692881079,2.89727081348,49.9818,311.813810265
 07/31  19:00:00,397.915938112,36.5057168897,120.213171859,0.0,102.647051061,80.1663183927,266.007625062,3.28497519659,33.3212,229.401449865
 07/31  20:00:00,421.964395126,36.4824122782,118.995363379,0.0,115.40909374,92.7192997104,262.681768546,3.58926763103,33.3212,225.771300915
 07/31  21:00:00,413.294190442,36.5409388234,117.232084055,0.0,102.647051061,94.1340635361,364.146442146,3.88461549287,24.9909,335.270926653
 07/31  22:00:00,347.412131231,36.5488463928,117.938265754,0.0,77.122965704,65.871452062,276.399899884,4.18563490929,16.6606,255.553664974
 07/31  23:00:00,282.046913032,36.4250030925,120.737845466,0.0,38.286128036,48.4199368926,151.730851976,4.88596405849,8.3303,138.514587918
 07/31  24:00:00,249.6378152,34.1328570172,129.795040738,0.0,25.5240853573,30.610668775,118.577342962,0.03550383079,3.33212,115.209719131
 08/01  01:00:00,236.005558802,34.0233029867,123.793412966,0.0,19.418418834,29.3649097162,84.2668646114,0.135154791459,3.33212,80.7995898199
 08/01  02:00:00,216.357081981,33.4755328342,113.245476036,0.0,12.7620426787,28.1191506574,90.3805505532,0.0238890968846,3.33212,87.0245414563
 08/01  03:00:00,211.479682356,33.4755328342,108.441239947,0.0,12.7620426787,28.1191506574,84.171327903,0.0378808082801,3.33212,80.8013270948
 08/01  04:00:00,223.889262767,34.2971880629,111.754763224,0.0,12.7620426787,28.1191506574,118.625896876,0.10495070169,3.33212,115.188826174
 08/01  05:00:00,254.357216987,34.4615191087,114.317759243,0.0,25.5240853573,30.610668775,202.826920405,0.0262490956822,8.3303,194.470371309
 08/01  06:00:00,339.273955489,34.1328570172,113.208312568,0.0,51.0481707146,78.1489452969,349.830442604,0.138334376904,16.6606,333.031508227
 08/01  07:00:00,403.877579914,36.1096187393,122.288833003,0.0,64.3609230253,109.708623606,474.942592767,6.22907499953,24.9909,443.722617767
 08/01  08:00:00,361.090800106,36.1025862872,122.177976167,0.0,51.0481707146,80.7689615957,378.600275354,2.58651268536,33.3212,342.692562669
 08/01  09:00:00,330.426054558,36.5477478968,120.196849089,0.0,51.0481707146,71.0224615957,327.910155826,0.0,66.8089,261.101255826
 08/01  10:00:00,281.648022314,36.7669157384,119.915538977,0.0,32.1804615127,65.7244621605,290.158767624,0.0,83.4695,206.689267624
 08/01  11:00:00,280.902992933,36.8636039183,118.42148882,0.0,32.1804615127,65.7244621605,235.743118525,0.0,83.4695,152.273618525
 08/01  12:00:00,280.050596846,36.9096295183,118.232748129,0.0,32.1804615127,65.7244621605,235.628349982,0.0,83.4695,152.158849982
 08/01  13:00:00,272.91296888,36.8228455419,120.873782771,0.0,32.1804615127,55.9779621605,228.645240224,0.0,75.1392,153.506040224
 08/01  14:00:00,276.621218427,36.8202859852,124.566816419,0.0,32.1804615127,55.9779621605,214.732532185,0.0,66.8089,147.923632185
 08/01  15:00:00,281.085946993,36.8785570817,128.977705782,0.0,32.1804615127,55.9779621605,227.161801289,0.0,75.1392,152.022601289
 08/01  16:00:00,311.077780529,37.0168251738,129.583235762,0.0,32.1804615127,60.9114621605,207.220794725,0.0,91.7998,115.420994725
 08/01  17:00:00,345.37543827,36.4483044129,129.41272187,0.0,32.1804615127,77.5397301883,222.618601106,2.15108139695,49.9818,170.485719709
 08/01  18:00:00,397.950098407,36.5825224778,127.903208555,0.0,77.122965704,86.2600435998,360.328408246,3.49499308571,49.9818,306.85161516
 08/01  19:00:00,405.166342992,36.7030726879,127.821491418,0.0,102.647051061,80.1663183927,264.228690861,3.95839478391,33.3212,226.949096077
 08/01  20:00:00,428.926727036,36.6568874677,126.304182535,0.0,115.40909374,92.7192997104,267.814471173,4.3053647202,33.3212,230.187906452
 08/01  21:00:00,420.236740339,36.6865778317,124.429854448,0.0,102.647051061,94.1340635361,365.128206345,4.62981838527,24.9909,335.507487959
 08/01  22:00:00,355.745913389,36.6675655812,126.147424998,0.0,77.122965704,65.871452062,271.364045842,4.96674107599,16.6606,249.736704766
 08/01  23:00:00,289.809135871,36.5042045726,128.466575806,0.0,38.286128036,48.4199368926,152.821162096,5.31635359243,8.3303,139.174508503
 08/01  24:00:00,235.832418458,34.2971880629,115.834168718,0.0,25.5240853573,30.610668775,117.863755859,0.012537459225,3.33212,114.519098399
 08/02  01:00:00,233.384564224,34.2971880629,120.69694708,0.0,19.418418834,29.3649097162,90.3612315155,0.0139313101019,3.33212,87.0151802054
 08/02  02:00:00,205.620587088,33.4755328342,102.651139261,0.0,12.7620426787,28.1191506574,84.1466654103,0.0208985377365,3.33212,80.7936468726
 08/02  03:00:00,201.940163455,33.4755328342,99.046459207,0.0,12.7620426787,28.1191506574,90.373101525,0.0327448219402,3.33212,87.0082367031
 08/02  04:00:00,216.707513657,34.2971880629,105.581227969,0.0,12.7620426787,28.1191506574,112.207811947,0.102445286953,3.33212,108.77324666
 08/02  05:00:00,248.110374068,34.2971880629,109.344189285,0.0,25.5240853573,30.610668775,204.46375325,0.0676237931442,8.3303,196.065829457
 08/02  06:00:00,344.03407859,34.2971880629,115.768113016,0.0,51.0481707146,78.1489452969,351.035372941,0.0753152951246,16.6606,334.299457646
 08/02  07:00:00,402.468823469,36.2746511544,121.93284189,0.0,64.3609230253,109.708623606,475.381146528,7.07984938546,24.9909,443.310397142
 08/02  08:00:00,361.268757618,36.1189572532,123.318380609,0.0,51.0481707146,80.7689615957,375.206029278,2.95223921342,33.3212,338.932590065
 08/02  09:00:00,331.4139007,36.5557667149,121.19074004,0.0,51.0481707146,71.0224615957,332.512142642,0.0,66.8089,265.703242642
 08/02  10:00:00,281.477047005,36.7737843589,119.7373206,0.0,32.1804615127,65.7244621605,289.447721796,0.0,83.4695,205.978221796
 08/02  11:00:00,281.913198457,36.8779519674,119.394814977,0.0,32.1804615127,65.7244621605,236.916097989,0.0,83.4695,153.446597989
 08/02  12:00:00,282.620166893,36.9293288514,120.755187697,0.0,32.1804615127,65.7244621605,230.872136323,0.0,83.4695,147.402636323
 08/02  13:00:00,274.176795785,36.8463180785,122.097060911,0.0,32.1804615127,55.9779621605,228.619360836,0.0,75.1392,153.480160836
 08/02  14:00:00,274.450617322,36.838985897,122.37325377,0.0,32.1804615127,55.9779621605,216.249291722,0.0,66.8089,149.440391722
 08/02  15:00:00,274.368263431,36.9127245399,122.242080028,0.0,32.1804615127,55.9779621605,225.574520466,0.0,75.1392,150.435320466
 08/02  16:00:00,303.038095702,37.1476491649,121.458597624,0.0,32.1804615127,60.9114621605,207.19727347,0.0,91.7998,115.39747347
 08/02  17:00:00,337.747958865,36.5601056307,121.693913977,0.0,32.1804615127,77.5397301883,222.870795925,2.44626726994,49.9818,170.442728655
 08/02  18:00:00,389.886368384,36.6883439183,119.809519127,0.0,77.122965704,86.2600435998,360.698684141,4.04247161891,49.9818,306.674412522
 08/02  19:00:00,395.307817551,36.797421383,117.35567928,0.0,102.647051061,80.1663183927,264.107149835,4.55020367308,33.3212,226.235746162
 08/02  20:00:00,421.281210579,36.7517786267,115.305252575,0.0,115.40909374,92.7192997104,264.505661738,4.91649806143,33.3212,226.267963677
 08/02  21:00:00,410.734128288,36.7888125691,114.447333675,0.0,102.647051061,94.1340635361,364.791418474,5.26778081152,24.9909,334.532737662
 08/02  22:00:00,345.909564737,36.7569442278,116.210825607,0.0,77.122965704,65.871452062,277.214318992,5.63015887912,16.6606,254.923560113
 08/02  23:00:00,281.650320136,36.5544155115,120.255670655,0.0,38.286128036,48.4199368926,152.769571728,6.00382969155,8.3303,138.435442036
 08/02  24:00:00,233.123943923,34.4615191087,112.795715789,0.0,25.5240853573,30.610668775,118.5193141,0.0175395094449,3.33212,115.16965459
 08/03  01:00:00,212.194515023,33.63986388,101.039919098,0.0,19.418418834,29.3649097162,84.1296778167,0.00877228989136,3.33212,80.7887855268
 08/03  02:00:00,187.263796038,33.4755328342,84.9362371648,0.0,12.7620426787,28.1191506574,90.3556382933,0.0207302663181,3.33212,87.0027880269
 08/03  03:00:00,199.481067714,34.2971880629,96.0780947929,0.0,12.7620426787,28.1191506574,84.1976896313,0.0749586872937,3.33212,80.790610944
 08/03  04:00:00,200.657777924,34.0233029867,91.8706973992,0.0,12.7620426787,28.1191506574,119.099184995,0.619397382126,3.33212,115.147667613
 08/03  05:00:00,239.787040121,34.2971880629,101.477880221,0.0,25.5240853573,30.610668775,200.068136229,0.0694020331515,8.3303,191.668434196
 08/03  06:00:00,336.305771796,34.1328570172,108.437743313,0.0,51.0481707146,78.1489452969,347.844283465,0.165990980884,16.6606,331.017692484
 08/03  07:00:00,402.536197343,36.1014047975,122.186922854,0.0,64.3609230253,109.708623606,476.077281155,8.29497839414,24.9909,442.791402761
 08/03  08:00:00,358.64394539,36.0451312586,120.761099081,0.0,51.0481707146,80.7689615957,383.88500815,3.33011302627,33.3212,347.233695123
 08/03  09:00:00,329.001362917,36.5549432541,118.779723576,0.0,51.0481707146,71.0224615957,324.806730968,0.0,66.8089,257.997830968
 08/03  10:00:00,280.245797157,36.7064127196,118.57637124,0.0,32.1804615127,65.7244621605,289.379677602,0.0,83.4695,205.910177602
 08/03  11:00:00,280.260840582,36.8350193006,117.800780405,0.0,32.1804615127,65.7244621605,237.311983951,0.0,83.4695,153.842483951
 08/03  12:00:00,279.688897889,36.873065861,117.921080296,0.0,32.1804615127,65.7244621605,237.101520469,0.0,83.4695,153.632020469
 08/03  13:00:00,268.783648136,36.803020849,116.906285707,0.0,32.1804615127,55.9779621605,221.892616232,0.0,75.1392,146.753416232
 08/03  14:00:00,270.939706847,36.8231164061,119.045811497,0.0,32.1804615127,55.9779621605,220.058466221,0.0,66.8089,153.249566221
 08/03  15:00:00,273.591842994,36.8707789278,121.538649363,0.0,32.1804615127,55.9779621605,221.701859264,0.0,75.1392,146.562659264
 08/03  16:00:00,299.769956914,37.0179304557,118.458107108,0.0,32.1804615127,60.9114621605,207.211562464,0.0,91.7998,115.411762464
 08/03  17:00:00,335.151201833,36.4426799184,119.331767191,0.0,32.1804615127,77.5397301883,223.214694767,2.84446346482,49.9818,170.388431302
 08/03  18:00:00,392.272889869,36.5591603339,122.249885497,0.0,77.122965704,86.2600435998,361.151626715,4.64713913775,49.9818,306.522687577
 08/03  19:00:00,399.62943718,36.6417397914,121.748136221,0.0,102.647051061,80.1663183927,268.639831653,5.22635189152,33.3212,230.092279762
 08/03  20:00:00,425.841884726,36.6172787424,119.911563353,0.0,115.40909374,92.7192997104,266.939332448,5.64304996419,33.3212,227.975082484
 08/03  21:00:00,412.683241965,36.6584918561,116.515456526,0.0,102.647051061,94.1340635361,364.592430655,6.02363552154,24.9909,333.577895134
 08/03  22:00:00,346.982507739,36.6384367255,117.436099455,0.0,77.122965704,65.871452062,272.657395592,6.41427748277,16.6606,249.582518109
 08/03  23:00:00,280.173217388,36.510645483,118.771135127,0.0,38.286128036,48.4199368926,153.554548965,6.81070024096,8.3303,138.413548724
 08/03  24:00:00,254.825962114,34.4615191087,134.313644199,0.0,25.5240853573,30.610668775,118.511249757,0.0249095972459,3.33212,115.15422016
 08/04  01:00:00,246.075327403,33.63986388,134.548669133,0.0,19.418418834,29.3649097162,84.1244881929,0.0124553161072,3.33212,80.7799128768
 08/04  02:00:00,237.589835855,33.8041949257,133.657737549,0.0,12.7620426787,28.1191506574,90.3657744683,0.0400372716427,3.33212,86.9936171967
 08/04  03:00:00,234.389869304,33.8041949257,130.505720352,0.0,12.7620426787,28.1191506574,84.1870969179,0.0800847992759,3.33212,80.7748921186
 08/04  04:00:00,243.169993654,34.1328570172,131.096657413,0.0,12.7620426787,28.1191506574,118.642700938,0.170892372929,3.33212,115.139688565
 08/04  05:00:00,270.564937996,33.8041949257,131.54094613,0.0,25.5240853573,30.610668775,200.934534214,0.0899224536655,8.3303,192.51431176
 08/04  06:00:00,359.039249324,34.7901812002,128.667710498,0.0,51.0481707146,78.1489452969,347.055737085,0.209291339534,16.6606,330.185845745
 08/04  07:00:00,397.399143871,36.1388773955,115.768201417,0.0,64.3609230253,109.708623606,476.094173564,9.24055096422,24.9909,441.8627226
 08/04  08:00:00,356.869238451,36.0465237764,118.053133271,0.0,51.0481707146,80.7689615957,384.164693282,3.8088662219,33.3212,347.03462706
 08/04  09:00:00,327.65055055,36.5466208355,117.48316791,0.0,51.0481707146,71.0224615957,324.705821243,0.0,66.8089,257.896921243
 08/04  10:00:00,279.062841294,36.6399530114,117.52029976,0.0,32.1804615127,65.7244621605,289.321971353,0.0,83.4695,205.852471353
 08/04  11:00:00,278.092040986,36.7353342261,115.800056913,0.0,32.1804615127,65.7244621605,237.285259847,0.0,83.4695,153.815759847
 08/04  12:00:00,275.724488255,36.8124743794,114.059630393,0.0,32.1804615127,65.7244621605,237.072526106,0.0,83.4695,153.603026106
 08/04  13:00:00,264.427857678,36.7709958421,112.518824024,0.0,32.1804615127,55.9779621605,221.880548004,0.0,75.1392,146.741348004
 08/04  14:00:00,264.701369097,36.8011551289,112.764033019,0.0,32.1804615127,55.9779621605,220.025984824,0.0,66.8089,153.217084824
 08/04  15:00:00,266.160320996,36.83162897,114.186758267,0.0,32.1804615127,55.9779621605,221.696463718,0.0,75.1392,146.557263718
 08/04  16:00:00,297.459902372,36.6492108041,116.432404177,0.0,32.1804615127,60.9114621605,207.175215775,0.0,91.7998,115.375415775
 08/04  17:00:00,337.832170235,36.1004910051,122.345925123,0.0,32.1804615127,77.5397301883,223.837932652,3.49705948914,49.9818,170.359073163
 08/04  18:00:00,393.266168252,36.2062200802,123.72517541,0.0,77.122965704,86.2600435998,361.8635797,5.52522987298,49.9818,306.356549827
 08/04  19:00:00,401.111343897,36.265832227,124.316755763,0.0,102.647051061,80.1663183927,265.506587533,6.1129057693,33.3212,226.072481764
 08/04  20:00:00,428.98253717,36.2532171147,124.07317404,0.0,115.40909374,92.7192997104,265.341368129,6.57354655527,33.3212,225.446621574
 08/04  21:00:00,417.958618019,36.3100962196,122.601014913,0.0,102.647051061,94.1340635361,366.4157653,6.98539208685,24.9909,334.439473213
 08/04  22:00:00,352.682725671,36.3543652606,123.455519239,0.0,77.122965704,65.871452062,279.171730017,7.38235076755,16.6606,255.128779249
 08/04  23:00:00,287.754760761,36.2908409675,126.631449559,0.0,38.286128036,48.4199368926,155.699581058,8.97518211096,8.3303,138.394098947
 08/04  24:00:00,205.365358725,33.4755328342,87.6822321046,0.0,25.5240853573,30.610668775,112.099530064,0.0283715729813,3.33212,108.739038492
 08/05  01:00:00,205.994764583,33.4755328342,87.5005125274,0.0,27.7269238854,30.610668775,94.7077664508,4.40721771917,3.33212,86.9684287316
 08/05  02:00:00,174.178362517,33.0647052199,74.3193431693,0.0,12.7620426787,28.1191506574,98.9458563242,14.8492560574,3.33212,80.7644802668
 08/05  03:00:00,161.342733471,33.0647052199,61.8403173625,0.0,12.7620426787,28.1191506574,116.385563611,26.0772188953,3.33212,86.9762247152
 08/05  04:00:00,152.95946717,33.0647052199,47.0595240673,0.0,12.7620426787,28.1191506574,151.033329779,38.9819899265,3.33212,108.719219852
 08/05  05:00:00,170.994182808,33.0647052199,52.8998521649,0.0,12.7620426787,28.1191506574,193.458425325,42.0885231486,8.3303,143.039602176
 08/05  06:00:00,268.231775193,33.8041949257,76.9702151026,0.0,42.6918050922,54.3732441037,250.874549863,38.579402425,16.6606,195.634547438
 08/05  07:00:00,360.828060339,36.0696251867,130.42869185,0.0,42.6918050922,86.1019271793,373.386394591,19.0623406141,24.9909,329.333153977
 08/05  08:00:00,403.256253679,36.0757164275,129.905178297,0.0,57.6566862989,112.030105488,513.889797851,3.22207982026,33.3212,477.346518031
 08/05  09:00:00,357.644710145,36.543992395,129.31780141,0.0,57.6566862989,83.6599452969,405.599817866,0.00714014562549,66.8089,338.78377772
 08/05  10:00:00,308.36032371,36.7528201224,133.907869494,0.0,42.6918050922,68.9656133826,347.936720074,0.0,83.4695,264.467220074
 08/05  11:00:00,303.185849344,36.8483091011,137.377902305,0.0,34.9340096728,67.7198543238,289.929812254,0.0946361149299,83.4695,206.365676139
 08/05  12:00:00,303.194280068,36.9002223612,137.516793075,0.0,34.9340096728,67.7198543238,237.453960877,0.0,83.4695,153.984460877
 08/05  13:00:00,293.776900942,36.8212101547,137.870803274,0.0,34.9340096728,57.9733543238,228.915795783,0.0,75.1392,153.776595783
 08/05  14:00:00,293.588034367,36.8188651531,137.606052098,0.0,34.9340096728,57.9733543238,213.702529441,0.0,66.8089,146.893629441
 08/05  15:00:00,293.534319208,36.8562647006,136.945704152,0.0,34.9340096728,57.9733543238,228.724459142,0.0,75.1392,153.585259142
 08/05  16:00:00,322.424168185,36.7124412645,136.56210443,0.0,34.9340096728,62.9068543238,207.307724477,0.00132483388452,91.7998,115.506599643
 08/05  17:00:00,349.385862745,36.321907194,136.227189235,0.0,34.9340096728,72.2186844194,198.274887864,2.79128202707,49.9818,145.501805837
 08/05  18:00:00,413.635441742,36.5686769006,133.919984645,0.0,87.0357390804,86.2600435998,225.418704978,4.4504259515,49.9818,170.986479026
 08/05  19:00:00,406.926798961,36.3592071328,132.769273114,0.0,102.000620287,77.6748002752,264.062606331,5.05229526093,33.3212,225.689111071
 08/05  20:00:00,419.237887141,36.2896750959,132.555475529,0.0,102.000620287,88.9820225341,264.172838516,5.47935267715,33.3212,225.372285839
 08/05  21:00:00,422.941158064,36.3100252998,133.72483797,0.0,102.000620287,91.6425454185,256.74385002,6.06018697633,24.9909,225.692763043
 08/05  22:00:00,371.03626433,36.2064698765,136.48238137,0.0,87.0357390804,65.871452062,365.02675253,15.6966610172,16.6606,332.669491513
 08/05  23:00:00,279.115854624,36.1089819332,118.878775374,0.0,42.6918050922,48.4199368926,234.913886599,30.4181209581,8.3303,196.165465641
 08/05  24:00:00,183.359068786,33.4755328342,66.0256975976,0.0,27.7269238854,30.610668775,155.399738064,43.3403917399,3.33212,108.727226324
 08/06  01:00:00,194.678071021,32.6538776055,68.9035440301,0.0,34.4311606118,33.1021868926,145.482643334,55.0811517382,3.33212,87.0693715961
 08/06  02:00:00,175.197908592,31.8322223768,67.7727332071,0.0,19.466279405,30.610668775,148.826948096,64.6397142579,3.33212,80.8551138382
 08/06  03:00:00,172.079039656,31.0105671481,65.4385383963,0.0,19.466279405,30.610668775,153.944727441,63.5486654505,3.33212,87.0639419907
 08/06  04:00:00,181.663041161,33.4755328342,65.985764138,0.0,19.466279405,30.610668775,173.254002173,57.63994507,3.33212,112.281937103
 08/06  05:00:00,192.454837817,31.0105671481,67.0074755306,0.0,19.466279405,30.610668775,200.041726865,50.2652109599,8.3303,141.446215906
 08/06  06:00:00,270.930654286,34.9545122459,78.4217553548,0.0,42.6918050922,54.3732441037,258.625801782,44.7928867159,16.6606,197.172315066
 08/06  07:00:00,354.31461094,36.2848789079,115.585355269,0.0,49.3960418185,88.5934452969,403.87378142,45.3170072223,24.9909,333.565874198
 08/06  08:00:00,398.232993568,36.0836195191,126.734710485,0.0,57.6566862989,112.030105488,517.985984947,11.0180150944,33.3212,473.646769853
 08/06  09:00:00,346.09470998,36.5967546636,127.662817124,0.0,50.9524495726,81.1684271793,407.891018354,0.000583043246407,66.8089,341.081535311
 08/06  10:00:00,307.526009987,36.8526299366,133.779815429,0.0,42.6918050922,68.9656133826,341.546960027,0.0,83.4695,258.077460027
 08/06  11:00:00,307.252620061,36.8882956766,137.21100527,0.0,38.286128036,68.9656133826,292.513443499,0.0,83.4695,209.043943499
 08/06  12:00:00,307.682150939,36.9267195287,137.120747885,0.0,38.286128036,68.9656133826,234.459944042,0.0,83.4695,150.990444042
 08/06  13:00:00,289.547461331,36.8098064851,137.795283019,0.0,31.5818913096,56.727595265,228.693191293,0.0,75.1392,153.553991293
 08/06  14:00:00,289.565160374,36.8276269776,137.56864377,0.0,31.5818913096,56.727595265,213.299980764,0.0,66.8089,146.491080764
 08/06  15:00:00,289.820356109,36.8563960374,137.774499938,0.0,31.5818913096,56.727595265,228.304393171,0.00132867390546,75.1392,153.163864497
 08/06  16:00:00,318.749334182,36.7091205765,137.993847268,0.0,31.5818913096,61.661095265,201.907257878,0.0,91.7998,110.107457878
 08/06  17:00:00,346.544872503,36.1872445265,138.5610349,0.0,31.5818913096,70.9729253606,195.589231005,1.36513732674,49.9818,144.242293678
 08/06  18:00:00,406.901421571,36.3079662277,136.952507965,0.0,80.3315023541,83.7685254822,222.982396082,2.2618607344,49.9818,170.738735348
 08/06  19:00:00,409.18323329,36.3460590235,135.228879323,0.0,102.000620287,77.6748002752,261.22805636,2.60470455708,33.3212,225.302151803
 08/06  20:00:00,429.556988704,36.3038026244,133.201534634,0.0,108.704857014,91.4735406516,260.886303394,2.8863673472,33.3212,224.678736047
 08/06  21:00:00,412.289074755,36.4139270388,131.579279785,0.0,95.2963835608,89.1510273009,253.462681461,3.16588002362,24.9909,225.305901438
 08/06  22:00:00,359.761545155,36.3064929704,133.554317357,0.0,80.3315023541,63.3799339444,354.743859136,6.41580925795,16.6606,331.667449878
 08/06  23:00:00,276.808948177,36.2204245523,116.238351259,0.0,42.6918050922,48.4199368926,214.075914464,16.45565213,8.3303,189.289962334
 08/06  24:00:00,193.931901882,33.4755328342,67.325861938,0.0,34.4311606118,33.1021868926,141.39166602,22.8131596521,3.33212,115.246386368
 08/07  01:00:00,173.656552203,32.6538776055,66.6914330485,0.0,19.418418834,29.3649097162,112.639724396,28.5515788191,3.33212,80.7560255769
 08/07  02:00:00,166.910240312,31.8322223768,68.7493011961,0.0,12.7620426787,28.1191506574,119.038879673,28.7404476055,3.33212,86.9663120671
 08/07  03:00:00,168.510290122,33.4755328342,68.7580207812,0.0,12.7620426787,28.1191506574,113.246727943,29.1586578317,3.33212,80.7559501114
 08/07  04:00:00,176.173535623,33.4755328342,69.8452309444,0.0,12.7620426787,28.1191506574,145.812213664,31.6612728038,3.33212,110.81882086
 08/07  05:00:00,211.462584329,33.4755328342,77.4631526816,0.0,25.5240853573,30.610668775,234.895898665,33.0808389667,8.3303,193.484759698
 08/07  06:00:00,335.154478342,33.9685259714,111.223917346,0.0,51.0481707146,78.1489452969,381.145074806,31.0785723575,16.6606,333.405902449
 08/07  07:00:00,408.159528943,35.9836068818,133.429436976,0.0,64.3609230253,109.708623606,491.232584063,24.777310775,24.9909,441.464373288
 08/07  08:00:00,360.397108113,36.0157673456,125.594593962,0.0,51.0481707146,80.7689615957,374.451929625,3.09995337021,33.3212,338.030776255
 08/07  09:00:00,341.367419733,36.552289786,132.206243741,0.0,51.0481707146,71.0224615957,324.430459914,0.0,66.8089,257.621559914
 08/07  10:00:00,293.648679287,36.7058540363,132.385287764,0.0,32.1804615127,65.7244621605,289.18736271,0.018358096684,83.4695,205.699504613
 08/07  11:00:00,295.054370815,36.8078103711,132.661920077,0.0,32.1804615127,65.7244621605,237.230435632,0.0190194508792,83.4695,153.741916182
 08/07  12:00:00,296.429110826,36.8593420264,134.688169122,0.0,32.1804615127,65.7244621605,237.007434595,0.00297162764379,83.4695,153.534962968
 08/07  13:00:00,286.913527784,36.7929803018,134.942950784,0.0,32.1804615127,55.9779621605,221.7918615,0.0,75.1392,146.6526615
 08/07  14:00:00,285.97449882,36.8217026628,133.963986401,0.0,32.1804615127,55.9779621605,219.950023984,0.0,66.8089,153.141123984
 08/07  15:00:00,285.1426971,36.8537574797,133.09912119,0.0,32.1804615127,55.9779621605,221.622661852,0.0,75.1392,146.483461852
 08/07  16:00:00,314.095277338,36.8281379458,132.822163627,0.0,32.1804615127,60.9114621605,207.125461598,0.0,91.7998,115.325661598
 08/07  17:00:00,348.546259816,36.3236469458,132.737358883,0.0,32.1804615127,77.5397301883,221.386436428,1.14379751653,49.9818,170.260838911
 08/07  18:00:00,398.929368511,36.4588863957,129.040394486,0.0,77.122965704,86.2600435998,357.848825787,1.9096339595,49.9818,305.957391827
 08/07  19:00:00,405.163059243,36.5576123587,127.415680555,0.0,102.647051061,80.1663183927,261.39364671,2.20799156705,33.3212,225.864455143
 08/07  20:00:00,431.663508164,36.5204014856,125.890710476,0.0,115.40909374,92.7192997104,261.013343713,2.44769412089,33.3212,225.244449592
 08/07  21:00:00,419.368563509,36.5503093792,123.481828389,0.0,102.647051061,94.1340635361,361.610622247,2.69415353811,24.9909,333.925568709
 08/07  22:00:00,354.384695846,36.528516911,125.775470751,0.0,77.122965704,65.871452062,266.971299191,2.95639664843,16.6606,247.354302543
 08/07  23:00:00,290.338423661,36.3871478157,131.212969262,0.0,38.286128036,48.4199368926,150.293134257,3.63182467884,8.3303,138.331009578
 08/07  24:00:00,198.782820314,33.3659788037,82.648640255,0.0,25.5240853573,30.610668775,120.214245098,1.79188965627,3.33212,115.090235442
 08/08  01:00:00,185.550990726,33.0647052199,77.502381636,0.0,19.418418834,29.3649097162,89.4720256995,5.39142384846,3.33212,80.748481851
 08/08  02:00:00,172.547948881,33.0647052199,72.6610087637,0.0,12.7620426787,28.1191506574,100.27464714,9.99734124676,3.33212,86.9451858929
 08/08  03:00:00,187.079533937,33.4755328342,86.8095559414,0.0,12.7620426787,28.1191506574,96.3112660884,12.2311652883,3.33212,80.7479808001
 08/08  04:00:00,174.138291471,33.0647052199,67.300776302,0.0,12.7620426787,28.1191506574,132.209006846,13.8095637112,3.33212,115.067323135
 08/08  05:00:00,213.324876698,33.4755328342,78.5587277521,0.0,25.5240853573,30.610668775,211.628955105,14.5193645172,8.3303,188.779290588
 08/08  06:00:00,328.902731495,35.1188432916,103.011519106,0.0,51.0481707146,78.1489452969,366.93950747,17.0081185652,16.6606,333.270788905
 08/08  07:00:00,406.333343049,35.9937262785,129.705038841,0.0,64.3609230253,109.708623606,480.215910378,14.0726813687,24.9909,441.152329009
 08/08  08:00:00,363.790246563,36.0173937253,126.42295697,0.0,51.0481707146,80.7689615957,372.984704515,1.78226746914,33.3212,337.881237046
 08/08  09:00:00,336.783791996,36.5525966948,126.594682504,0.0,51.0481707146,71.0224615957,325.902404946,0.0,66.8089,259.093504946
 08/08  10:00:00,290.595641386,36.7250694074,128.928902882,0.0,32.1804615127,65.7244621605,287.684882045,0.0,83.4695,204.215382045
 08/08  11:00:00,292.7164025,36.829499108,130.279896456,0.0,32.1804615127,65.7244621605,237.189122588,0.0,83.4695,153.719622588
 08/08  12:00:00,295.541051406,36.8811805233,133.756494507,0.0,32.1804615127,65.7244621605,236.980796399,0.0,83.4695,153.511296399
 08/08  13:00:00,287.054639156,36.8024557658,135.042844523,0.0,32.1804615127,55.9779621605,221.76898943,0.0,75.1392,146.62978943
 08/08  14:00:00,284.525222881,36.8252420414,132.478943719,0.0,32.1804615127,55.9779621605,219.928730133,0.0,66.8089,153.119830133
 08/08  15:00:00,283.277089992,36.867450729,131.190921951,0.0,32.1804615127,55.9779621605,221.601621416,0.0,75.1392,146.462421416
 08/08  16:00:00,312.005590658,36.9274479459,130.611282706,0.0,32.1804615127,60.9114621605,207.10774763,0.0,91.7998,115.30794763
 08/08  17:00:00,345.687377422,36.3780987396,129.810722881,0.0,32.1804615127,77.5397301883,221.579585452,1.36602184108,49.9818,170.231763611
 08/08  18:00:00,394.983961504,36.4969122802,125.0422153,0.0,77.122965704,86.2600435998,358.102372035,2.27512104076,49.9818,305.845450995
 08/08  19:00:00,398.823992772,36.608338903,121.593358322,0.0,102.647051061,80.1663183927,261.732597092,2.60745190096,33.3212,225.803945191
 08/08  20:00:00,424.653546758,36.5544532616,119.366872602,0.0,115.40909374,92.7192997104,261.390300129,2.87775246936,33.3212,225.19134766
 08/08  21:00:00,413.227760581,36.580245801,117.573007855,0.0,102.647051061,94.1340635361,361.930999823,3.15793583192,24.9909,333.782163992
 08/08  22:00:00,348.831489575,36.5745307244,119.364853063,0.0,77.122965704,65.871452062,267.3892381,3.43809083329,16.6606,247.290547267
 08/08  23:00:00,282.820892743,36.4507861576,121.481897268,0.0,38.286128036,48.4199368926,150.350276935,3.73107152994,8.3303,138.288905405
 08/08  24:00:00,251.17254747,34.2971880629,131.033460192,0.0,25.5240853573,30.610668775,118.42183888,0.00886819964172,3.33212,115.08085068
 08/09  01:00:00,235.475146002,34.0233029867,123.274159597,0.0,19.418418834,29.3649097162,84.1719581754,0.105965895486,3.33212,80.7338722799
 08/09  02:00:00,207.18026097,33.201647758,104.71460214,0.0,12.7620426787,28.1191506574,89.0972510632,0.112657953695,3.33212,85.6524731095
 08/09  03:00:00,201.953705509,33.4755328342,99.0459314976,0.0,12.7620426787,28.1191506574,85.3941586656,0.0202423338617,3.33212,82.0417963317
 08/09  04:00:00,219.816929795,34.2971880629,108.522165445,0.0,12.7620426787,28.1191506574,112.075630489,0.0686568585605,3.33212,108.674853631
 08/09  05:00:00,253.053903775,34.2971880629,114.145598866,0.0,25.5240853573,30.610668775,204.116314466,0.0464563352473,8.3303,195.739558131
 08/09  06:00:00,341.450549043,34.2971880629,113.217634546,0.0,51.0481707146,78.1489452969,349.120913816,0.0534016790739,16.6606,332.406912137
 08/09  07:00:00,401.231164176,36.2564752451,120.728049967,0.0,64.3609230253,109.708623606,468.291731626,5.0730846525,24.9909,438.227746973
 08/09  08:00:00,359.525236592,36.1058683269,121.593764963,0.0,51.0481707146,80.7689615957,376.219134797,2.12523647572,33.3212,340.772698321
 08/09  09:00:00,331.50645627,36.5560382831,121.278129554,0.0,51.0481707146,71.0224615957,324.300272772,0.0,66.8089,257.491372772
 08/09  10:00:00,282.35716604,36.7696361062,120.618345828,0.0,32.1804615127,65.7244621605,289.088362643,0.0,83.4695,205.618862643
 08/09  11:00:00,281.714299324,36.8723842711,119.209246542,0.0,32.1804615127,65.7244621605,237.159810378,0.0,83.4695,153.690310378
 08/09  12:00:00,281.097013406,36.92394541,119.263471439,0.0,32.1804615127,65.7244621605,230.274021472,0.0,83.4695,146.804521472
 08/09  13:00:00,272.107499276,36.847729246,120.098418308,0.0,32.1804615127,55.9779621605,228.444989572,0.0,75.1392,153.305789572
 08/09  14:00:00,273.904251116,36.8468772269,121.840891813,0.0,32.1804615127,55.9779621605,213.238989632,0.0,66.8089,146.430089632
 08/09  15:00:00,274.553418748,36.930442052,122.394347858,0.0,32.1804615127,55.9779621605,228.240974357,0.0,75.1392,153.101774357
 08/09  16:00:00,302.973015082,37.1162604183,121.389081772,0.0,32.1804615127,60.9114621605,200.707155951,0.0,91.7998,108.907355951
 08/09  17:00:00,337.464931685,36.4952103533,121.459317152,0.0,32.1804615127,77.5397301883,221.941278409,1.78797222367,49.9818,170.171506185
 08/09  18:00:00,389.937597275,36.5858486348,119.902427604,0.0,77.122965704,86.2600435998,358.684459207,2.96851207455,49.9818,305.734147133
 08/09  19:00:00,397.314377008,36.678521153,119.408055094,0.0,102.647051061,80.1663183927,262.460442795,3.37547301911,33.3212,225.763769775
 08/09  20:00:00,426.442076627,36.6196027383,117.742717196,0.0,115.40909374,92.7192997104,262.137422364,3.6821978596,33.3212,225.134024504
 08/09  21:00:00,413.032742662,36.6663140247,116.837641218,0.0,102.647051061,94.1340635361,362.659608327,4.00060280427,24.9909,333.668105523
 08/09  22:00:00,348.583927836,36.6653812577,118.975273765,0.0,77.122965704,65.871452062,268.168858994,4.29795487655,16.6606,247.210304117
 08/09  23:00:00,282.979351369,36.5073854595,121.593944102,0.0,38.286128036,48.4199368926,156.317186099,4.60180491168,8.3303,143.385081187
 08/09  24:00:00,248.057803782,34.2971880629,127.907741411,0.0,25.5240853573,30.610668775,113.473404705,0.00920595766166,3.33212,110.132078748
 08/10  01:00:00,240.074450632,34.2971880629,127.291800143,0.0,19.418418834,29.3649097162,84.080698141,0.00982230621389,3.33212,80.7387558348
 08/10  02:00:00,189.686391919,32.8182086512,88.1692605634,0.0,12.7620426787,28.1191506574,90.294660352,0.0122765126648,3.33212,86.9502638393
 08/10  03:00:00,202.102141981,34.2971880629,98.055285407,0.0,12.7620426787,28.1191506574,84.1317875497,0.0577096901447,3.33212,80.7419578595
 08/10  04:00:00,210.490815285,34.2971880629,99.560000034,0.0,12.7620426787,28.1191506574,118.431706745,0.0448306445556,3.33212,115.0547561
 08/10  05:00:00,233.700568899,33.63986388,96.3007382715,0.0,25.5240853573,30.610668775,197.071792616,0.025184011311,8.3303,188.716308605
 08/10  06:00:00,341.064876174,34.6258501544,112.182671139,0.0,51.0481707146,78.1489452969,349.820326173,0.130277490947,16.6606,333.029448682
 08/10  07:00:00,399.581635519,36.1012758488,119.259841871,0.0,64.3609230253,109.708623606,471.998996827,6.36820568679,24.9909,440.63989114
 08/10  08:00:00,358.082720667,36.0350835721,120.244592709,0.0,51.0481707146,80.7689615957,373.577056101,2.62669027926,33.3212,337.629165822
 08/10  09:00:00,329.148551166,36.552857151,118.962466209,0.0,51.0481707146,71.0224615957,324.22830836,0.0,66.8089,257.41940836
 08/10  10:00:00,283.647481269,36.7040446738,122.023580941,0.0,32.1804615127,65.7244621605,289.052000555,0.0,83.4695,205.582500555
 08/10  11:00:00,286.693068596,36.7934536514,124.331381442,0.0,32.1804615127,65.7244621605,237.146079163,0.0,83.4695,153.676579163
 08/10  12:00:00,284.780183058,36.8696628214,123.064534388,0.0,32.1804615127,65.7244621605,236.045468788,0.0,83.4695,152.575968788
 08/10  13:00:00,274.456089171,36.7945516116,122.520562441,0.0,32.1804615127,55.9779621605,222.634504507,0.0,75.1392,147.495304507
 08/10  14:00:00,274.498437059,36.8188412309,122.518701755,0.0,32.1804615127,55.9779621605,213.223660589,0.0,66.8089,146.414760589
 08/10  15:00:00,275.124479404,36.8508060366,123.098557868,0.0,32.1804615127,55.9779621605,228.223030059,0.0,75.1392,153.083830059
 08/10  16:00:00,305.819950498,36.8699322312,124.517577021,0.0,32.1804615127,60.9114621605,200.668511443,0.0,91.7998,108.868711443
 08/10  17:00:00,342.045982921,36.3479888272,126.233922347,0.0,32.1804615127,77.5397301883,222.387489838,2.26589732539,49.9818,170.139792513
 08/10  18:00:00,394.524151406,36.4634815648,124.656266769,0.0,77.122965704,86.2600435998,359.311842507,3.69753676694,49.9818,305.63250574
 08/10  19:00:00,402.55855562,36.5427091568,124.876804367,0.0,102.647051061,80.1663183927,263.225642148,4.18538737672,33.3212,225.719054771
 08/10  20:00:00,433.33435759,36.4837867768,124.872245531,0.0,115.40909374,92.7192997104,262.939433296,4.53705678117,33.3212,225.081176515
 08/10  21:00:00,420.906755384,36.5210228047,125.279738012,0.0,102.647051061,94.1340635361,363.409984155,4.87096329357,24.9909,333.548120862
 08/10  22:00:00,355.239641233,36.5202102545,126.598820707,0.0,77.122965704,65.871452062,269.027589269,5.21710362097,16.6606,247.149885648
 08/10  23:00:00,289.390202828,36.3918880167,129.033721371,0.0,38.286128036,48.4199368926,156.424842364,5.57555163794,8.3303,142.518990726
 08/10  24:00:00,203.378522461,33.4755328342,86.1391584524,0.0,25.5240853573,30.610668775,114.292933547,0.0144912774467,3.33212,110.946322269
 08/11  01:00:00,188.322886934,33.201647758,79.4158059569,0.0,19.418418834,29.3649097162,84.2325605781,0.171021487679,3.33212,80.7294190904
 08/11  02:00:00,188.727292549,33.7494179104,87.2970807691,0.0,12.7620426787,28.1191506574,92.107444922,1.84006815326,3.33212,86.9352567688
 08/11  03:00:00,184.646092336,33.7494179104,84.0545145558,0.0,12.7620426787,28.1191506574,98.478559049,14.4220761894,3.33212,80.7243628596
 08/11  04:00:00,159.586649957,33.4755328342,52.5455297767,0.0,12.7620426787,28.1191506574,145.782602331,27.4071365562,3.33212,115.043345775
 08/11  05:00:00,207.8571527,32.9277626817,73.7414947314,0.0,25.5240853573,30.610668775,224.195463516,27.1667857654,8.3303,188.698377751
 08/11  06:00:00,346.760286997,34.4615191087,118.592692942,0.0,51.0481707146,78.1489452969,372.777172404,23.2065915798,16.6606,332.909980824
 08/11  07:00:00,408.237129166,36.0121157471,131.617156498,0.0,64.3609230253,109.708623606,482.487097015,17.2117190355,24.9909,440.28447798
 08/11  08:00:00,369.793986381,35.9660518858,135.182565126,0.0,51.0481707146,80.7689615957,373.948761268,2.99326642216,33.3212,337.634294846
 08/11  09:00:00,343.013352436,36.5476160417,136.13077908,0.0,51.0481707146,71.0224615957,324.184956642,0.0,66.8089,257.376056642
 08/11  10:00:00,296.701593481,36.643099545,137.895972562,0.0,32.1804615127,65.7244621605,289.021884353,0.0,83.4695,205.552384353
 08/11  11:00:00,298.563870221,36.7338671009,138.734127064,0.0,32.1804615127,65.7244621605,237.124475343,0.0,83.4695,153.654975343
 08/11  12:00:00,297.794901377,36.7868653916,138.307221688,0.0,32.1804615127,65.7244621605,230.239894595,0.0,83.4695,146.770394595
 08/11  13:00:00,288.435333082,36.7721188114,138.85155732,0.0,32.1804615127,55.9779621605,228.407084203,0.000718859984462,75.1392,153.267165343
 08/11  14:00:00,287.549275848,36.8038205214,137.828337589,0.0,32.1804615127,55.9779621605,213.228463337,0.0193718174041,66.8089,146.40019152
 08/11  15:00:00,286.217266169,36.8327802729,136.21686178,0.0,32.1804615127,55.9779621605,227.007809333,0.174678655218,75.1392,151.693930678
 08/11  16:00:00,312.999778126,36.592312212,133.471209984,0.0,32.1804615127,60.9114621605,202.019389956,0.0,91.7998,110.219589956
 08/11  17:00:00,345.820531849,36.0622630019,131.235022138,0.0,32.1804615127,77.5397301883,222.503362355,2.39247333935,49.9818,170.129089016
 08/11  18:00:00,398.976066222,36.1115020308,130.565065261,0.0,77.122965704,86.2600435998,359.344387546,3.8177322795,49.9818,305.544855266
 08/11  19:00:00,407.042500227,36.1206858649,132.226069864,0.0,102.647051061,80.1663183927,263.280833072,4.28855048289,33.3212,225.671082589
 08/11  20:00:00,437.599567123,36.1172135684,132.343745484,0.0,115.40909374,92.7192997104,263.0034272,4.63468884788,33.3212,225.047538352
 08/11  21:00:00,423.114170629,36.1934466672,129.960259056,0.0,102.647051061,94.1340635361,363.383718075,4.97176104995,24.9909,333.421057025
 08/11  22:00:00,358.083763576,36.2579341105,131.131231145,0.0,77.122965704,65.871452062,269.129639168,5.35466581048,16.6606,247.114373358
 08/11  23:00:00,293.167883359,36.2075824311,134.641712712,0.0,38.286128036,48.4199368926,154.305251524,7.73438658326,8.3303,138.240564941
 08/11  24:00:00,188.716254943,32.9277626817,72.9397211091,0.0,25.5240853573,30.610668775,118.470605274,0.0932662242879,3.33212,115.04521905
 08/12  01:00:00,190.293998475,32.6538776055,72.7039824487,0.0,27.7269238854,30.610668775,84.1126360901,0.056693278496,3.33212,80.7238228116
 08/12  02:00:00,172.053488161,33.0647052199,71.5435301514,0.0,12.7620426787,28.1191506574,84.423967522,0.366269159242,3.33212,80.7255783628
 08/12  03:00:00,171.46843218,33.0647052199,70.9652314664,0.0,12.7620426787,28.1191506574,90.6284822185,0.361340314444,3.33212,86.9350219041
 08/12  04:00:00,187.519160633,33.4755328342,79.7913782519,0.0,12.7620426787,28.1191506574,112.04754556,0.0726836011091,3.33212,108.642741959
 08/12  05:00:00,199.472480329,33.4755328342,79.6281166754,0.0,12.7620426787,28.1191506574,146.662307927,0.0806237374865,8.3303,138.25138419
 08/12  06:00:00,294.746402715,34.2971880629,98.3856531651,0.0,42.6918050922,54.3732441037,213.173435495,0.0806564176371,16.6606,196.432179077
 08/12  07:00:00,363.328984348,36.1864847537,130.681549706,0.0,42.6918050922,86.1019271793,365.275756533,7.46246402315,24.9909,332.82239251
 08/12  08:00:00,400.717124822,36.0409479636,125.9136639,0.0,57.6566862989,112.030105488,506.604887562,3.15521069573,33.3212,470.128476866
 08/12  09:00:00,353.330617359,36.5413034877,124.024862681,0.0,57.6566862989,83.6599452969,407.967607411,0.0362748709326,66.8089,341.12243254
 08/12  10:00:00,299.842599526,36.6364093032,124.52551345,0.0,42.6918050922,68.9656133826,341.388928199,0.585910858682,83.4695,257.33351734
 08/12  11:00:00,289.514797823,36.7326071872,122.442717211,0.0,34.9340096728,67.7198543238,290.955759317,1.40942025771,83.4695,206.076839059
 08/12  12:00:00,285.383548441,36.8008934548,119.01023634,0.0,34.9340096728,67.7198543238,238.800613843,1.49268365458,83.4695,153.838430188
 08/12  13:00:00,276.851778783,36.764168744,120.231414246,0.0,34.9340096728,57.9733543238,229.285799657,1.44489683277,75.1392,152.701702824
 08/12  14:00:00,278.965618798,36.7962678267,122.30842061,0.0,34.9340096728,57.9733543238,215.756844445,1.25552261941,66.8089,147.692421826
 08/12  15:00:00,279.504499313,36.8256569208,122.816206513,0.0,34.9340096728,57.9733543238,229.576396374,0.997792120003,75.1392,153.439404254
 08/12  16:00:00,309.988825844,36.5882837931,124.277065998,0.0,34.9340096728,62.9068543238,208.233851008,1.04355172805,91.7998,115.39049928
 08/12  17:00:00,339.495430516,36.0887258445,126.59596903,0.0,34.9340096728,72.2186844194,193.194412275,4.45513947931,49.9818,138.757472795
 08/12  18:00:00,406.507811295,36.2592576196,127.139269013,0.0,87.0357390804,86.2600435998,225.517480916,4.73560340619,49.9818,170.80007751
 08/12  19:00:00,400.863769206,36.0716389768,126.890016649,0.0,102.000620287,77.6748002752,263.978833855,5.34025776245,33.3212,225.317376092
 08/12  20:00:00,416.272912721,36.0399043631,125.490445969,0.0,102.000620287,88.9820225341,264.087325904,5.76753935518,33.3212,224.998586549
 08/12  21:00:00,416.566759151,36.1164758654,124.302852152,0.0,102.000620287,91.6425454185,256.458501304,6.14665096602,24.9909,225.320950338
 08/12  22:00:00,363.135549638,36.0795206814,124.17479872,0.0,87.0357390804,65.871452062,355.995566099,7.57628685083,16.6606,331.758679248
 08/12  23:00:00,291.853169281,36.0238368852,126.523843351,0.0,42.6918050922,48.4199368926,207.603960037,10.3805750864,8.3303,188.89308495
 08/12  24:00:00,215.32901638,33.4755328342,94.9532176914,0.0,27.7269238854,30.610668775,118.41145653,0.0359741951662,3.33212,115.043362335
 08/13  01:00:00,230.389266696,33.4755328342,100.778747492,0.0,34.4311606118,33.1021868926,84.2077791258,0.0582598757051,3.33212,80.81739925
 08/13  02:00:00,170.211649845,31.0105671481,63.3328615794,0.0,19.466279405,30.610668775,90.3591080219,0.0,3.33212,87.0269880219
 08/13  03:00:00,206.151950212,33.4755328342,94.3632198561,0.0,19.466279405,30.610668775,84.2518734744,0.108812511204,3.33212,80.8109409632
 08/13  04:00:00,164.4703529,31.8322223768,50.1634239197,0.0,19.466279405,30.610668775,121.917034618,3.55768296908,3.33212,115.027231649
 08/13  05:00:00,192.863693586,32.6538776055,65.4572315489,0.0,19.466279405,30.610668775,169.738003814,22.9856703893,8.3303,138.422033424
 08/13  06:00:00,289.455017681,34.9545122459,93.8852772952,0.0,42.6918050922,54.3732441037,243.534201641,29.9432808279,16.6606,196.930320813
 08/13  07:00:00,373.370976247,36.3190291304,133.247660917,0.0,49.3960418185,88.5934452969,379.704955614,21.9859850099,24.9909,332.728070604
 08/13  08:00:00,400.765565651,36.0848821345,126.259831894,0.0,57.6566862989,112.030105488,505.667196873,3.30607757569,33.3212,469.039919298
 08/13  09:00:00,345.351790667,36.5503865673,125.153428099,0.0,50.9524495726,81.1684271793,409.111854161,0.0,66.8089,342.302954161
 08/13  10:00:00,302.489145501,36.7977319689,127.018664967,0.0,42.6918050922,68.9656133826,341.295146626,0.172009690209,83.4695,257.653636935
 08/13  11:00:00,299.681875804,36.8469479897,127.862743614,0.0,38.286128036,68.9656133826,289.607095478,0.0793460053785,83.4695,206.058249472
 08/13  12:00:00,302.116328494,36.9007413024,131.011604584,0.0,38.286128036,68.9656133826,236.904880831,0.00544561241149,83.4695,153.429935219
 08/13  13:00:00,287.380009294,36.7861233679,135.396604313,0.0,31.5818913096,56.727595265,221.994188095,0.094405075895,75.1392,146.760583019
 08/13  14:00:00,288.302975433,36.8057123579,136.603933606,0.0,31.5818913096,56.727595265,219.725307727,0.600751582731,66.8089,152.315656144
 08/13  15:00:00,286.963874414,36.8330752425,135.461806364,0.0,31.5818913096,56.727595265,223.290486543,1.0414890581,75.1392,147.109797485
 08/13  16:00:00,316.099372367,36.6184748445,135.545018629,0.0,31.5818913096,61.661095265,206.981772316,1.37417462758,91.7998,113.807797688
 08/13  17:00:00,340.954709372,36.0907375189,132.819995197,0.0,31.5818913096,70.9729253606,195.111059934,4.89575491824,49.9818,140.233505015
 08/13  18:00:00,397.159854827,36.1348034665,127.167277468,0.0,80.3315023541,83.7685254822,225.634933183,5.09802207857,49.9818,170.555111105
 08/13  19:00:00,401.122794189,36.0996149377,127.211650666,0.0,102.000620287,77.6748002752,263.748813748,5.45682701912,33.3212,224.970786729
 08/13  20:00:00,428.699306805,36.0748811638,129.503548088,0.0,108.704857014,91.4735406516,263.133441529,5.87987312407,33.3212,223.932368405
 08/13  21:00:00,412.115122131,36.224627848,130.580842622,0.0,95.2963835608,89.1510273009,251.736625218,6.26432041004,24.9909,220.481404808
 08/13  22:00:00,360.709284909,36.1772367733,133.388329366,0.0,80.3315023541,63.3799339444,354.341039487,8.64705304042,16.6606,329.033386447
 08/13  23:00:00,298.047876898,36.1253551347,135.631673655,0.0,42.6918050922,48.4199368926,207.717518676,11.0281322033,8.3303,188.359086473
 08/13  24:00:00,205.588233824,33.0647052199,78.4842200022,0.0,34.4311606118,33.1021868926,118.565497725,0.0664834734903,3.33212,115.166894251
 08/14  01:00:00,183.012679431,32.6538776055,75.4641426583,0.0,19.418418834,29.3649097162,84.1180001503,0.070926336226,3.33212,80.714953814
 08/14  02:00:00,150.566732974,31.8322223768,52.2193852331,0.0,12.7620426787,28.1191506574,96.9713579058,6.70501964988,3.33212,86.9342182559
 08/14  03:00:00,179.486763978,33.4755328342,79.4222231929,0.0,12.7620426787,28.1191506574,104.119249964,20.0674383659,3.33212,80.719691598
 08/14  04:00:00,163.972777984,33.4755328342,57.6076660934,0.0,12.7620426787,28.1191506574,149.640073238,37.1912860305,3.33212,109.116667208
 08/14  05:00:00,192.118357595,33.0647052199,58.6513630951,0.0,25.5240853573,30.610668775,243.596176206,40.183651469,8.3303,195.082224737
 08/14  06:00:00,338.315005088,34.7901812002,110.76750296,0.0,51.0481707146,78.1489452969,381.226391598,34.4972065258,16.6606,330.068585072
 08/14  07:00:00,407.600509408,35.9843755842,132.441616914,0.0,64.3609230253,109.708623606,489.362912373,28.1292902585,24.9909,436.242722114
 08/14  08:00:00,367.972279857,35.9943055276,134.470368194,0.0,51.0481707146,80.7689615957,382.520753095,6.17625860419,33.3212,343.023294491
 08/14  09:00:00,343.302452233,36.5424610385,136.357634939,0.0,51.0481707146,71.0224615957,324.244249807,0.181241063173,66.8089,257.254108744
