Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  10:00:00,297.563979192,36.6916059671,137.715285129,0.0,32.1804615127,65.7244621605,289.340742773,0.776313874108,83.4695,205.094928899
 08/14  11:00:00,300.385886155,36.7941557034,139.1041099,0.0,32.1804615127,65.7244621605,231.473508075,0.711163308032,83.4695,147.292844767
 08/14  12:00:00,299.138107593,36.837090967,138.509825098,0.0,32.1804615127,65.7244621605,237.062494689,0.167810347805,83.4695,153.425184341
 08/14  13:00:00,288.684401211,36.7846281899,137.631813376,0.0,32.1804615127,55.9779621605,221.776761623,0.0858973449937,75.1392,146.551664278
 08/14  14:00:00,288.439610281,36.8174204855,137.317965664,0.0,32.1804615127,55.9779621605,219.908114524,0.0701181293596,66.8089,153.029096394
 08/14  15:00:00,288.227563855,36.8471135075,137.080909923,0.0,32.1804615127,55.9779621605,221.546737305,0.0360803112583,75.1392,146.371456994
 08/14  16:00:00,317.441634438,36.7577880027,137.083257489,0.0,32.1804615127,60.9114621605,207.04322146,0.0,91.7998,115.24342146
 08/14  17:00:00,352.133928893,36.2366966019,137.667217262,0.0,32.1804615127,77.5397301883,216.697475772,2.56570259039,49.9818,164.149973181
 08/14  18:00:00,404.267622501,36.3418338766,135.663674006,0.0,77.122965704,86.2600435998,358.438500175,4.12945619383,49.9818,304.327243981
 08/14  19:00:00,411.785391253,36.3643404729,135.593853088,0.0,102.647051061,80.1663183927,264.569997533,4.65525280786,33.3212,226.593544725
 08/14  20:00:00,441.48207526,36.3210749958,135.425450798,0.0,115.40909374,92.7192997104,262.267785584,5.03727045875,33.3212,223.909315126
 08/14  21:00:00,427.556656451,36.3493297569,135.78485003,0.0,102.647051061,94.1340635361,367.868210839,9.68904137415,24.9909,333.188269465
 08/14  22:00:00,354.512820227,36.3548652884,130.3294391,0.0,77.122965704,65.871452062,290.839212023,27.2147157864,16.6606,246.963896236
 08/14  23:00:00,229.739900399,36.266407342,74.2949810153,0.0,38.286128036,48.4199368926,192.828642,46.2592989457,8.3303,138.239043054
 08/14  24:00:00,184.373889559,33.0647052199,69.6416193674,0.0,25.5240853573,30.610668775,182.966670828,64.6055777955,3.33212,115.028973032
 08/15  01:00:00,172.099497872,31.0105671481,66.756869002,0.0,19.418418834,29.3649097162,149.698549684,65.6588107121,3.33212,80.7076189722
 08/15  02:00:00,163.912945075,33.4755328342,64.0922088863,0.0,12.7620426787,28.1191506574,150.382176893,60.1300068315,3.33212,86.9200500611
 08/15  03:00:00,160.740514091,33.4755328342,60.9125082501,0.0,12.7620426787,28.1191506574,140.756775782,56.720899504,3.33212,80.7037562775
 08/15  04:00:00,164.321738753,31.0105671481,59.7383603483,0.0,12.7620426787,28.1191506574,167.490925165,55.5451146155,3.33212,108.613690549
 08/15  05:00:00,202.806335524,33.4755328342,68.1634286084,0.0,25.5240853573,30.610668775,250.41044701,46.5158671904,8.3303,195.564279819
 08/15  06:00:00,329.621254859,34.7901812002,101.283505556,0.0,51.0481707146,78.1489452969,384.868346232,40.3083379436,16.6606,327.899408288
 08/15  07:00:00,407.577854244,35.9541894273,131.74508809,0.0,64.3609230253,109.708623606,521.5018238,60.5279655577,24.9909,435.982958242
 08/15  08:00:00,356.268155141,35.9816394283,123.143768593,0.0,51.0481707146,80.7689615957,401.749716595,23.2043884708,33.3212,345.224128124
 08/15  09:00:00,338.992145565,36.5505681159,132.696531477,0.0,51.0481707146,71.0224615957,325.056552336,1.01763253419,66.8089,257.230019802
 08/15  10:00:00,297.2019237,36.6760834092,137.210604778,0.0,32.1804615127,65.7244621605,284.122329272,0.362404303968,83.4695,200.290424968
 08/15  11:00:00,301.397409699,36.7814697806,139.694060921,0.0,32.1804615127,65.7244621605,235.516882885,0.240134373793,83.4695,151.807248511
 08/15  12:00:00,299.798546915,36.8261644513,138.524069706,0.0,32.1804615127,65.7244621605,236.919445854,0.0413993654584,83.4695,153.408546488
 08/15  13:00:00,290.225392542,36.7962426599,138.323179276,0.0,32.1804615127,55.9779621605,221.705229029,0.0290837152816,75.1392,146.536945314
 08/15  14:00:00,289.993770277,36.8286180634,138.045841426,0.0,32.1804615127,55.9779621605,219.649083029,0.0213528331583,66.8089,152.818830196
 08/15  15:00:00,290.06926136,36.8605646405,138.087923462,0.0,32.1804615127,55.9779621605,221.710211766,0.00230332524822,75.1392,146.568708441
 08/15  16:00:00,319.337645602,36.7488592655,138.209426794,0.0,32.1804615127,60.9114621605,204.609217477,0.0,91.7998,112.809417477
 08/15  17:00:00,353.791036878,36.2353573452,138.137761773,0.0,32.1804615127,77.5397301883,217.095086225,1.29042462596,49.9818,165.822861599
 08/15  18:00:00,405.51713296,36.3735861143,135.776231777,0.0,77.122965704,86.2600435998,357.415037791,2.14476953187,49.9818,305.28846826
 08/15  19:00:00,412.055456615,36.4470792094,135.110804498,0.0,102.647051061,80.1663183927,261.33611087,2.47578281092,33.3212,225.539128059
 08/15  20:00:00,441.171524392,36.3964915458,135.189248931,0.0,115.40909374,92.7192997104,260.987460369,2.74793531184,33.3212,224.918325057
 08/15  21:00:00,426.226263348,36.4246877678,134.262316983,0.0,102.647051061,94.1340635361,361.130271674,3.02324458809,24.9909,333.116127086
 08/15  22:00:00,361.545471163,36.4169134839,136.743072332,0.0,77.122965704,65.871452062,271.125952481,7.51032167443,16.6606,246.955030806
 08/15  23:00:00,285.827283535,36.3146880058,129.629325946,0.0,38.286128036,48.4199368926,159.185373133,12.6557920669,8.3303,138.199281066
 08/15  24:00:00,195.344363828,33.4755328342,79.9805074603,0.0,25.5240853573,30.610668775,130.708625055,13.806227645,3.33212,113.57027741
 08/16  01:00:00,197.878188732,33.4755328342,89.9030225305,0.0,19.418418834,29.3649097162,99.8775977113,14.4328012289,3.33212,82.1126764823
 08/16  02:00:00,169.919468913,33.0647052199,70.4877681824,0.0,12.7620426787,28.1191506574,98.7468679172,14.7058950707,3.33212,80.7088528465
 08/16  03:00:00,170.941792781,33.0647052199,71.5431560832,0.0,12.7620426787,28.1191506574,105.838597231,15.5886800424,3.33212,86.9177971883
 08/16  04:00:00,167.751861556,33.0647052199,61.837543301,0.0,12.7620426787,28.1191506574,129.36775835,17.4075998163,3.33212,108.628038534
 08/16  05:00:00,201.950103568,33.0647052199,68.4513325462,0.0,25.5240853573,30.610668775,220.093789918,19.1916444755,8.3303,192.571845442
 08/16  06:00:00,330.778288125,33.9685259714,104.115994901,0.0,51.0481707146,78.1489452969,367.042242639,22.5695184928,16.6606,327.812124147
 08/16  07:00:00,406.084353877,35.9856338644,131.214500491,0.0,64.3609230253,109.708623606,484.16700879,19.5473669861,24.9909,439.628741804
 08/16  08:00:00,363.069817905,35.9946556059,128.436770089,0.0,51.0481707146,80.7689615957,373.327753945,2.8625535297,33.3212,337.144000416
 08/16  09:00:00,340.960721216,36.5484845819,132.331876233,0.0,51.0481707146,71.0224615957,325.284234374,0.0,66.8089,258.475334374
 08/16  10:00:00,294.764659239,36.6891050366,134.27767042,0.0,32.1804615127,65.7244621605,287.715208845,0.00153083202866,83.4695,204.244178013
 08/16  11:00:00,296.683883276,36.7929043026,134.6665789,0.0,32.1804615127,65.7244621605,237.086039647,0.0111545041127,83.4695,153.605385143
 08/16  12:00:00,297.244660473,36.842014823,135.548106914,0.0,32.1804615127,65.7244621605,235.143524274,0.0129070778222,83.4695,151.661117197
 08/16  13:00:00,287.182053183,36.7869097452,135.239680139,0.0,32.1804615127,55.9779621605,223.418219152,0.00634527640611,75.1392,148.272673875
 08/16  14:00:00,286.504774491,36.8180266598,134.517266217,0.0,32.1804615127,55.9779621605,213.158219689,0.0,66.8089,146.349319689
 08/16  15:00:00,286.913769834,36.8498869663,134.899349098,0.0,32.1804615127,55.9779621605,228.154869971,0.0,75.1392,153.015669971
 08/16  16:00:00,317.967425573,36.7549360698,136.794477956,0.0,32.1804615127,60.9114621605,200.667628997,0.0,91.7998,108.867828997
 08/16  17:00:00,353.463702458,36.2531867391,137.755684165,0.0,32.1804615127,77.5397301883,221.405476991,1.36741802676,49.9818,170.056258964
 08/16  18:00:00,405.348293988,36.3832753222,135.648604773,0.0,77.122965704,86.2600435998,357.490173025,2.25500779022,49.9818,305.253365234
 08/16  19:00:00,411.547684719,36.4564543501,134.113685951,0.0,102.647051061,80.1663183927,261.429045968,2.58617425614,33.3212,225.521671712
 08/16  20:00:00,441.391957837,36.3977914543,131.082908546,0.0,115.40909374,92.7192997104,261.103014825,2.8711984652,33.3212,224.91061636
 08/16  21:00:00,423.621185922,36.4356321232,130.034335805,0.0,102.647051061,94.1340635361,357.371099987,3.13691072399,24.9909,329.243289263
 08/16  22:00:00,358.624138932,36.435505013,132.547221694,0.0,77.122965704,65.871452062,270.545759117,3.55103541658,16.6606,250.3341237
 08/16  23:00:00,292.932736874,36.3210583205,135.900654994,0.0,38.286128036,48.4199368926,155.790143769,9.24632620597,8.3303,138.213517563
 08/16  24:00:00,200.250120998,33.4755328342,84.6801872923,0.0,25.5240853573,30.610668775,124.359008701,12.3991488745,3.33212,108.627739827
 08/17  01:00:00,174.458155528,33.4755328342,66.6170185763,0.0,19.418418834,29.3649097162,108.593094435,18.3436523788,3.33212,86.9173220559
 08/17  02:00:00,154.56294891,32.6538776055,55.6299041349,0.0,12.7620426787,28.1191506574,107.374519902,23.3259631794,3.33212,80.7164367226
 08/17  03:00:00,159.518989621,31.8322223768,61.4430892292,0.0,12.7620426787,28.1191506574,106.295967262,22.252940765,3.33212,80.7109064975
 08/17  04:00:00,175.719228726,33.4755328342,69.4191694809,0.0,12.7620426787,28.1191506574,137.638595874,19.3038387592,3.33212,115.002637115
 08/17  05:00:00,210.685573623,32.9277626817,77.3168305654,0.0,25.5240853573,30.610668775,216.80916096,19.8967013074,8.3303,188.582159653
 08/17  06:00:00,339.158914896,34.9545122459,111.471617723,0.0,51.0481707146,78.1489452969,377.352190586,28.1628449501,16.6606,332.528745636
 08/17  07:00:00,408.560953931,35.9794754881,133.892146295,0.0,64.3609230253,109.708623606,492.620540571,29.3148204417,24.9909,438.314820129
 08/17  08:00:00,363.685033857,35.94912935,130.664400823,0.0,51.0481707146,80.7689615957,378.737611953,7.20241289362,33.3212,338.213999059
 08/17  09:00:00,342.235038708,36.5502429681,135.892400761,0.0,51.0481707146,71.0224615957,323.969387139,0.0,66.8089,257.160487139
 08/17  10:00:00,296.102365904,36.6741444705,137.072022302,0.0,32.1804615127,65.7244621605,288.894827995,0.0,83.4695,205.425327995
 08/17  11:00:00,299.499690471,36.7806575165,139.149181105,0.0,32.1804615127,65.7244621605,231.966552208,0.0,83.4695,148.497052208
 08/17  12:00:00,297.619243732,36.8229854581,137.714938005,0.0,32.1804615127,65.7244621605,235.286068845,0.0,83.4695,151.816568845
 08/17  13:00:00,287.503349253,36.7849374991,136.756262082,0.0,32.1804615127,55.9779621605,224.539369597,0.0,75.1392,149.400169597
 08/17  14:00:00,287.619075542,36.8157626432,136.061747914,0.0,32.1804615127,55.9779621605,216.947178886,0.0,66.8089,150.138278886
 08/17  15:00:00,288.697585733,36.8476163564,137.115113898,0.0,32.1804615127,55.9779621605,221.487868141,0.0,75.1392,146.348668141
 08/17  16:00:00,317.345208811,36.7590039738,136.269665397,0.0,32.1804615127,60.9114621605,207.037169715,0.0,91.7998,115.237369715
 08/17  17:00:00,349.071471799,36.2588060043,133.38225681,0.0,32.1804615127,77.5397301883,217.164864512,1.38073165678,49.9818,165.802332855
 08/17  18:00:00,398.902700675,36.3657798577,129.176598752,0.0,77.122965704,86.2600435998,354.488250953,2.27630607057,49.9818,302.230144882
 08/17  19:00:00,405.0541243,36.4029787938,127.586597063,0.0,102.647051061,80.1663183927,263.56803364,2.61302320152,33.3212,227.633810438
 08/17  20:00:00,438.738283679,36.3675384897,128.606596078,0.0,115.40909374,92.7192997104,258.965526731,2.89354027136,33.3212,222.75078646
 08/17  21:00:00,422.942205462,36.4189860539,129.355926944,0.0,102.647051061,94.1340635361,361.195085466,3.16094512248,24.9909,333.043240344
 08/17  22:00:00,358.771604587,36.418512662,132.798956547,0.0,77.122965704,65.871452062,268.010560528,4.46196358537,16.6606,246.887996942
 08/17  23:00:00,293.307322802,36.315058432,136.48829577,0.0,38.286128036,48.4199368926,153.635030143,7.09172273297,8.3303,138.21300741
 08/17  24:00:00,205.727271804,33.4755328342,90.1186656811,0.0,25.5240853573,30.610668775,122.381471467,4.03809708153,3.33212,115.011254385
 08/18  01:00:00,201.262424949,33.4755328342,92.9087676963,0.0,19.418418834,29.3649097162,86.433931431,2.39173723081,3.33212,80.7100742002
 08/18  02:00:00,180.789042073,33.0647052199,80.9904308445,0.0,12.7620426787,28.1191506574,89.3514276887,1.4945410037,3.33212,84.5247666849
 08/18  03:00:00,187.857857008,33.4755328342,87.3007172758,0.0,12.7620426787,28.1191506574,86.8186414871,0.383724131671,3.33212,83.1027973554
 08/18  04:00:00,192.99339429,33.4755328342,84.9275274529,0.0,12.7620426787,28.1191506574,111.995021102,0.0503872647616,3.33212,108.612513837
 08/18  05:00:00,208.390594684,32.9277626817,73.5201658529,0.0,25.5240853573,30.610668775,203.943649452,0.0801940342861,8.3303,195.533155418
 08/18  06:00:00,336.112536314,34.4615191087,106.396394922,0.0,51.0481707146,78.1489452969,341.466335141,0.0716083010984,16.6606,324.73412684
 08/18  07:00:00,410.736754406,36.0122365861,132.238535557,0.0,64.3609230253,109.708623606,468.875301645,5.03252235785,24.9909,438.851879287
 08/18  08:00:00,369.57347417,35.9963646562,132.952179867,0.0,51.0481707146,80.7689615957,376.043664548,2.12480325639,33.3212,340.597661292
 08/18  09:00:00,340.357421424,36.5465308967,131.23311803,0.0,51.0481707146,71.0224615957,326.280958503,0.0,66.8089,259.472058503
 08/18  10:00:00,291.738832525,36.6363138273,130.514918313,0.0,32.1804615127,65.7244621605,283.785276761,0.0,83.4695,200.315776761
 08/18  11:00:00,292.48591122,36.7092439222,130.247835217,0.0,32.1804615127,65.7244621605,237.224671058,0.151790056937,83.4695,153.603381001
 08/18  12:00:00,290.892784549,36.7809612718,129.291324719,0.0,32.1804615127,65.7244621605,237.023820179,0.172064743212,83.4695,153.382255436
 08/18  13:00:00,280.178000608,36.7704815079,128.297855185,0.0,32.1804615127,55.9779621605,221.911418085,0.240872742735,75.1392,146.531345342
 08/18  14:00:00,278.547563518,36.8022150636,126.62958683,0.0,32.1804615127,55.9779621605,213.498858592,0.351623896565,66.8089,146.338334696
 08/18  15:00:00,276.790812943,36.8310364089,124.860947007,0.0,32.1804615127,55.9779621605,228.669044993,0.526224300584,75.1392,153.003620693
 08/18  16:00:00,306.401429575,36.5962604343,125.466909663,0.0,32.1804615127,60.9114621605,200.649304806,0.000894143077052,91.7998,108.848610663
 08/18  17:00:00,344.246573995,36.0587321711,129.329874857,0.0,32.1804615127,77.5397301883,222.048443038,2.03102339241,49.9818,170.035619646
 08/18  18:00:00,397.80896536,36.0977595796,129.727592656,0.0,77.122965704,86.2600435998,358.408431876,3.22322748809,49.9818,305.203404387
 08/18  19:00:00,404.521384507,36.0949567914,129.243448685,0.0,102.647051061,80.1663183927,262.463950884,3.63897774573,33.3212,225.503773138
 08/18  20:00:00,437.547590484,36.0995653859,128.497214756,0.0,115.40909374,92.7192997104,262.161641782,3.95441405642,33.3212,224.886027726
 08/18  21:00:00,420.127318479,36.1749808223,125.578979814,0.0,102.647051061,94.1340635361,358.810110634,4.26560582651,24.9909,329.553604808
 08/18  22:00:00,355.677094654,36.2476887034,126.678171925,0.0,77.122965704,65.871452062,271.549749266,4.92088446948,16.6606,249.968264796
 08/18  23:00:00,289.972888314,36.2021599706,128.949457026,0.0,38.286128036,48.4199368926,153.646096778,7.11091671274,8.3303,138.204880066
 08/18  24:00:00,198.350022788,32.9277626817,81.4240795383,0.0,25.5240853573,30.610668775,112.031080899,0.0864087014468,3.33212,108.612552198
 08/19  01:00:00,206.905452577,32.6538776055,88.2717499145,0.0,27.7269238854,30.610668775,90.2884092201,0.0492466481382,3.33212,86.907042572
 08/19  02:00:00,183.657143155,33.0647052199,81.7719915476,0.0,12.7620426787,28.1191506574,84.3516904146,0.321342511585,3.33212,80.698227903
 08/19  03:00:00,182.681771448,33.0647052199,80.8564658547,0.0,12.7620426787,28.1191506574,84.3565926087,0.315607505356,3.33212,80.7088651034
 08/19  04:00:00,200.806408793,33.7494179104,90.8778787989,0.0,12.7620426787,28.1191506574,118.44881081,0.106567407408,3.33212,115.010123403
 08/19  05:00:00,210.447719154,33.201647758,89.2975889567,0.0,12.7620426787,28.1191506574,146.712436696,0.182360960372,8.3303,138.199775736
 08/19  06:00:00,314.732904564,34.4615191087,112.881124531,0.0,42.6918050922,54.3732441037,211.667196605,0.115929399836,16.6606,194.890667205
 08/19  07:00:00,356.204600252,36.1005867491,121.342512397,0.0,42.6918050922,86.1019271793,357.434615347,6.59933256531,24.9909,325.844382782
 08/19  08:00:00,395.826433043,36.0504020504,119.954802272,0.0,57.6566862989,112.030105488,510.707092478,2.80392455367,33.3212,474.581967924
 08/19  09:00:00,349.8725878,36.5371620769,120.392436229,0.0,57.6566862989,83.6599452969,403.315602524,0.0,66.8089,336.506702524
 08/19  10:00:00,297.379008348,36.6406599123,122.022806774,0.0,42.6918050922,68.9656133826,341.208928016,0.585317855338,83.4695,257.154110161
 08/19  11:00:00,289.096578528,36.742243604,122.001531854,0.0,34.9340096728,67.7198543238,290.790025881,1.34805684148,83.4695,205.97246904
 08/19  12:00:00,287.721075556,36.8057241026,121.343844383,0.0,34.9340096728,67.7198543238,238.777635493,1.52042126487,83.4695,153.787714228
 08/19  13:00:00,279.641385524,36.7607951576,123.037123592,0.0,34.9340096728,57.9733543238,230.46410327,1.74778064499,75.1392,153.577122625
 08/19  14:00:00,281.103560678,36.7911031202,124.491236377,0.0,34.9340096728,57.9733543238,215.397698428,1.87391685893,66.8089,146.714881569
 08/19  15:00:00,281.64749882,36.8203491009,125.01470882,0.0,34.9340096728,57.9733543238,230.002221539,1.47578095418,75.1392,153.387240585
 08/19  16:00:00,312.199873075,36.5610364152,126.563532447,0.0,34.9340096728,62.9068543238,208.69343607,1.52993433811,91.7998,115.363701732
 08/19  17:00:00,341.134004087,36.0648243417,128.30345853,0.0,34.9340096728,72.2186844194,193.452516455,4.75954426854,49.9818,138.711172187
 08/19  18:00:00,406.283429851,36.1885209404,127.030398471,0.0,87.0357390804,86.2600435998,225.493794013,4.78670246552,49.9818,170.725291548
 08/19  19:00:00,400.822447345,36.0341814916,127.011269195,0.0,102.000620287,77.6748002752,263.403126898,4.90024064257,33.3212,225.181686256
 08/19  20:00:00,420.785538488,36.0002675085,127.837650987,0.0,102.000620287,88.9820225341,263.481540829,5.29242964902,33.3212,224.86791118
 08/19  21:00:00,419.383381105,36.0628425175,127.984805932,0.0,102.000620287,91.6425454185,255.859593442,5.68375381993,24.9909,225.184939622
 08/19  22:00:00,366.581096056,36.0400825176,128.477298116,0.0,87.0357390804,65.871452062,351.277082763,7.67402128588,16.6606,326.942461478
 08/19  23:00:00,295.792196163,35.9903085316,131.653040383,0.0,42.6918050922,48.4199368926,211.148868932,10.2480819117,8.3303,192.570487021
 08/19  24:00:00,203.140655068,33.201647758,84.009136398,0.0,27.7269238854,30.610668775,112.130997068,0.188353404414,3.33212,108.610523664
 08/20  01:00:00,226.159359126,33.4755328342,96.812217878,0.0,34.4311606118,33.1021868926,90.3914978718,0.0513876998362,3.33212,87.007990172
 08/20  02:00:00,152.303999427,31.0105671481,45.6254742526,0.0,19.466279405,30.610668775,89.374126036,0.0,3.33212,86.042006036
 08/20  03:00:00,198.590702599,33.4755328342,88.0042648115,0.0,19.466279405,30.610668775,85.2072385448,0.108335694162,3.33212,81.7667828507
 08/20  04:00:00,142.515662921,31.0105671481,29.4244181736,0.0,19.466279405,30.610668775,111.931862324,0.0,3.33212,108.599742324
 08/20  05:00:00,206.1756483,33.4755328342,76.8518813416,0.0,19.466279405,30.610668775,153.417955638,0.108371035725,8.3303,144.979284602
 08/20  06:00:00,306.666110373,34.7901812002,106.312845678,0.0,42.6918050922,54.3732441037,213.69914509,0.184390115416,16.6606,196.854154975
 08/20  07:00:00,371.411312938,36.2943339616,128.077830957,0.0,49.3960418185,88.5934452969,358.535203634,8.23579425404,24.9909,325.30850938
 08/20  08:00:00,399.92412556,36.0318785059,124.088538662,0.0,57.6566862989,112.030105488,509.904135127,3.4331354526,33.3212,473.149799675
 08/20  09:00:00,344.055014709,36.5435927902,123.805585094,0.0,50.9524495726,81.1684271793,403.902055284,0.0678741447178,66.8089,337.025281139
 08/20  10:00:00,300.060179823,36.7092844991,124.643766285,0.0,42.6918050922,68.9656133826,344.567431624,1.07694674289,83.4695,260.020984882
 08/20  11:00:00,296.384492511,36.7375237509,124.716472318,0.0,38.286128036,68.9656133826,291.175013247,2.06152117437,83.4695,205.643992072
 08/20  12:00:00,294.855538193,36.7830798991,123.916730135,0.0,38.286128036,68.9656133826,237.084594365,2.11220959054,83.4695,151.502884775
 08/20  13:00:00,273.644822631,36.7625414092,121.656894798,0.0,31.5818913096,56.727595265,230.574132839,2.05427562141,75.1392,153.380657217
 08/20  14:00:00,273.183143613,36.7945665903,121.152873438,0.0,31.5818913096,56.727595265,214.524929888,1.36902678426,66.8089,146.347003103
 08/20  15:00:00,273.699622318,36.8225447867,121.631054808,0.0,31.5818913096,56.727595265,223.247004441,1.76877002881,75.1392,146.339034412
 08/20  16:00:00,302.512846421,36.5641294139,121.43625024,0.0,31.5818913096,61.661095265,208.817292365,1.77151618906,91.7998,115.245976176
 08/20  17:00:00,330.565699082,36.0660351295,122.304069251,0.0,31.5818913096,70.9729253606,194.227204225,5.5388373626,49.9818,138.706566862
 08/20  18:00:00,392.967470737,36.1009854057,122.99312425,0.0,80.3315023541,83.7685254822,226.627362685,6.14441946062,49.9818,170.501143224
 08/20  19:00:00,397.874240679,36.0512894163,123.925578517,0.0,102.000620287,77.6748002752,264.085324675,5.9146991188,33.3212,224.849425557
 08/20  20:00:00,427.022198255,36.0298275394,124.255037548,0.0,108.704857014,91.4735406516,263.949084304,6.3611645471,33.3212,224.266719757
 08/20  21:00:00,408.503487984,36.1808505844,125.482119831,0.0,95.2963835608,89.1510273009,256.188736055,6.76995840935,24.9909,224.427877646
 08/20  22:00:00,355.912683375,36.1496525965,126.149045865,0.0,80.3315023541,63.3799339444,350.001550319,9.69512361319,16.6606,323.645826706
 08/20  23:00:00,293.140979161,36.1059232781,127.7391579,0.0,42.6918050922,48.4199368926,209.867463222,11.9880307618,8.3303,189.549132461
 08/20  24:00:00,214.884524825,33.0647052199,86.2289497259,0.0,34.4311606118,33.1021868926,117.418477152,0.0768496722365,3.33212,114.009507479
 08/21  01:00:00,198.462413491,32.6538776055,89.6180708274,0.0,19.418418834,29.3649097162,84.1140600324,0.0708046832084,3.33212,80.7111353491
 08/21  02:00:00,174.870336104,32.6538776055,74.2620011795,0.0,12.7620426787,28.1191506574,90.3408450966,0.0866556280922,3.33212,86.9220694685
 08/21  03:00:00,176.673643897,33.0647052199,75.8416616253,0.0,12.7620426787,28.1191506574,84.4990552802,0.454460314867,3.33212,80.7124749653
 08/21  04:00:00,178.275590014,33.0647052199,71.3630116532,0.0,12.7620426787,28.1191506574,118.062524354,2.2752442546,3.33212,112.455160099
 08/21  05:00:00,222.534419886,33.7494179104,87.6806140943,0.0,25.5240853573,30.610668775,214.141979363,14.4545421183,8.3303,191.357137245
 08/21  06:00:00,313.211028513,34.2971880629,83.2683237227,0.0,51.0481707146,78.1489452969,383.862846053,36.3793098218,16.6606,330.822936231
 08/21  07:00:00,400.325109297,36.1089121593,125.27178108,0.0,64.3609230253,109.708623606,502.357571319,41.8357512244,24.9909,435.530920094
 08/21  08:00:00,363.827415259,36.0098988198,129.200935959,0.0,51.0481707146,80.7689615957,382.650393785,7.11650771994,33.3212,342.212686065
 08/21  09:00:00,342.061031197,36.5346679109,134.225979255,0.0,51.0481707146,71.0224615957,324.085706894,0.111805493909,66.8089,257.1650014
 08/21  10:00:00,296.9385696,36.6792178601,138.149772296,0.0,32.1804615127,65.7244621605,287.704860098,0.965385852279,83.4695,203.269974246
 08/21  11:00:00,298.206000472,36.7810899585,138.055083017,0.0,32.1804615127,65.7244621605,233.259563863,0.848481766229,83.4695,148.941582096
 08/21  12:00:00,297.576144469,36.8309137658,137.816288085,0.0,32.1804615127,65.7244621605,237.094074658,0.233096930671,83.4695,153.391477727
 08/21  13:00:00,287.390429875,36.7778464178,137.124879536,0.0,32.1804615127,55.9779621605,221.761289261,0.103409567958,75.1392,146.518679693
 08/21  14:00:00,287.708639365,36.808013725,137.421355957,0.0,32.1804615127,55.9779621605,219.917183365,0.101979716096,66.8089,153.006303649
 08/21  15:00:00,287.056866413,36.8393143034,136.925638549,0.0,32.1804615127,55.9779621605,221.561813866,0.0631435785663,75.1392,146.359470287
 08/21  16:00:00,315.491850556,36.6728939993,136.759911875,0.0,32.1804615127,60.9114621605,203.831993293,0.0,91.7998,112.032193293
 08/21  17:00:00,349.68822275,36.1277464928,136.923078358,0.0,32.1804615127,77.5397301883,219.769574145,3.17734822802,49.9818,166.610425917
 08/21  18:00:00,402.226486125,36.19438814,135.974476679,0.0,77.122965704,86.2600435998,360.230418909,5.05039858838,49.9818,305.19822032
 08/21  19:00:00,409.381491454,36.218717221,136.136112697,0.0,102.647051061,80.1663183927,264.696186398,5.88425407567,33.3212,225.490732322
 08/21  20:00:00,442.564842407,36.1868497955,136.145993085,0.0,115.40909374,92.7192997104,271.416745876,13.2211899,33.3212,224.874355976
 08/21  21:00:00,426.012255072,36.2416159369,134.961390395,0.0,102.647051061,94.1340635361,376.207819196,18.2224723448,24.9909,332.994446851
 08/21  22:00:00,360.942581947,36.282462542,136.586388399,0.0,77.122965704,65.871452062,285.08476287,21.5194223294,16.6606,246.904740541
 08/21  23:00:00,274.436161682,36.2132464746,118.513743366,0.0,38.286128036,48.4199368926,175.672617258,29.1476201929,8.3303,138.194697065
 08/21  24:00:00,184.146545732,33.0647052199,69.3626066958,0.0,25.5240853573,30.610668775,140.690042184,28.745990202,3.33212,108.611931982
 08/22  01:00:00,173.370100416,31.8322223768,67.2345407909,0.0,19.418418834,29.3649097162,119.953688096,29.7016432259,3.33212,86.9199248698
 08/22  02:00:00,168.775361076,32.6538776055,69.7700491799,0.0,12.7620426787,28.1191506574,112.310827518,28.267632212,3.33212,80.7110753057
 08/22  03:00:00,179.907268721,33.4755328342,80.0525423615,0.0,12.7620426787,28.1191506574,117.166201802,26.9133872056,3.33212,86.9206945969
 08/22  04:00:00,187.177432094,33.4755328342,80.0501368901,0.0,12.7620426787,28.1191506574,137.585077159,25.6397778498,3.33212,108.613179309
 08/22  05:00:00,210.320273018,33.0647052199,76.0374101957,0.0,25.5240853573,30.610668775,221.627801553,24.7285110901,8.3303,188.568990463
 08/22  06:00:00,346.887744956,34.2971880629,116.078590422,0.0,51.0481707146,78.1489452969,372.578694884,23.4089213143,16.6606,332.50917357
 08/22  07:00:00,411.240644729,36.0006456015,135.337167327,0.0,64.3609230253,109.708623606,496.394997564,31.8268022592,24.9909,439.577295305
 08/22  08:00:00,368.889990481,35.9793771494,135.477309356,0.0,51.0481707146,80.7689615957,391.065340841,20.6292643366,33.3212,337.114876504
 08/22  09:00:00,341.974888449,36.5466250489,136.498643582,0.0,51.0481707146,71.0224615957,331.907838308,7.93415136626,66.8089,257.164786942
 08/22  10:00:00,296.000940714,36.6366677413,138.934860248,0.0,32.1804615127,65.7244621605,291.809691986,2.91027571292,83.4695,205.429916273
 08/22  11:00:00,297.648023032,36.6974268426,139.474528817,0.0,32.1804615127,65.7244621605,238.108194433,1.04589254814,83.4695,153.592801885
 08/22  12:00:00,297.810832139,36.7412902149,140.252657849,0.0,32.1804615127,65.7244621605,231.523835381,1.32741231073,83.4695,146.72692307
 08/22  13:00:00,287.12384374,36.7731443606,138.832153429,0.0,32.1804615127,55.9779621605,228.931553357,0.592185870421,75.1392,153.200167486
 08/22  14:00:00,288.008914805,36.8061874547,139.242771419,0.0,32.1804615127,55.9779621605,214.207681374,1.0481163526,66.8089,146.350665022
 08/22  15:00:00,288.05423605,36.8362946086,139.257488659,0.0,32.1804615127,55.9779621605,222.474294278,0.993699090689,75.1392,146.341395188
 08/22  16:00:00,317.131704066,36.5737861183,139.713021117,0.0,32.1804615127,60.9114621605,207.0962972,0.040994291914,91.7998,115.255502908
 08/22  17:00:00,351.025817368,36.0411382258,139.550526893,0.0,32.1804615127,77.5397301883,222.469027195,2.41280923945,49.9818,170.074417956
 08/22  18:00:00,402.931402718,36.0881708441,137.495892767,0.0,77.122965704,86.2600435998,357.615273835,3.93476367911,49.9818,303.698710156
 08/22  19:00:00,409.891554023,36.0467170326,137.441551393,0.0,102.647051061,80.1663183927,264.723476592,4.51465069322,33.3212,226.887625898
 08/22  20:00:00,445.631777878,36.0410500778,136.789516379,0.0,115.40909374,92.7192997104,261.085195382,7.55226154244,33.3212,220.211733839
 08/22  21:00:00,426.92234733,36.1179298906,136.118610547,0.0,102.647051061,94.1340635361,367.000948025,11.9527574812,24.9909,330.057290544
 08/22  22:00:00,361.80452303,36.1922531409,137.350579887,0.0,77.122965704,65.871452062,281.262682134,14.1861266837,16.6606,250.41595545
 08/22  23:00:00,277.223481642,36.1408581039,121.10214045,0.0,38.286128036,48.4199368926,167.387878201,18.7097827124,8.3303,140.347795489
 08/22  24:00:00,203.090377169,33.4755328342,87.548843948,0.0,25.5240853573,30.610668775,125.045462869,11.7741881722,3.33212,109.939154697
 08/23  01:00:00,145.01023533,31.0105671481,39.8348344216,0.0,19.418418834,29.3649097162,96.24853768,12.2155142176,3.33212,80.7009034624
 08/23  02:00:00,184.129709195,33.4755328342,84.1023689333,0.0,12.7620426787,28.1191506574,106.921256319,16.6667391992,3.33212,86.9223971197
 08/23  03:00:00,167.189584204,32.6538776055,68.1253744806,0.0,12.7620426787,28.1191506574,102.380557354,18.3316637763,3.33212,80.7167735781
 08/23  04:00:00,171.594657389,32.6538776055,65.9699922467,0.0,12.7620426787,28.1191506574,129.64806328,17.7037964543,3.33212,108.612146826
 08/23  05:00:00,204.554417467,33.0647052199,70.9243470647,0.0,25.5240853573,30.610668775,221.214593433,17.31088912,8.3303,195.573404313
 08/23  06:00:00,352.836544701,35.1188432916,121.909668233,0.0,51.0481707146,78.1489452969,364.39143259,19.0151507203,16.6606,328.71568187
 08/23  07:00:00,400.34856842,35.9703891884,125.548989456,0.0,64.3609230253,109.708623606,489.458871578,28.73556699,24.9909,435.732404588
 08/23  08:00:00,367.704984646,35.981174075,134.856462625,0.0,51.0481707146,80.7689615957,391.909121422,14.1906316463,33.3212,344.397289776
 08/23  09:00:00,342.852915567,36.540106493,136.942268558,0.0,51.0481707146,71.0224615957,325.615756584,1.60269645436,66.8089,257.20416013
 08/23  10:00:00,296.505336232,36.6597700126,138.669693505,0.0,32.1804615127,65.7244621605,284.905010521,0.794835269101,83.4695,200.640675252
 08/23  11:00:00,297.79847069,36.7489497888,138.911583795,0.0,32.1804615127,65.7244621605,235.66526607,0.743165908474,83.4695,151.452600161
 08/23  12:00:00,296.714330035,36.8014970723,137.803389861,0.0,32.1804615127,65.7244621605,237.190569568,0.32083950609,83.4695,153.400230062
 08/23  13:00:00,288.529129167,36.7752586777,138.881238001,0.0,32.1804615127,55.9779621605,222.290296811,0.620811246586,75.1392,146.530285564
 08/23  14:00:00,288.375020055,36.8069873553,138.944482197,0.0,32.1804615127,55.9779621605,219.42988841,0.623889723197,66.8089,151.997098687
 08/23  15:00:00,287.558200681,36.8383463462,137.799754481,0.0,32.1804615127,55.9779621605,222.782081036,0.260972183328,75.1392,147.381908853
 08/23  16:00:00,317.048699479,36.6499561031,138.036711304,0.0,32.1804615127,60.9114621605,202.749719151,0.0173720203675,91.7998,110.932547131
 08/23  17:00:00,350.935333324,36.1062510971,137.370448182,0.0,32.1804615127,77.5397301883,219.909264366,2.13465176457,49.9818,167.792812602
 08/23  18:00:00,403.887848198,36.1813023868,136.250708602,0.0,77.122965704,86.2600435998,358.605798039,3.37807920688,49.9818,305.245918832
 08/23  19:00:00,411.098217547,36.2082487916,136.477194419,0.0,102.647051061,80.1663183927,262.666651017,3.83145684424,33.3212,225.513994172
 08/23  20:00:00,446.66404063,36.1763916971,137.127691075,0.0,115.40909374,92.7192997104,265.835520118,7.61744230026,33.3212,224.896877817
 08/23  21:00:00,419.002656886,36.21947922,128.514352137,0.0,102.647051061,94.1340635361,383.170213815,25.1268848445,24.9909,333.05242897
 08/23  22:00:00,332.074025771,36.2640596864,108.453958017,0.0,77.122965704,65.871452062,295.614370893,32.0191303262,16.6606,246.934640567
 08/23  23:00:00,233.156798567,36.1889999406,77.8756652949,0.0,38.286128036,48.4199368926,191.898641768,45.3766866809,8.3303,138.191655087
 08/23  24:00:00,185.65192749,33.4755328342,70.5083138972,0.0,25.5240853573,30.610668775,172.897749977,60.9463251133,3.33212,108.619304864
 08/24  01:00:00,168.7841455,31.0105671481,63.4872420437,0.0,19.418418834,29.3649097162,150.83081417,60.5779477169,3.33212,86.9207464527
 08/24  02:00:00,156.253303417,31.8322223768,58.0162889525,0.0,12.7620426787,28.1191506574,142.416588767,58.3817246875,3.33212,80.7027440796
 08/24  03:00:00,153.600766039,32.6538776055,54.5895547672,0.0,12.7620426787,28.1191506574,142.739404693,52.4884759987,3.33212,86.9188086944
 08/24  04:00:00,160.931715244,32.6538776055,55.3164671403,0.0,12.7620426787,28.1191506574,155.941263648,43.9875648149,3.33212,108.621578833
 08/24  05:00:00,195.757089395,31.8322223768,63.4110104554,0.0,25.5240853573,30.610668775,236.76044261,38.6343693574,8.3303,189.795773252
 08/24  06:00:00,325.842239856,34.9545122459,95.286477866,0.0,51.0481707146,78.1489452969,383.060384687,35.2464505326,16.6606,331.153334155
 08/24  07:00:00,401.70087715,35.9501551374,126.749021391,0.0,64.3609230253,109.708623606,536.98115634,72.2514939907,24.9909,439.738762349
 08/24  08:00:00,340.141713276,35.9552392709,108.005155027,0.0,51.0481707146,80.7689615957,407.65133296,37.1374368239,33.3212,337.192696136
 08/24  09:00:00,337.956809267,36.5515021189,132.552035582,0.0,51.0481707146,71.0224615957,330.886806221,6.88349502839,66.8089,257.194411192
 08/24  10:00:00,295.882652991,36.6511622118,137.702869235,0.0,32.1804615127,65.7244621605,289.696876313,0.773499161046,83.4695,205.453877152
 08/24  11:00:00,298.864447267,36.7405354961,139.016904049,0.0,32.1804615127,65.7244621605,237.541031593,0.459492515389,83.4695,153.612039077
 08/24  12:00:00,298.261848841,36.7918377948,138.568777312,0.0,32.1804615127,65.7244621605,230.512323527,0.0978940988747,83.4695,146.944929428
 08/24  13:00:00,288.435092602,36.7821289287,137.700792515,0.0,32.1804615127,55.9779621605,228.183137683,0.0385638878199,75.1392,153.005373796
 08/24  14:00:00,288.928619089,36.8210204147,137.632504217,0.0,32.1804615127,55.9779621605,213.193817382,0.0284240347536,66.8089,146.356493347
 08/24  15:00:00,288.772511279,36.8502761897,137.53554241,0.0,32.1804615127,55.9779621605,224.402140065,0.00996270938685,75.1392,149.252977355
 08/24  16:00:00,318.097094299,36.6812874227,137.762014888,0.0,32.1804615127,60.9114621605,204.295310109,0.0,91.7998,112.495510109
 08/24  17:00:00,352.565244107,36.1451182555,137.886659106,0.0,32.1804615127,77.5397301883,221.372570499,1.3196553515,49.9818,170.071115148
 08/24  18:00:00,404.116725073,36.2450574109,135.566990898,0.0,77.122965704,86.2600435998,357.44351233,2.17452121693,49.9818,305.287191113
 08/24  19:00:00,410.905543734,36.28271681,135.629631938,0.0,102.647051061,80.1663183927,261.382616849,2.513344449,33.3212,225.5480724
 08/24  20:00:00,446.479607696,36.2417503193,136.572952967,0.0,115.40909374,92.7192997104,262.372628353,4.12070215092,33.3212,224.930726202
 08/24  21:00:00,426.918419186,36.2796644716,135.952923138,0.0,102.647051061,94.1340635361,365.726803197,12.1932327163,24.9909,328.542670481
 08/24  22:00:00,356.111838209,36.3074875879,132.024618039,0.0,77.122965704,65.871452062,284.761838345,17.0786508156,16.6606,251.02258753
 08/24  23:00:00,234.839376831,36.2273931937,79.3777831157,0.0,38.286128036,48.4199368926,170.92740384,24.3800250769,8.3303,138.217078763
 08/24  24:00:00,181.842652089,33.0647052199,67.1433168633,0.0,25.5240853573,30.610668775,142.769931333,30.8193424094,3.33212,108.618468923
 08/25  01:00:00,171.324650194,31.0105671481,65.9997208618,0.0,19.418418834,29.3649097162,126.223047539,35.9754368638,3.33212,86.9154906753
 08/25  02:00:00,164.15346809,33.4755328342,64.3442458835,0.0,12.7620426787,28.1191506574,120.116294738,36.065690349,3.33212,80.7184843893
 08/25  03:00:00,162.45763909,33.4755328342,62.6471199065,0.0,12.7620426787,28.1191506574,117.241341541,33.1893082816,3.33212,80.7199132597
 08/25  04:00:00,167.141882462,31.0105671481,62.591612847,0.0,12.7620426787,28.1191506574,150.417316464,32.0721783692,3.33212,115.013018094
 08/25  05:00:00,205.088238114,33.4755328342,70.4709424137,0.0,25.5240853573,30.610668775,227.204240244,30.2556496529,8.3303,188.618290591
 08/25  06:00:00,334.525313704,34.7901812002,103.424458324,0.0,51.0481707146,78.1489452969,377.444213116,28.1253328349,16.6606,332.658280281
 08/25  07:00:00,407.891173709,35.961262064,132.206509845,0.0,64.3609230253,109.708623606,497.789270473,32.9272095539,24.9909,439.871160919
 08/25  08:00:00,357.3278139,35.9561137325,124.201261723,0.0,51.0481707146,80.7689615957,386.649638953,16.069527442,33.3212,337.25891151
 08/25  09:00:00,338.113987362,36.5475034881,131.430976542,0.0,51.0481707146,71.0224615957,324.831821826,0.78030687675,66.8089,257.242614949
 08/25  10:00:00,294.533242976,36.6375363332,135.061188779,0.0,32.1804615127,65.7244621605,289.205712835,0.266120473763,83.4695,205.470092362
 08/25  11:00:00,295.654286972,36.6992549581,134.937410448,0.0,32.1804615127,65.7244621605,237.482353795,0.396015465512,83.4695,153.616838329
 08/25  12:00:00,296.621943863,36.7748427677,136.357283689,0.0,32.1804615127,65.7244621605,230.34014638,0.122800386665,83.4695,146.747845994
 08/25  13:00:00,287.631042957,36.7750223447,137.13388159,0.0,32.1804615127,55.9779621605,228.38781056,0.0248266276455,75.1392,153.223783933
 08/25  14:00:00,287.270606729,36.8083208298,136.725001956,0.0,32.1804615127,55.9779621605,213.19894717,0.01979808319,66.8089,146.370249087
 08/25  15:00:00,288.57919587,36.8365339329,138.232629199,0.0,32.1804615127,55.9779621605,221.574275959,0.0726032637159,75.1392,146.362472695
 08/25  16:00:00,316.369311368,36.6397687503,136.668098315,0.0,32.1804615127,60.9114621605,207.07105804,0.0,91.7998,115.27125804
 08/25  17:00:00,350.329201487,36.1008759772,136.162189976,0.0,32.1804615127,77.5397301883,221.332573447,1.25188569013,49.9818,170.098887757
 08/25  18:00:00,402.83006303,36.1695141278,134.952182516,0.0,77.122965704,86.2600435998,357.356312654,2.03405018419,49.9818,305.34046247
 08/25  19:00:00,409.687966907,36.1884848628,134.710024176,0.0,102.647051061,80.1663183927,261.238807086,2.34688497646,33.3212,225.57072211
 08/25  20:00:00,445.236436102,36.1655429199,134.702980521,0.0,115.40909374,92.7192997104,259.389285431,2.6146816507,33.3212,223.45340378
 08/25  21:00:00,426.547260926,36.2114248208,135.331077053,0.0,102.647051061,94.1340635361,357.6449087,5.97586741884,24.9909,326.678141282
 08/25  22:00:00,331.910678714,36.252669724,108.011740694,0.0,77.122965704,65.871452062,288.043662633,17.0415357189,16.6606,254.341526914
 08/25  23:00:00,233.747708792,36.1820133152,78.4007730791,0.0,38.286128036,48.4199368926,169.986286757,23.4446026241,8.3303,138.211384133
 08/25  24:00:00,178.912061159,33.4755328342,63.8267403399,0.0,25.5240853573,30.610668775,137.050788368,25.0930802058,3.33212,108.625588162
 08/26  01:00:00,179.840980758,31.0105671481,65.0392126574,0.0,27.7269238854,30.610668775,109.935507861,24.2942864046,3.33212,82.3091014563
 08/26  02:00:00,163.417721591,33.4755328342,63.6250161955,0.0,12.7620426787,28.1191506574,112.199733059,23.5446082556,3.33212,85.3230048034
 08/26  03:00:00,158.657689244,31.0105671481,61.3701874488,0.0,12.7620426787,28.1191506574,110.238914167,26.196425989,3.33212,80.7103681784
 08/26  04:00:00,168.191357632,33.4755328342,61.901100465,0.0,12.7620426787,28.1191506574,146.992045138,28.6403446108,3.33212,115.019580527
 08/26  05:00:00,182.021185735,33.4755328342,63.4411371306,0.0,12.7620426787,28.1191506574,174.486387986,27.9193076573,8.3303,138.236780329
 08/26  06:00:00,272.390268519,33.8041949257,75.5453043669,0.0,42.6918050922,54.3732441037,238.533331092,25.4890885193,16.6606,196.383642573
 08/26  07:00:00,334.492965161,35.9887130013,105.44181441,0.0,42.6918050922,86.1019271793,377.397490423,27.7168914217,24.9909,324.689699001
 08/26  08:00:00,397.999803784,35.985981301,126.945506342,0.0,57.6566862989,112.030105488,519.866288205,11.7347352927,33.3212,474.810352912
 08/26  09:00:00,355.229686763,36.5441122996,127.547185939,0.0,57.6566862989,83.6599452969,403.666229758,0.114675770509,66.8089,336.742653987
 08/26  10:00:00,307.641235263,36.7059435689,133.079638349,0.0,42.6918050922,68.9656133826,341.063391988,0.333616764165,83.4695,257.260275224
 08/26  11:00:00,301.115274213,36.8129747351,134.25895831,0.0,34.9340096728,67.7198543238,289.855813076,0.340704076094,83.4695,206.045609
 08/26  12:00:00,299.97867086,36.8673348718,133.508688596,0.0,34.9340096728,67.7198543238,237.338758182,0.0371708480242,83.4695,153.832087334
 08/26  13:00:00,290.987864762,36.7912342291,134.294022849,0.0,34.9340096728,57.9733543238,228.775225135,0.00679911364342,75.1392,153.629226021
 08/26  14:00:00,291.100048149,36.8300793959,134.355284179,0.0,34.9340096728,57.9733543238,220.224635861,0.0,66.8089,153.415735861
 08/26  15:00:00,290.690209307,36.8479408613,133.934003797,0.0,34.9340096728,57.9733543238,221.892590812,0.0,75.1392,146.753390812
 08/26  16:00:00,319.806803485,36.6765298254,133.973797978,0.0,34.9340096728,62.9068543238,207.229742071,0.0073670367097,91.7998,115.422575035
 08/26  17:00:00,347.492762379,36.1993982517,134.455350217,0.0,34.9340096728,72.2186844194,196.193378752,1.23662176898,49.9818,144.974956983
 08/26  18:00:00,411.035099929,36.4459002455,131.455303429,0.0,87.0357390804,86.2600435998,223.128259065,1.99182458693,49.9818,171.154634479
 08/26  19:00:00,403.376021702,36.2348053374,129.324122929,0.0,102.000620287,77.6748002752,260.935187632,2.33330619379,33.3212,225.280681439
 08/26  20:00:00,424.512436359,36.1678259774,129.258615653,0.0,102.000620287,88.9820225341,260.910590005,2.60900141998,33.3212,224.980388585
 08/26  21:00:00,420.921589592,36.2095922936,131.253887828,0.0,102.000620287,91.6425454185,253.157957305,2.88703060334,24.9909,225.280026701
 08/26  22:00:00,369.216553251,36.1306652274,133.851070207,0.0,87.0357390804,65.871452062,344.416997875,4.41940532554,16.6606,323.336992549
 08/26  23:00:00,297.537742257,36.0517500596,136.25027552,0.0,42.6918050922,48.4199368926,211.24788197,7.0409221184,8.3303,195.876659852
 08/26  24:00:00,206.340470698,33.4755328342,88.3088003376,0.0,27.7269238854,30.610668775,115.705125946,3.73161324345,3.33212,108.641392702
 08/27  01:00:00,218.387419979,33.4755328342,91.199548548,0.0,34.4311606118,33.1021868926,97.2468653104,6.89026818297,3.33212,87.0244771274
 08/27  02:00:00,148.021897046,31.0105671481,41.5109786255,0.0,19.466279405,30.610668775,95.3859355042,11.2463157022,3.33212,80.807499802
 08/27  03:00:00,174.503875417,31.8322223768,67.0382206448,0.0,19.466279405,30.610668775,102.810052852,12.4458870372,3.33212,87.0320458151
 08/27  04:00:00,186.460641857,32.6538776055,71.5447422458,0.0,19.466279405,30.610668775,125.881572896,13.9047348237,3.33212,108.644718073
 08/27  05:00:00,209.345663908,32.6538776055,81.9342906936,0.0,19.466279405,30.610668775,162.993996507,10.6738185448,8.3303,143.989877962
 08/27  06:00:00,299.767543738,34.2971880629,101.268568535,0.0,42.6918050922,54.3732441037,219.787472289,5.08840914352,16.6606,198.038463146
 08/27  07:00:00,371.436905197,36.3984534709,129.11866387,0.0,49.3960418185,88.5934452969,355.4310183,4.07689761101,24.9909,326.363220689
 08/27  08:00:00,401.068123013,36.0262614214,125.469853483,0.0,57.6566862989,112.030105488,507.990720103,1.64440687031,33.3212,473.025113232
 08/27  09:00:00,344.542093828,36.5595222782,124.288746567,0.0,50.9524495726,81.1684271793,404.975543845,0.0,66.8089,338.166643845
 08/27  10:00:00,300.732297376,36.7000000398,125.345192898,0.0,42.6918050922,68.9656133826,348.214702368,0.215919144846,83.4695,264.529283223
 08/27  11:00:00,296.630355897,36.7678267101,124.939147271,0.0,38.286128036,68.9656133826,289.950353568,0.38954008682,83.4695,206.091313481
 08/27  12:00:00,295.444663172,36.8209157239,124.460669907,0.0,38.286128036,68.9656133826,230.672470217,0.425456539885,83.4695,146.777513677
 08/27  13:00:00,276.169357578,36.7737240525,124.158547795,0.0,31.5818913096,56.727595265,229.259111282,0.682246503765,75.1392,153.437664779
 08/27  14:00:00,277.002100716,36.804336148,124.944634317,0.0,31.5818913096,56.727595265,213.545643309,0.35020995962,66.8089,146.386533349
 08/27  15:00:00,279.540723129,36.8335220909,127.458500914,0.0,31.5818913096,56.727595265,225.412135362,0.0627002457306,75.1392,150.210235116
 08/27  16:00:00,311.810331334,36.5757795512,130.724377228,0.0,31.5818913096,61.661095265,203.694724163,0.273690027448,91.7998,111.621234135
 08/27  17:00:00,344.054938583,36.0628533886,135.957957081,0.0,31.5818913096,70.9729253606,197.742066095,2.39879689254,49.9818,145.361469202
 08/27  18:00:00,406.243650086,36.1085217359,137.115238145,0.0,80.3315023541,83.7685254822,223.301163517,2.75113775543,49.9818,170.568225762
 08/27  19:00:00,408.1557379,36.0550018534,135.730245703,0.0,102.000620287,77.6748002752,261.48942586,3.1430673365,33.3212,225.025158524
 08/27  20:00:00,438.270052739,36.0391541941,134.534674194,0.0,108.704857014,91.4735406516,253.884630537,3.44631787316,33.3212,217.117112664
 08/27  21:00:00,415.467949128,36.1951114312,134.494237568,0.0,95.2963835608,89.1510273009,253.719288076,3.73891379409,24.9909,224.989474282
 08/27  22:00:00,362.373184342,36.1532935999,135.271847588,0.0,80.3315023541,63.3799339444,353.468677854,5.06366245387,16.6606,331.7444154
 08/27  23:00:00,299.513637853,36.1030348142,137.307623788,0.0,42.6918050922,48.4199368926,203.429884123,6.69897211055,8.3303,188.400612012
 08/27  24:00:00,210.159327955,33.0647052199,82.969514862,0.0,34.4311606118,33.1021868926,115.329516833,0.0446000846091,3.33212,111.952796748
 08/28  01:00:00,175.422557917,31.8322223768,68.8724420829,0.0,19.418418834,29.3649097162,87.2289574273,0.0466999452664,3.33212,83.850137482
 08/28  02:00:00,170.564948823,32.6538776055,70.8590592345,0.0,12.7620426787,28.1191506574,84.0646540929,0.0,3.33212,80.7325340929
 08/28  03:00:00,185.518385635,33.4755328342,84.5181048924,0.0,12.7620426787,28.1191506574,90.3319000377,0.0572871099853,3.33212,86.9424929277
 08/28  04:00:00,180.889070506,33.0647052199,73.8478056548,0.0,12.7620426787,28.1191506574,112.254370695,0.275616468439,3.33212,108.646634227
 08/28  05:00:00,217.701078674,33.4755328342,82.3376733385,0.0,25.5240853573,30.610668775,204.056060246,0.0574158041509,8.3303,195.668344442
 08/28  06:00:00,345.203225947,34.7901812002,109.760021551,0.0,51.0481707146,78.1489452969,343.182892534,0.133328293422,16.6606,326.388964241
 08/28  07:00:00,407.876666449,35.9863233791,129.77310894,0.0,64.3609230253,109.708623606,469.09085062,5.88386494186,24.9909,438.216085678
 08/28  08:00:00,366.795197116,35.9902487046,130.72179076,0.0,51.0481707146,80.7689615957,381.146262677,2.51346316158,33.3212,345.311599516
 08/28  09:00:00,338.691581969,36.5379711102,129.595408166,0.0,51.0481707146,71.0224615957,324.777484031,0.0,66.8089,257.968584031
 08/28  10:00:00,290.120619821,36.6838148904,128.668805845,0.0,32.1804615127,65.7244621605,286.314479035,0.170737826113,83.4695,202.674241209
 08/28  11:00:00,291.310023926,36.7876354413,128.971172449,0.0,32.1804615127,65.7244621605,233.205608755,0.0578219687946,83.4695,149.678286786
 08/28  12:00:00,294.67744203,36.8371874232,133.086948571,0.0,32.1804615127,65.7244621605,236.954303966,0.0253751430154,83.4695,153.459428823
 08/28  13:00:00,286.956394879,36.7761978957,135.101570265,0.0,32.1804615127,55.9779621605,221.750231191,0.0233488919422,75.1392,146.587682299
 08/28  14:00:00,285.764317836,36.8069258528,133.850703219,0.0,32.1804615127,55.9779621605,219.887789379,0.0131987953296,66.8089,153.065690583
