Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  15:00:00,287.204543158,36.8411771648,135.726736469,0.0,32.1804615127,55.9779621605,221.545212209,0.0,75.1392,146.406012209
 08/28  16:00:00,316.651435283,36.7025427845,136.22193639,0.0,32.1804615127,60.9114621605,207.073942477,0.0,91.7998,115.274142477
 08/28  17:00:00,351.876141495,36.1665684605,136.694403848,0.0,32.1804615127,77.5397301883,221.916361798,2.18573396979,49.9818,169.748827828
 08/28  18:00:00,403.893708171,36.2872998427,134.913514695,0.0,77.122965704,86.2600435998,357.49928583,3.50961652453,49.9818,304.007869305
 08/28  19:00:00,410.929041417,36.3265745444,135.031216756,0.0,102.647051061,80.1663183927,264.766030095,3.9655432182,33.3212,227.479286876
 08/28  20:00:00,449.028234492,36.2944127246,134.502384981,0.0,115.40909374,92.7192997104,261.498713113,4.31068566,33.3212,223.866827453
 08/28  21:00:00,426.257434631,36.3553584144,132.753018457,0.0,102.647051061,94.1340635361,357.489161505,4.63510719593,24.9909,327.863154309
 08/28  22:00:00,361.13659485,36.383577788,134.480998344,0.0,77.122965704,65.871452062,274.918776392,4.97251243989,16.6606,253.285663952
 08/28  23:00:00,280.319354093,36.2772264167,123.509645686,0.0,38.286128036,48.4199368926,158.095312243,11.5071013162,8.3303,138.257910927
 08/28  24:00:00,190.385364535,33.201647758,75.334711807,0.0,25.5240853573,30.610668775,128.376733735,16.4000511755,3.33212,108.644562559
 08/29  01:00:00,202.423789397,33.4755328342,93.7190256995,0.0,19.418418834,29.3649097162,93.1445935999,2.87925444649,3.33212,86.9332191534
 08/29  02:00:00,179.939800426,33.0647052199,79.9728130561,0.0,12.7620426787,28.1191506574,84.4034022405,0.340172647254,3.33212,80.7311095932
 08/29  03:00:00,177.866048765,33.0647052199,78.1608669714,0.0,12.7620426787,28.1191506574,92.600354108,2.95276312045,3.33212,86.3154709876
 08/29  04:00:00,176.094236594,32.6538776055,69.6694731831,0.0,12.7620426787,28.1191506574,122.754229008,10.1088876047,3.33212,109.313221403
 08/29  05:00:00,191.397002422,33.0647052199,57.1344711348,0.0,25.5240853573,30.610668775,231.352078103,33.5766428505,8.3303,189.445135253
 08/29  06:00:00,321.550492851,34.2971880629,88.2197745677,0.0,51.0481707146,78.1489452969,400.944151501,52.1558475425,16.6606,332.127703958
 08/29  07:00:00,404.407826714,36.0794816888,128.653826942,0.0,64.3609230253,109.708623606,509.685719298,44.1204248254,24.9909,440.574394473
 08/29  08:00:00,363.814011599,35.9766465681,129.795556076,0.0,51.0481707146,80.7689615957,382.773096463,11.8522359059,33.3212,337.599660557
 08/29  09:00:00,338.071850772,36.5457569943,129.611462758,0.0,51.0481707146,71.0224615957,328.385371049,0.000236158367782,66.8089,261.576234891
 08/29  10:00:00,291.051327783,36.6752350956,129.572978665,0.0,32.1804615127,65.7244621605,285.16088871,0.0,83.4695,201.69138871
 08/29  11:00:00,293.228282958,36.7790531855,130.894523819,0.0,32.1804615127,65.7244621605,237.148847491,0.0,83.4695,153.679347491
 08/29  12:00:00,293.422062881,36.8330963828,131.739839817,0.0,32.1804615127,65.7244621605,236.940627553,0.0,83.4695,153.471127553
 08/29  13:00:00,284.993419882,36.783624357,133.063680356,0.0,32.1804615127,55.9779621605,221.735290433,0.0,75.1392,146.596090433
 08/29  14:00:00,285.821128921,36.8174142312,133.848458549,0.0,32.1804615127,55.9779621605,219.890834128,0.0,66.8089,153.081934128
 08/29  15:00:00,286.194381707,36.8460240339,134.213003246,0.0,32.1804615127,55.9779621605,221.558349981,0.0,75.1392,146.419149981
 08/29  16:00:00,315.171794462,36.7227940627,134.061783956,0.0,32.1804615127,60.9114621605,207.072697987,0.0,91.7998,115.272897987
 08/29  17:00:00,348.655055873,36.186893484,133.047268622,0.0,32.1804615127,77.5397301883,218.26646345,1.97376456568,49.9818,166.310898885
 08/29  18:00:00,399.734892538,36.2891591239,130.085236336,0.0,77.122965704,86.2600435998,357.673428361,3.19596595963,49.9818,304.495662401
 08/29  19:00:00,406.043650001,36.3202448185,129.181107347,0.0,102.647051061,80.1663183927,267.430987541,3.62104192635,33.3212,230.488745615
 08/29  20:00:00,444.182146793,36.2783391193,129.086084363,0.0,115.40909374,92.7192997104,259.29727752,3.95727669627,33.3212,222.018800824
 08/29  21:00:00,422.468516874,36.3204650152,129.736279387,0.0,102.647051061,94.1340635361,358.526811048,4.42413678656,24.9909,329.111774261
 08/29  22:00:00,351.185169683,36.3378128963,126.391368162,0.0,77.122965704,65.871452062,286.941095908,15.6279485207,16.6606,254.652547388
 08/29  23:00:00,240.781761377,36.2515753745,85.1997515173,0.0,38.286128036,48.4199368926,175.829617902,29.2346289269,8.3303,138.264688975
 08/29  24:00:00,189.25645777,32.9277626817,74.64728574,0.0,25.5240853573,30.610668775,136.338889664,24.3504661562,3.33212,108.656303508
 08/30  01:00:00,170.570070188,31.8322223768,64.4544129398,0.0,19.418418834,29.3649097162,124.432939002,34.1656185552,3.33212,86.9352004463
 08/30  02:00:00,165.90679919,32.6538776055,66.952975806,0.0,12.7620426787,28.1191506574,115.304930597,31.2387035267,3.33212,80.7341070707
 08/30  03:00:00,185.275691696,33.4755328342,85.4629218123,0.0,12.7620426787,28.1191506574,108.246204446,19.9115594033,3.33212,85.0025250431
 08/30  04:00:00,169.524653907,33.4755328342,63.2003663675,0.0,12.7620426787,28.1191506574,139.331704313,25.3202411489,3.33212,110.679343164
 08/30  05:00:00,207.473904682,33.0647052199,73.9635592476,0.0,25.5240853573,30.610668775,230.985224368,32.8979644624,8.3303,189.756959906
 08/30  06:00:00,340.257665081,33.9685259714,107.979910552,0.0,51.0481707146,78.1489452969,386.34672187,37.7773018726,16.6606,331.908819997
 08/30  07:00:00,407.799171377,35.9650451358,133.160012771,0.0,64.3609230253,109.708623606,499.580167046,33.7810232871,24.9909,440.808243759
 08/30  08:00:00,362.635698776,35.9709297008,129.562617852,0.0,51.0481707146,80.7689615957,383.826543484,11.6037024761,33.3212,338.901641008
 08/30  09:00:00,338.531157407,36.5506408203,130.633238075,0.0,51.0481707146,71.0224615957,329.520124591,0.120956501119,66.8089,262.59026809
 08/30  10:00:00,292.361675454,36.6802670558,131.130280143,0.0,32.1804615127,65.7244621605,283.31051823,0.0,83.4695,199.84101823
 08/30  11:00:00,294.288413677,36.7838430276,132.035773477,0.0,32.1804615127,65.7244621605,237.174003803,0.0,83.4695,153.704503803
 08/30  12:00:00,293.691652252,36.836285446,132.02567912,0.0,32.1804615127,65.7244621605,236.956925573,0.0,83.4695,153.487425573
 08/30  13:00:00,283.895708562,36.7865093169,131.972016024,0.0,32.1804615127,55.9779621605,221.75412748,0.0,75.1392,146.61492748
 08/30  14:00:00,284.668573176,36.8144372445,132.721590635,0.0,32.1804615127,55.9779621605,219.910928375,0.00416767685239,66.8089,153.097860698
 08/30  15:00:00,284.065052849,36.8430807466,132.112153742,0.0,32.1804615127,55.9779621605,221.58212204,0.0041679575918,75.1392,146.438754082
 08/30  16:00:00,312.531735404,36.6776452687,131.495190771,0.0,32.1804615127,60.9114621605,207.097984636,0.0,91.7998,115.298184636
 08/30  17:00:00,346.083557338,36.1360771171,130.557983172,0.0,32.1804615127,77.5397301883,221.660810574,1.47797425255,49.9818,170.201036321
 08/30  18:00:00,397.858411442,36.2097889462,128.315980822,0.0,77.122965704,86.2600435998,358.134463531,2.42749674148,49.9818,305.725166789
 08/30  19:00:00,404.91976555,36.2362514882,127.710211009,0.0,102.647051061,80.1663183927,261.855104469,2.77819556659,33.3212,225.755708903
 08/30  20:00:00,444.665192455,36.2132832461,129.103635816,0.0,115.40909374,92.7192997104,261.503403739,3.04764027037,33.3212,225.134563469
 08/30  21:00:00,423.014274634,36.2749135383,128.868841332,0.0,102.647051061,94.1340635361,360.072424647,3.32122218819,24.9909,331.760302459
 08/30  22:00:00,358.601488607,36.3102278416,131.815747326,0.0,77.122965704,65.871452062,269.162675874,3.60992045965,16.6606,248.892155415
 08/30  23:00:00,293.521539879,36.2413603155,135.679886099,0.0,38.286128036,48.4199368926,151.845194775,5.22950332099,8.3303,138.285391454
 08/30  24:00:00,200.242156541,33.4755328342,84.1784514172,0.0,25.5240853573,30.610668775,113.366122712,0.610360868398,3.33212,109.423641844
 08/31  01:00:00,180.044345266,32.6538776055,72.8126795533,0.0,19.418418834,29.3649097162,94.4102989887,4.85971192864,3.33212,86.2184670601
 08/31  02:00:00,168.288185138,32.6538776055,68.9940112271,0.0,12.7620426787,28.1191506574,89.6430932705,5.57023132684,3.33212,80.7407419437
 08/31  03:00:00,166.167547349,32.6538776055,66.8828416803,0.0,12.7620426787,28.1191506574,96.3368666145,6.06175132115,3.33212,86.9429952934
 08/31  04:00:00,189.08405049,33.4755328342,82.2089611983,0.0,12.7620426787,28.1191506574,119.408484915,7.39043396933,3.33212,108.685930945
 08/31  05:00:00,213.205363712,33.201647758,79.0975505243,0.0,25.5240853573,30.610668775,212.822182819,8.71981808086,8.3303,195.772064739
 08/31  06:00:00,354.892042134,35.1188432916,120.448905988,0.0,51.0481707146,78.1489452969,357.533298418,9.86386143317,16.6606,331.008836985
 08/31  07:00:00,409.300555042,35.9821521481,133.065386582,0.0,64.3609230253,109.708623606,474.345232931,10.7001624063,24.9909,438.654170525
 08/31  08:00:00,368.218718455,35.9423313011,133.984933537,0.0,51.0481707146,80.7689615957,379.451564044,3.89788368915,33.3212,342.232480354
 08/31  09:00:00,340.506951546,36.546188734,132.975915376,0.0,51.0481707146,71.0224615957,324.411383474,0.0521934201862,66.8089,257.550290053
 08/31  10:00:00,292.345012762,36.6446816336,132.536155036,0.0,32.1804615127,65.7244621605,289.149180896,0.0282657398296,83.4695,205.651415156
 08/31  11:00:00,292.781315154,36.7528185279,131.069089126,0.0,32.1804615127,65.7244621605,237.216240967,0.0392216662508,83.4695,153.707519301
 08/31  12:00:00,292.852733637,36.8112847005,131.253250789,0.0,32.1804615127,65.7244621605,230.324305764,0.0337942533212,83.4695,146.82101151
 08/31  13:00:00,284.261440646,36.7751267215,132.733592161,0.0,32.1804615127,55.9779621605,228.491864247,0.0277884166485,75.1392,153.324875831
 08/31  14:00:00,285.120525514,36.8088356256,133.298784642,0.0,32.1804615127,55.9779621605,213.272409299,0.0174790806518,66.8089,146.446030218
 08/31  15:00:00,285.749703612,36.8402372691,133.785284755,0.0,32.1804615127,55.9779621605,228.255886057,0.0,75.1392,153.116686057
 08/31  16:00:00,315.792094155,36.6927624148,134.718287925,0.0,32.1804615127,60.9114621605,200.696333771,0.0,91.7998,108.896533771
 08/31  17:00:00,350.966327073,36.1626856004,135.387181047,0.0,32.1804615127,77.5397301883,222.026456941,1.85398929841,49.9818,170.190667642
 08/31  18:00:00,402.955666571,36.2791462597,133.431779356,0.0,77.122965704,86.2600435998,358.810154266,3.00808604152,49.9818,305.820268225
 08/31  19:00:00,409.590666619,36.3173815549,133.251152994,0.0,102.647051061,80.1663183927,262.543079631,3.41262872706,33.3212,225.809250904
 08/31  20:00:00,448.281683662,36.2873029187,133.998197813,0.0,115.40909374,92.7192997104,262.224896229,3.72618768316,33.3212,225.177508546
 08/31  21:00:00,425.497612221,36.3351830177,132.852186369,0.0,102.647051061,94.1340635361,362.81353082,4.04718796024,24.9909,333.775442859
 08/31  22:00:00,358.978484702,36.3618536023,132.813247602,0.0,77.122965704,65.871452062,272.732567592,4.3636292398,16.6606,251.708338352
 08/31  23:00:00,290.109413294,36.2796045511,130.934081283,0.0,38.286128036,48.4199368926,155.085073338,5.77026381883,8.3303,140.984509519
 08/31  24:00:00,202.339274426,33.4755328342,84.7274349061,0.0,25.5240853573,30.610668775,112.038889912,0.0185383785716,3.33212,108.688231534
 09/01  01:00:00,203.267460734,33.4755328342,93.7097652734,0.0,19.418418834,29.3649097162,89.3352243283,0.0442616358601,3.33212,85.9588426925
 09/01  02:00:00,178.813668246,33.0647052199,78.1890673701,0.0,12.7620426787,28.1191506574,85.38304254,0.305349010066,3.33212,81.7455735299
 09/01  03:00:00,187.363609616,33.4755328342,85.7959866017,0.0,12.7620426787,28.1191506574,84.9055197634,0.0563378944423,3.33212,81.517061869
 09/01  04:00:00,195.464472253,33.4755328342,86.1332776225,0.0,12.7620426787,28.1191506574,117.703118235,0.0605552305239,3.33212,114.310443005
 09/01  05:00:00,219.267138401,33.201647758,82.6894774637,0.0,25.5240853573,30.610668775,198.711788588,0.169243102017,8.3303,190.212245486
 09/01  06:00:00,344.706793394,34.4615191087,107.686288327,0.0,51.0481707146,78.1489452969,348.470209356,0.096674606835,16.6606,331.712934749
 09/01  07:00:00,409.193376154,36.0210995771,128.808945188,0.0,64.3609230253,109.708623606,472.657740299,6.2903611431,24.9909,441.376479156
 09/01  08:00:00,367.069615594,36.0083406087,128.866667601,0.0,51.0481707146,80.7689615957,378.204021752,2.65514511856,33.3212,342.227676634
 09/01  09:00:00,336.67623286,36.5408523146,126.513170488,0.0,51.0481707146,71.0224615957,328.236233808,0.0,66.8089,261.427333808
 09/01  10:00:00,286.106090032,36.7065348747,124.486037844,0.0,32.1804615127,65.7244621605,287.448812739,0.000361558576389,83.4695,203.978951181
 09/01  11:00:00,285.147610638,36.803291967,122.765731289,0.0,32.1804615127,65.7244621605,232.136392517,0.00867762769236,83.4695,148.658214889
 09/01  12:00:00,281.797143459,36.8530872712,120.065517494,0.0,32.1804615127,65.7244621605,237.007088818,0.000723154869428,83.4695,153.536865663
 09/01  13:00:00,270.234872609,36.8007553374,118.249452882,0.0,32.1804615127,55.9779621605,228.461122546,0.0,75.1392,153.321922546
 09/01  14:00:00,270.038576977,36.8621011041,117.978689836,0.0,32.1804615127,55.9779621605,213.282781361,0.0,66.8089,146.473881361
 09/01  15:00:00,270.029214802,36.9095361807,117.952182075,0.0,32.1804615127,55.9779621605,221.608732768,0.0,75.1392,146.469532768
 09/01  16:00:00,299.408800761,36.8495133065,118.12596027,0.0,32.1804615127,60.9114621605,207.15400299,0.0,91.7998,115.35420299
 09/01  17:00:00,335.74065979,36.2927209772,119.966789728,0.0,32.1804615127,77.5397301883,222.511584346,2.29043541444,49.9818,170.239348932
 09/01  18:00:00,388.795267805,36.410092577,118.958355273,0.0,77.122965704,86.2600435998,359.613490108,3.69538659361,49.9818,305.936303514
 09/01  19:00:00,395.656724845,36.4994992367,118.558371806,0.0,102.647051061,80.1663183927,263.354300915,4.16848863357,33.3212,225.864612281
 09/01  20:00:00,439.497312373,36.4414422405,123.178001261,0.0,115.40909374,92.7192997104,263.092387587,4.53504336169,33.3212,225.236144225
 09/01  21:00:00,419.457072678,36.4903253878,123.900526316,0.0,102.647051061,94.1340635361,363.778572674,4.86847585206,24.9909,333.919196822
 09/01  22:00:00,353.974040763,36.4877269988,124.813030941,0.0,77.122965704,65.871452062,270.556569649,5.21437048752,16.6606,248.681599162
 09/01  23:00:00,290.905661308,36.3557679883,131.492593449,0.0,38.286128036,48.4199368926,158.476503494,6.42114284309,8.3303,143.725060651
 09/01  24:00:00,201.442441775,33.4755328342,84.9343911403,0.0,25.5240853573,30.610668775,112.045340551,0.0143149418914,3.33212,108.698905609
 09/02  01:00:00,202.409541592,33.4755328342,83.9185751478,0.0,27.7269238854,30.610668775,88.9486296888,0.880332453512,3.33212,84.7361772352
 09/02  02:00:00,176.255186601,33.0647052199,76.1867859238,0.0,12.7620426787,28.1191506574,90.848195175,4.53233905141,3.33212,82.9837361235
 09/02  03:00:00,185.258119755,33.4755328342,84.8926338443,0.0,12.7620426787,28.1191506574,91.559732894,5.93163939168,3.33212,82.2959735023
 09/02  04:00:00,180.28022943,33.0647052199,74.0759322015,0.0,12.7620426787,28.1191506574,131.151308642,14.2946348156,3.33212,113.524553826
 09/02  05:00:00,172.424411398,33.0647052199,54.2732905457,0.0,12.7620426787,28.1191506574,177.141729967,30.4542587309,8.3303,138.357171237
 09/02  06:00:00,267.323363647,34.7901812002,66.7093322388,0.0,42.6918050922,54.3732441037,249.332588126,36.03092627,16.6606,196.641061856
 09/02  07:00:00,339.983929811,36.0420543631,110.871905729,0.0,42.6918050922,86.1019271793,395.110144614,36.578478006,24.9909,333.540766608
 09/02  08:00:00,398.244062241,36.0456851596,126.180932093,0.0,57.6566862989,112.030105488,514.19299308,7.54085908709,33.3212,473.330933993
 09/02  09:00:00,358.598236809,36.5419898686,130.699941432,0.0,57.6566862989,83.6599452969,407.519375752,0.0,66.8089,340.710475752
 09/02  10:00:00,308.332245962,36.7412382819,133.722756123,0.0,42.6918050922,68.9656133826,341.542960195,0.373586775605,83.4695,257.699873419
 09/02  11:00:00,301.083230159,36.8356697127,134.31681204,0.0,34.9340096728,67.7198543238,290.078325497,0.313809681229,83.4695,206.295015816
 09/02  12:00:00,300.148155821,36.8842213334,133.819782484,0.0,34.9340096728,67.7198543238,237.424843581,0.0,83.4695,153.955343581
 09/02  13:00:00,290.48925199,36.8262428836,133.76310276,0.0,34.9340096728,57.9733543238,228.890241736,0.0,75.1392,153.751041736
 09/02  14:00:00,290.546176387,36.8213423173,133.813185611,0.0,34.9340096728,57.9733543238,220.359606353,0.0,66.8089,153.550706353
 09/02  15:00:00,291.186142184,36.84374505,134.441377973,0.0,34.9340096728,57.9733543238,226.394497475,0.0,75.1392,151.255297475
 09/02  16:00:00,321.71964731,36.6750326293,135.895706881,0.0,34.9340096728,62.9068543238,203.089767538,0.00559482956333,91.7998,111.284372708
 09/02  17:00:00,348.199155987,36.1985926516,135.19546216,0.0,34.9340096728,72.2186844194,198.040514416,2.58775632072,49.9818,145.470958095
 09/02  18:00:00,410.709563586,36.4247507174,131.280499972,0.0,87.0357390804,86.2600435998,224.562710292,3.61973005696,49.9818,170.961180235
 09/02  19:00:00,403.389072845,36.2198335296,129.542030617,0.0,102.000620287,77.6748002752,263.068587369,4.13156192044,33.3212,225.615825449
 09/02  20:00:00,427.184420942,36.1590639676,128.751721265,0.0,102.000620287,88.9820225341,263.118520058,4.49795644416,33.3212,225.299363614
 09/02  21:00:00,419.690457481,36.2052152278,128.943023444,0.0,102.000620287,91.6425454185,258.460733167,4.85978311021,24.9909,228.610050056
 09/02  22:00:00,367.441486767,36.1304112445,131.079085392,0.0,87.0357390804,65.871452062,351.821719756,6.10411732193,16.6606,329.057002434
 09/02  23:00:00,297.53130228,36.0514215505,136.180681323,0.0,42.6918050922,48.4199368926,217.275557055,12.833946039,8.3303,196.111311016
 09/02  24:00:00,198.760732691,33.4755328342,81.0747149405,0.0,27.7269238854,30.610668775,131.038557873,18.9999473663,3.33212,108.706490507
 09/03  01:00:00,189.083118054,32.6538776055,63.301319869,0.0,34.4311606118,33.1021868926,119.055898439,28.6581813929,3.33212,87.065597046
 09/03  02:00:00,167.714850781,31.8322223768,60.3485156474,0.0,19.466279405,30.610668775,123.585694946,33.1742254231,3.33212,87.0793495228
 09/03  03:00:00,169.934832856,31.0105671481,63.3622536209,0.0,19.466279405,30.610668775,121.649452165,37.4676442746,3.33212,80.8496878904
 09/03  04:00:00,182.527676151,33.4755328342,66.9043519522,0.0,19.466279405,30.610668775,159.383710875,40.9325976354,3.33212,115.11899324
 09/03  05:00:00,195.650588279,31.0105671481,70.2590964346,0.0,19.466279405,30.610668775,183.051307924,36.1749882756,8.3303,138.546019648
 09/03  06:00:00,283.951692416,35.1188432916,82.9776941842,0.0,42.6918050922,54.3732441037,244.803242416,30.9408521368,16.6606,197.201790279
 09/03  07:00:00,352.195689524,36.2983460534,113.581022557,0.0,49.3960418185,88.5934452969,389.604094678,30.9139095691,24.9909,333.699285109
 09/03  08:00:00,402.18071074,36.0311196718,131.457460598,0.0,57.6566862989,112.030105488,527.669994064,16.7385253503,33.3212,477.610268713
 09/03  09:00:00,347.205943969,36.5554295685,130.695393497,0.0,50.9524495726,81.1684271793,406.605491682,1.50618042085,66.8089,338.290411261
 09/03  10:00:00,308.00115094,36.8031821254,135.537345946,0.0,42.6918050922,68.9656133826,347.258435144,0.491929692849,83.4695,263.297005451
 09/03  11:00:00,304.465204436,36.8336583229,135.176396403,0.0,38.286128036,68.9656133826,292.617456618,0.479724067868,83.4695,208.66823255
 09/03  12:00:00,303.719077314,36.8788022063,134.441789122,0.0,38.286128036,68.9656133826,230.448800983,0.0770642328881,83.4695,146.90223675
 09/03  13:00:00,284.843320888,36.7833037067,134.071815513,0.0,31.5818913096,56.727595265,229.059006994,0.337194926246,75.1392,153.582612068
 09/03  14:00:00,286.500965073,36.811220562,135.826654317,0.0,31.5818913096,56.727595265,219.995393621,1.01101287707,66.8089,152.175480744
 09/03  15:00:00,286.941569812,36.8371685042,136.667871008,0.0,31.5818913096,56.727595265,224.070579023,1.40997844551,75.1392,147.521400577
 09/03  16:00:00,316.316626124,36.6079042204,137.154139465,0.0,31.5818913096,61.661095265,208.676662929,1.53185363318,91.7998,115.345009296
 09/03  17:00:00,343.06900351,36.0830682919,136.530755549,0.0,31.5818913096,70.9729253606,192.492403739,3.63064417132,49.9818,138.879959568
 09/03  18:00:00,402.548193862,36.1222759083,134.198583745,0.0,80.3315023541,83.7685254822,229.277420779,3.56774865471,49.9818,175.727872124
 09/03  19:00:00,405.31615225,36.0769249673,133.514820902,0.0,102.000620287,77.6748002752,262.52829788,3.39414145795,33.3212,225.812956422
 09/03  20:00:00,441.946093547,36.0553149297,133.495788084,0.0,108.704857014,91.4735406516,256.057538368,3.71226025183,33.3212,219.024078116
 09/03  21:00:00,413.368893872,36.2072678297,133.298321483,0.0,95.2963835608,89.1510273009,254.62324755,4.2754889447,24.9909,225.356858605
 09/03  22:00:00,360.617283873,36.162867983,134.333749655,0.0,80.3315023541,63.3799339444,355.760242228,6.452667276,16.6606,332.646974952
 09/03  23:00:00,299.071988373,36.1116455837,137.8686667,0.0,42.6918050922,48.4199368926,206.755243028,8.56361077826,8.3303,189.86133225
 09/03  24:00:00,209.05455522,33.0647052199,82.4556708306,0.0,34.4311606118,33.1021868926,119.114452924,1.65104947964,3.33212,114.131283444
 09/04  01:00:00,219.446420575,33.4755328342,91.9706959196,0.0,34.4311606118,33.1021868926,90.8673094334,0.460624417187,3.33212,87.0745650162
 09/04  02:00:00,147.472099565,31.0105671481,40.9690590506,0.0,19.466279405,30.610668775,84.1914845007,0.0,3.33212,80.8593645007
 09/04  03:00:00,174.205070162,31.8322223768,66.5871913232,0.0,19.466279405,30.610668775,91.1278491833,0.712279135352,3.33212,87.0834500479
 09/04  04:00:00,184.840098995,32.6538776055,69.5332164418,0.0,19.466279405,30.610668775,120.082019062,1.62977431518,3.33212,115.120124747
 09/04  05:00:00,215.289911457,33.4755328342,86.4679772451,0.0,19.466279405,30.610668775,147.374605471,0.479705198619,8.3303,138.564600273
 09/04  06:00:00,310.189185573,34.6258501544,108.317129018,0.0,42.6918050922,54.3732441037,214.684461737,0.754908908745,16.6606,197.268952828
 09/04  07:00:00,376.07232712,36.2896219242,135.366255102,0.0,49.3960418185,88.5934452969,365.26871412,6.41077951295,24.9909,333.867034607
 09/04  08:00:00,405.212309523,36.0319884364,132.364309573,0.0,57.6566862989,112.030105488,513.995296933,2.6238191042,33.3212,478.050277828
 09/04  09:00:00,349.588960982,36.5450271583,131.59769445,0.0,50.9524495726,81.1684271793,405.300980598,0.0225518205006,66.8089,338.469528777
 09/04  10:00:00,305.883326883,36.7639023019,131.543503686,0.0,42.6918050922,68.9656133826,349.038537888,1.10741465962,83.4695,264.461623229
 09/04  11:00:00,302.566321871,36.8012097563,130.965944648,0.0,38.286128036,68.9656133826,292.568927176,1.37576917591,83.4695,207.723658
 09/04  12:00:00,299.752745491,36.8658333454,128.684772935,0.0,38.286128036,68.9656133826,233.073749854,0.596757159926,83.4695,149.007492694
 09/04  13:00:00,278.92538968,36.7720709583,126.874070502,0.0,31.5818913096,56.727595265,228.472785335,1.80078466778,75.1392,151.532800667
 09/04  14:00:00,276.866363031,36.801396048,124.771619269,0.0,31.5818913096,56.727595265,221.818066871,1.79471314195,66.8089,153.214453729
 09/04  15:00:00,273.569443356,36.8290477451,121.447016662,0.0,31.5818913096,56.727595265,223.987184827,2.29741222984,75.1392,146.550572597
 09/04  16:00:00,300.56498858,36.6124224642,119.398771265,0.0,31.5818913096,61.661095265,209.288508548,2.12083370138,91.7998,115.367874847
 09/04  17:00:00,328.951901689,36.0928949499,120.610617324,0.0,31.5818913096,70.9729253606,198.841345712,5.25287991397,49.9818,143.606665798
 09/04  18:00:00,389.008591198,36.1435699631,118.931699217,0.0,80.3315023541,83.7685254822,227.482139124,4.72114201942,49.9818,172.779197105
 09/04  19:00:00,391.64213484,36.1529688375,117.495393192,0.0,102.000620287,77.6748002752,263.443213905,4.68006680779,33.3212,225.441947097
 09/04  20:00:00,427.464296422,36.1418394242,116.102882733,0.0,108.704857014,91.4735406516,263.205939608,5.06290989627,33.3212,224.821829712
 09/04  21:00:00,398.318955824,36.3039781078,115.048321388,0.0,95.2963835608,89.1510273009,255.847710127,5.41611374347,24.9909,225.440696384
 09/04  22:00:00,346.664708816,36.2480404152,116.725243719,0.0,80.3315023541,63.3799339444,350.272524954,7.73420599606,16.6606,325.877718958
 09/04  23:00:00,286.376082155,36.2007066144,120.829708275,0.0,42.6918050922,48.4199368926,212.572658912,9.74839695246,8.3303,194.49396196
 09/04  24:00:00,247.817188993,33.4755328342,117.955503955,0.0,34.4311606118,33.1021868926,118.63149377,0.0239497097306,3.33212,115.27542406
 09/05  01:00:00,214.220970346,33.201647758,103.882129943,0.0,19.418418834,29.3649097162,84.2935654914,0.181602365162,3.33212,80.7798431262
 09/05  02:00:00,203.993403017,33.6124753723,100.792702647,0.0,12.7620426787,28.1191506574,90.8632155147,0.544096723724,3.33212,86.986998791
 09/05  03:00:00,206.656957325,34.0233029867,102.676848766,0.0,12.7620426787,28.1191506574,84.3849191056,0.270455698847,3.33212,80.7823434068
 09/05  04:00:00,214.346217697,34.0233029867,102.92531463,0.0,12.7620426787,28.1191506574,118.69347053,0.225764901782,3.33212,115.135585628
 09/05  05:00:00,233.931963391,33.4755328342,96.0233200739,0.0,25.5240853573,30.610668775,197.426853053,0.0860876046414,8.3303,189.010465448
 09/05  06:00:00,350.224340884,34.6258501544,112.07164991,0.0,51.0481707146,78.1489452969,350.919153046,0.197858959294,16.6606,334.060694087
 09/05  07:00:00,405.836739555,36.0469216478,124.470141089,0.0,64.3609230253,109.708623606,476.081530453,8.29280370364,24.9909,442.797826749
 09/05  08:00:00,366.484038805,35.9740864111,127.99674784,0.0,51.0481707146,80.7689615957,382.055177175,3.53519252756,33.3212,345.198784648
 09/05  09:00:00,338.088023037,36.5275296916,127.958651714,0.0,51.0481707146,71.0224615957,326.622425827,0.0434330012242,66.8089,259.770092826
 09/05  10:00:00,291.740704727,36.6485046312,130.18368693,0.0,32.1804615127,65.7244621605,291.587953772,2.21428867782,83.4695,205.904165094
 09/05  11:00:00,294.359094645,36.769949343,132.019874504,0.0,32.1804615127,65.7244621605,239.275338603,1.96781339839,83.4695,153.838025204
 09/05  12:00:00,291.037178148,36.8201551049,129.374780598,0.0,32.1804615127,65.7244621605,233.997187799,1.14017965111,83.4695,149.387508148
 09/05  13:00:00,280.504215504,36.7713224843,128.602108469,0.0,32.1804615127,55.9779621605,227.203816548,1.07006451608,75.1392,150.994552032
 09/05  14:00:00,282.414361246,36.8178212802,130.452845309,0.0,32.1804615127,55.9779621605,220.883956883,1.02958454118,66.8089,153.045472342
 09/05  15:00:00,282.27446576,36.8856277598,130.240104293,0.0,32.1804615127,55.9779621605,222.654383684,0.762497528902,75.1392,146.752686155
 09/05  16:00:00,311.193755415,36.7663712021,130.011999871,0.0,32.1804615127,60.9114621605,207.500284145,0.319564361596,91.7998,115.380919783
 09/05  17:00:00,347.092524426,36.2287980688,131.409103957,0.0,32.1804615127,77.5397301883,223.81429744,3.43897523443,49.9818,170.393522205
 09/05  18:00:00,399.032912586,36.3593327671,129.269225349,0.0,77.122965704,86.2600435998,361.455376607,4.98698193757,49.9818,306.48659467
 09/05  19:00:00,401.729672305,36.4290085024,124.736859738,0.0,102.647051061,80.1663183927,265.017135546,5.55713793303,33.3212,226.138797613
 09/05  20:00:00,442.604259659,36.3873777551,123.581987872,0.0,115.40909374,92.7192997104,264.792350798,5.96027890828,33.3212,225.51087189
 09/05  21:00:00,417.291896134,36.452825431,121.787425779,0.0,102.647051061,94.1340635361,365.938725751,6.34848530209,24.9909,334.599340448
 09/05  22:00:00,351.615200218,36.4626331565,122.294200828,0.0,77.122965704,65.871452062,278.73239619,6.86407997488,16.6606,255.207716215
 09/05  23:00:00,287.537214785,36.349218091,126.674828199,0.0,38.286128036,48.4199368926,156.781599492,10.0235290064,8.3303,138.427770486
 09/05  24:00:00,206.466000846,33.4755328342,88.7428820824,0.0,25.5240853573,30.610668775,113.145319379,0.0242514445778,3.33212,109.788947934
 09/06  01:00:00,199.462211102,33.4755328342,88.9438755124,0.0,19.418418834,29.3649097162,89.3862909161,0.0574899572002,3.33212,85.9966809589
 09/06  02:00:00,181.180267742,33.201647758,79.3870589957,0.0,12.7620426787,28.1191506574,90.5728049572,0.248303072441,3.33212,86.9923818848
 09/06  03:00:00,196.162752975,34.0233029867,92.8210040679,0.0,12.7620426787,28.1191506574,84.4156876251,0.292495023441,3.33212,80.7910726016
 09/06  04:00:00,208.040701125,34.0233029867,97.5729014183,0.0,12.7620426787,28.1191506574,118.75276507,0.26837507106,3.33212,115.152269998
 09/06  05:00:00,224.442199243,33.201647758,88.0062787159,0.0,25.5240853573,30.610668775,197.672985497,0.277528817005,8.3303,189.06515668
 09/06  06:00:00,344.714228327,34.6258501544,107.54564282,0.0,51.0481707146,78.1489452969,351.147698268,0.227839136816,16.6606,334.259259131
 09/06  07:00:00,404.740724083,36.0473602587,121.699930946,0.0,64.3609230253,109.708623606,477.779292757,9.58048658738,24.9909,443.20790617
 09/06  08:00:00,361.616746518,35.9648594729,123.883842303,0.0,51.0481707146,80.7689615957,384.777076698,4.07179436628,33.3212,347.384082331
 09/06  09:00:00,333.716570506,36.5279669794,123.617080267,0.0,51.0481707146,71.0224615957,324.909983883,0.0,66.8089,258.101083883
 09/06  10:00:00,285.840385446,36.6180713729,124.377181219,0.0,32.1804615127,65.7244621605,291.577994141,2.14936428188,83.4695,205.959129859
 09/06  11:00:00,286.022128339,36.6899823322,123.818968298,0.0,32.1804615127,65.7244621605,240.225299045,2.88442852006,83.4695,153.871370525
 09/06  12:00:00,283.552144424,36.7681412487,121.971352426,0.0,32.1804615127,65.7244621605,239.3061572,2.17901186859,83.4695,153.657645332
 09/06  13:00:00,272.690023999,36.755975312,120.827311819,0.0,32.1804615127,55.9779621605,224.260669118,2.33714321112,75.1392,146.784325906
 09/06  14:00:00,271.705222612,36.7878651875,119.793141035,0.0,32.1804615127,55.9779621605,222.650558052,2.57281795095,66.8089,153.268840101
 09/06  15:00:00,271.447831265,36.8191480481,119.496919086,0.0,32.1804615127,55.9779621605,223.635030694,1.91093755867,75.1392,146.584893136
 09/06  16:00:00,300.915721654,36.6422347658,119.881388225,0.0,32.1804615127,60.9114621605,207.703729261,0.475201034016,91.7998,115.428728227
 09/06  17:00:00,335.75109279,36.1241121071,120.204358611,0.0,32.1804615127,77.5397301883,224.727726101,4.32153593891,49.9818,170.424390162
 09/06  18:00:00,388.024757468,36.222853484,118.450602964,0.0,77.122965704,86.2600435998,362.545471953,5.90343519571,49.9818,306.660236757
 09/06  19:00:00,396.158069636,36.2641448058,118.827135553,0.0,102.647051061,80.1663183927,272.444522213,6.53650968446,33.3212,232.586812529
 09/06  20:00:00,437.973605643,36.2500479442,118.618942937,0.0,115.40909374,92.7192997104,266.849908238,7.00303292202,33.3212,226.525675316
 09/06  21:00:00,414.722825252,36.314542636,119.000030704,0.0,102.647051061,94.1340635361,367.213211556,7.42779658567,24.9909,334.79451497
 09/06  22:00:00,351.492748519,36.3535491386,122.285001543,0.0,77.122965704,65.871452062,273.578157479,9.13580994552,16.6606,247.781747534
 09/06  23:00:00,287.733910173,36.2908181627,126.740258633,0.0,38.286128036,48.4199368926,162.73030799,12.6316202506,8.3303,141.768387739
 09/06  24:00:00,207.059157486,33.4755328342,89.2029189996,0.0,25.5240853573,30.610668775,115.324701192,0.0387518527007,3.33212,111.953829339
 09/07  01:00:00,207.050403922,33.4755328342,96.5032378604,0.0,19.418418834,29.3649097162,90.4179503848,0.0775063567539,3.33212,87.0083240281
 09/07  02:00:00,174.627945981,32.9277626817,73.5641244012,0.0,12.7620426787,28.1191506574,84.2918619756,0.164218886097,3.33212,80.7955230895
 09/07  03:00:00,178.972732379,33.201647758,77.5535846845,0.0,12.7620426787,28.1191506574,90.6265025071,0.280585121793,3.33212,87.0137973853
 09/07  04:00:00,191.192414028,33.4755328342,82.6145369051,0.0,12.7620426787,28.1191506574,112.508954898,0.398108788209,3.33212,108.77872611
 09/07  05:00:00,231.464282358,34.0233029867,94.1913679478,0.0,25.5240853573,30.610668775,204.858504368,0.403011764684,8.3303,196.125192604
 09/07  06:00:00,337.410554637,34.2971880629,101.818300287,0.0,51.0481707146,78.1489452969,351.277089412,0.146110854746,16.6606,334.470378558
 09/07  07:00:00,407.581194763,36.1727117255,125.394563326,0.0,64.3609230253,109.708623606,479.309421166,10.6534583376,24.9909,443.665062828
 09/07  08:00:00,365.293456672,35.9688734137,128.430916461,0.0,51.0481707146,80.7689615957,379.734447062,4.59656044722,33.3212,341.816686614
 09/07  09:00:00,337.092614344,36.5273662869,127.298337184,0.0,51.0481707146,71.0224615957,330.233404078,0.0495581572521,66.8089,263.37494592
 09/07  10:00:00,289.656196806,36.6177584117,128.217868177,0.0,32.1804615127,65.7244621605,292.34917122,2.84704932187,83.4695,206.032621898
 09/07  11:00:00,293.038334704,36.6965166458,131.584457368,0.0,32.1804615127,65.7244621605,241.254899249,3.88402626267,83.4695,153.901372986
 09/07  12:00:00,292.594977946,36.7664382985,132.354462105,0.0,32.1804615127,65.7244621605,240.365371344,3.26076330904,83.4695,153.635108035
 09/07  13:00:00,282.721260925,36.7536639126,132.48671042,0.0,32.1804615127,55.9779621605,225.845069434,3.83478871353,75.1392,146.871080721
 09/07  14:00:00,284.058765269,36.7843750363,134.718750504,0.0,32.1804615127,55.9779621605,224.559255739,4.44994819895,66.8089,153.30040754
 09/07  15:00:00,285.190321309,36.8134886752,136.546872064,0.0,32.1804615127,55.9779621605,226.335873493,4.57256543716,75.1392,146.624108056
 09/07  16:00:00,316.106766862,36.5743299902,139.133330995,0.0,32.1804615127,60.9114621605,208.140041946,0.896021399078,91.7998,115.444220547
 09/07  17:00:00,349.995783639,36.0576746813,138.917391252,0.0,32.1804615127,77.5397301883,226.320944282,5.86792215244,49.9818,170.47122213
 09/07  18:00:00,402.165722793,36.1014171669,137.056104244,0.0,77.122965704,86.2600435998,366.087601686,9.27284503551,49.9818,306.832956651
 09/07  19:00:00,409.732655223,36.0928479442,137.186378199,0.0,102.647051061,80.1663183927,283.343455518,16.40568959,33.3212,233.616565928
 09/07  20:00:00,451.177343285,36.0801518613,136.704986762,0.0,115.40909374,92.7192997104,281.558161519,22.572775385,33.3212,225.664186134
 09/07  21:00:00,417.677336685,36.1444903167,127.217163606,0.0,102.647051061,94.1340635361,401.308170915,41.3129665671,24.9909,335.004304348
 09/07  22:00:00,311.784317895,36.2067639904,88.3618014022,0.0,77.122965704,65.871452062,341.078893111,76.2903660031,16.6606,248.127927107
 09/07  23:00:00,233.06274701,36.1435706328,77.8318281119,0.0,38.286128036,48.4199368926,254.017741629,100.825640628,8.3303,144.861801001
 09/07  24:00:00,183.480993117,31.0105671481,70.7911258851,0.0,25.5240853573,30.610668775,203.255437467,91.1398078989,3.33212,108.783509568
 09/08  01:00:00,169.041030758,31.0105671481,63.7334944085,0.0,19.418418834,29.3649097162,176.958071634,86.6191750539,3.33212,87.0067765798
 09/08  02:00:00,158.774935289,33.4755328342,58.9389961357,0.0,12.7620426787,28.1191506574,163.692761489,79.5514892169,3.33212,80.8091522717
 09/08  03:00:00,154.928371879,32.6538776055,55.9227230658,0.0,12.7620426787,28.1191506574,161.129900719,70.7770990336,3.33212,87.0206816853
 09/08  04:00:00,161.502389523,31.8322223768,56.1729110148,0.0,12.7620426787,28.1191506574,181.143720834,62.629636153,3.33212,115.181964681
 09/08  05:00:00,198.635773873,33.4755328342,64.0069135391,0.0,25.5240853573,30.610668775,252.890390914,55.3903032387,8.3303,189.169787675
 09/08  06:00:00,329.078517182,34.1328570172,95.8506594212,0.0,51.0481707146,78.1489452969,398.924896629,47.5483054079,16.6606,334.715991221
 09/08  07:00:00,402.799212001,35.9519433634,124.159313686,0.0,64.3609230253,109.708623606,551.957437569,82.8700916969,24.9909,444.096445872
 09/08  08:00:00,335.610711819,35.9439584793,102.740224522,0.0,51.0481707146,80.7689615957,431.796118091,50.6137769793,33.3212,347.861141111
 09/08  09:00:00,325.490814936,36.5382979442,120.724000471,0.0,51.0481707146,71.0224615957,343.726164331,18.6152014698,66.8089,258.302062861
 09/08  10:00:00,293.217771876,36.6289079996,135.951275524,0.0,32.1804615127,65.7244621605,293.933940553,4.38587765647,83.4695,206.078562896
 09/08  11:00:00,297.574206825,36.6950162668,138.655075866,0.0,32.1804615127,65.7244621605,239.193985648,1.78694474272,83.4695,153.937540905
 09/08  12:00:00,296.823469246,36.7422032656,138.035549899,0.0,32.1804615127,65.7244621605,238.432430714,1.23069193958,83.4695,153.732238774
 09/08  13:00:00,286.625132623,36.7689612675,137.118513012,0.0,32.1804615127,55.9779621605,229.437297183,0.768588519108,75.1392,153.529508664
 09/08  14:00:00,286.488653409,36.8016105979,136.36326997,0.0,32.1804615127,55.9779621605,214.009467274,0.551965879589,66.8089,146.648601395
 09/08  15:00:00,287.215750065,36.8341330446,136.674108096,0.0,32.1804615127,55.9779621605,228.949472658,0.472956833847,75.1392,153.337315824
 09/08  16:00:00,316.463419561,36.6221659124,136.738209659,0.0,32.1804615127,60.9114621605,207.379616634,0.154761518646,91.7998,115.425055115
 09/08  17:00:00,351.640315765,36.093914595,136.893038783,0.0,32.1804615127,77.5397301883,222.460848914,1.94936438954,49.9818,170.529684524
 09/08  18:00:00,403.812585157,36.1678814443,135.468784612,0.0,77.122965704,86.2600435998,359.820196426,2.83540921421,49.9818,307.002987212
 09/08  19:00:00,409.756099172,36.1961181351,134.919868504,0.0,102.647051061,80.1663183927,264.185276866,3.23040199538,33.3212,227.633674871
 09/08  20:00:00,450.137767769,36.1747364785,134.265505937,0.0,115.40909374,92.7192997104,268.053791716,3.54046923771,33.3212,231.192122478
 09/08  21:00:00,424.683298405,36.2287324743,132.930318634,0.0,102.647051061,94.1340635361,365.024407023,4.06794423375,24.9909,335.96556279
 09/08  22:00:00,360.190619622,36.2673552061,135.117461744,0.0,77.122965704,65.871452062,275.038960059,10.3791032724,16.6606,247.999256787
 09/08  23:00:00,275.456203555,36.195273589,119.261048958,0.0,38.286128036,48.4199368926,173.081430423,19.6420476378,8.3303,145.109082785
 09/08  24:00:00,184.627057564,33.0647052199,69.763594963,0.0,25.5240853573,30.610668775,130.904064504,18.7634385326,3.33212,108.808505972
 09/09  01:00:00,169.166509311,31.0105671481,54.3610231205,0.0,27.7269238854,30.610668775,97.0874112297,6.72959982001,3.33212,87.0256914097
 09/09  02:00:00,180.40336679,33.4755328342,79.4501958811,0.0,12.7620426787,28.1191506574,84.2013179214,0.0443226026867,3.33212,80.8248753188
 09/09  03:00:00,184.411485028,33.4755328342,83.5696763458,0.0,12.7620426787,28.1191506574,90.4154329306,0.0501525304187,3.33212,87.0331604002
 09/09  04:00:00,179.076457802,33.0647052199,72.1610867844,0.0,12.7620426787,28.1191506574,117.291630761,0.258964067241,3.33212,113.700546694
 09/09  05:00:00,191.414189532,33.0647052199,72.0609140916,0.0,12.7620426787,28.1191506574,148.69547052,0.258149697061,8.3303,140.107020823
 09/09  06:00:00,300.30456636,34.2971880629,97.9963554379,0.0,42.6918050922,54.3732441037,213.835060892,0.12409785783,16.6606,197.050363034
 09/09  07:00:00,368.59273782,36.0547860433,133.970942033,0.0,42.6918050922,86.1019271793,365.886243802,5.95160388431,24.9909,334.943739918
 09/09  08:00:00,405.595143128,36.0079870993,132.896487574,0.0,57.6566862989,112.030105488,516.472630596,2.45354150359,33.3212,480.697889092
 09/09  09:00:00,358.834360341,36.5343289379,131.748742662,0.0,57.6566862989,83.6599452969,405.844273657,0.0450777469439,66.8089,338.99029591
 09/09  10:00:00,306.482295972,36.6520267353,132.939034138,0.0,42.6918050922,68.9656133826,351.120712274,1.60988982242,83.4695,266.041322451
 09/09  11:00:00,296.757623227,36.7760581337,130.202183082,0.0,34.9340096728,67.7198543238,292.223661794,2.01842864555,83.4695,206.735733148
 09/09  12:00:00,293.909382862,36.8494800485,127.476858452,0.0,34.9340096728,67.7198543238,238.87001639,1.23378989089,83.4695,154.166726499
 09/09  13:00:00,283.728224403,36.7762049841,127.068949737,0.0,34.9340096728,57.9733543238,229.933009857,0.832967469884,75.1392,153.960842387
 09/09  14:00:00,285.014252112,36.8001325166,128.319893685,0.0,34.9340096728,57.9733543238,221.431299627,0.855056207828,66.8089,153.767343419
 09/09  15:00:00,285.791885064,36.8297157437,129.070516381,0.0,34.9340096728,57.9733543238,229.835201114,0.934282762672,75.1392,153.761718351
 09/09  16:00:00,314.426896933,36.6294555311,128.663011648,0.0,34.9340096728,62.9068543238,208.963328484,1.56448940011,91.7998,115.599039084
 09/09  17:00:00,339.852738475,36.1332634854,126.89962105,0.0,34.9340096728,72.2186844194,199.84093899,4.17927586354,49.9818,145.679863126
 09/09  18:00:00,402.541638012,36.3483227245,123.071671127,0.0,87.0357390804,86.2600435998,225.147013202,3.90965426583,49.9818,171.255558936
 09/09  19:00:00,398.761130463,36.1544527399,121.90341621,0.0,102.000620287,77.6748002752,267.205957652,4.23558628953,33.3212,229.649171363
 09/09  20:00:00,423.84504968,36.1075762644,121.822840009,0.0,102.000620287,88.9820225341,267.616402251,4.60897664147,33.3212,229.68622561
 09/09  21:00:00,414.58650147,36.1768847098,122.267033053,0.0,102.000620287,91.6425454185,256.104754735,4.95520061417,24.9909,226.158654121
 09/09  22:00:00,362.627310543,36.1231498421,123.620227161,0.0,87.0357390804,65.871452062,357.313594848,6.80733800887,16.6606,333.845656839
 09/09  23:00:00,292.527603837,36.0614380964,127.149071644,0.0,42.6918050922,48.4199368926,214.000275063,9.1515949303,8.3303,196.518380133
 09/09  24:00:00,216.798756861,33.4755328342,96.4105002596,0.0,27.7269238854,30.610668775,112.18380779,0.0240915423702,3.33212,108.827596248
 09/10  01:00:00,221.740697906,33.4755328342,92.2218468455,0.0,34.4311606118,33.1021868926,90.5258630314,0.0418147941617,3.33212,87.1519282372
 09/10  02:00:00,190.555332857,31.8322223768,81.9943337781,0.0,19.466279405,30.610668775,90.5658849212,0.0900302531584,3.33212,87.143734668
 09/10  03:00:00,188.348947193,32.6538776055,78.2275850484,0.0,19.466279405,30.610668775,90.4877287569,0.0,3.33212,87.1556087569
 09/10  04:00:00,208.119548633,33.4755328342,89.5937872352,0.0,19.466279405,30.610668775,112.262701137,0.0928910491397,3.33212,108.837690088
 09/10  05:00:00,226.632727192,33.4755328342,95.749141126,0.0,19.466279405,30.610668775,153.809097731,0.113507349924,8.3303,145.365290381
 09/10  06:00:00,303.659634165,34.2971880629,99.6288013292,0.0,42.6918050922,54.3732441037,214.504914688,0.176043300922,16.6606,197.668271387
 09/10  07:00:00,373.284977711,36.3552642786,126.213820591,0.0,49.3960418185,88.5934452969,367.640157206,7.48432416637,24.9909,335.16493304
 09/10  08:00:00,400.120178824,36.1248011961,124.185947554,0.0,57.6566862989,112.030105488,517.724401892,3.10035159075,33.3212,481.302850301
 09/10  09:00:00,344.756860908,36.5706225569,124.457662917,0.0,50.9524495726,81.1684271793,412.979797397,0.0,66.8089,346.170897397
 09/10  10:00:00,300.263508359,36.88179423,124.651839799,0.0,42.6918050922,68.9656133826,345.054810722,0.733280955122,83.4695,260.852029767
 09/10  11:00:00,295.79269576,36.8779812911,123.938775858,0.0,38.286128036,68.9656133826,293.840566875,0.268329266078,83.4695,210.102737609
 09/10  12:00:00,295.874639237,36.92600786,124.738599466,0.0,38.286128036,68.9656133826,234.275420027,0.126384112376,83.4695,150.679535914
 09/10  13:00:00,277.992421635,36.8624931164,125.841214899,0.0,31.5818913096,56.727595265,229.845318299,0.899517209535,75.1392,153.806601089
 09/10  14:00:00,279.340112571,36.8290221015,127.219079873,0.0,31.5818913096,56.727595265,221.169912732,0.955539638,66.8089,153.405473094
 09/10  15:00:00,279.538682464,36.8362422766,127.423005333,0.0,31.5818913096,56.727595265,224.681150263,1.15772168533,75.1392,148.384228578
 09/10  16:00:00,308.112534668,36.6569704346,126.926308736,0.0,31.5818913096,61.661095265,206.985778472,1.25531896239,91.7998,113.930659509
 09/10  17:00:00,335.676714527,36.1156110861,127.362145919,0.0,31.5818913096,70.9729253606,200.587262736,4.90074700784,49.9818,145.704715728
 09/10  18:00:00,397.826859781,36.1517493519,127.96045268,0.0,80.3315023541,83.7685254822,230.716119624,5.02758953281,49.9818,175.706730091
 09/10  19:00:00,406.095863168,36.1412015653,130.90609352,0.0,102.000620287,77.6748002752,266.820607731,5.16480092325,33.3212,228.334606808
 09/10  20:00:00,442.452387247,36.0962455056,134.750845456,0.0,108.704857014,91.4735406516,264.210444201,5.57300881059,33.3212,225.31623539
 09/10  21:00:00,413.793990529,36.2319445171,134.706034208,0.0,95.2963835608,89.1510273009,259.290467331,8.34242249724,24.9909,225.957144834
 09/10  22:00:00,361.034820403,36.1766080957,135.461746397,0.0,80.3315023541,63.3799339444,366.66815736,15.9175828148,16.6606,334.089974545
 09/10  23:00:00,248.406077414,36.1094597652,88.3020197854,0.0,42.6918050922,48.4199368926,245.831432434,44.1605142809,8.3303,193.340618153
 09/10  24:00:00,192.520218182,33.0647052199,66.3969544178,0.0,34.4311606118,33.1021868926,159.008926447,44.2149278605,3.33212,111.461878587
 09/11  01:00:00,172.72035574,31.0105671481,67.3861053697,0.0,19.418418834,29.3649097162,156.505223436,66.1222991119,3.33212,87.0508043237
 09/11  02:00:00,165.52251013,33.4755328342,65.6387310174,0.0,12.7620426787,28.1191506574,158.698911547,68.3025353473,3.33212,87.0642561994
 09/11  03:00:00,160.114656908,31.0105671481,62.737772204,0.0,12.7620426787,28.1191506574,150.408615767,66.2419384987,3.33212,80.8345572683
 09/11  04:00:00,169.240753555,33.4755328342,62.8880642396,0.0,12.7620426787,28.1191506574,177.297897678,58.70329306,3.33212,115.262484618
 09/11  05:00:00,204.327800517,33.4755328342,70.2884853065,0.0,25.5240853573,30.610668775,258.80252755,54.0750152062,8.3303,196.397212344
 09/11  06:00:00,333.251213422,33.9685259714,100.882759383,0.0,51.0481707146,78.1489452969,405.264838093,53.1721626329,16.6606,335.43207546
 09/11  07:00:00,407.026662271,35.9524390464,129.105280748,0.0,64.3609230253,109.708623606,584.367613299,113.684646022,24.9909,445.692067277
 09/11  08:00:00,341.542975435,35.9568052842,109.330387009,0.0,51.0481707146,80.7689615957,434.310498846,54.6601367263,33.3212,346.32916212
 09/11  09:00:00,324.226287908,36.5452032468,119.548621393,0.0,51.0481707146,71.0224615957,347.17375029,19.6265273659,66.8089,260.738322924
 09/11  10:00:00,291.761466179,36.6358127441,134.486866295,0.0,32.1804615127,65.7244621605,293.280031728,3.50321304696,83.4695,206.307318681
 09/11  11:00:00,296.509078698,36.7138033576,137.550063827,0.0,32.1804615127,65.7244621605,238.792843494,1.27650737613,83.4695,154.046836118
 09/11  12:00:00,295.773750085,36.7604381161,136.747639664,0.0,32.1804615127,65.7244621605,238.185794918,0.874554099454,83.4695,153.841740819
 09/11  13:00:00,286.047988129,36.7782071463,135.819082705,0.0,32.1804615127,55.9779621605,229.266038577,0.485657694509,75.1392,153.641180882
 09/11  14:00:00,286.695345581,36.8326315368,135.659113775,0.0,32.1804615127,55.9779621605,220.678449539,0.435720480322,66.8089,153.433829058
 09/11  15:00:00,287.122457059,36.8805727932,135.432459974,0.0,32.1804615127,55.9779621605,222.214606942,0.303820796706,75.1392,146.771586145
 09/11  16:00:00,317.39302271,36.6616826649,136.646429781,0.0,32.1804615127,60.9114621605,207.400345928,0.07128027095,91.7998,115.529265657
 09/11  17:00:00,351.818069077,36.0978383274,137.298040204,0.0,32.1804615127,77.5397301883,222.322970616,1.66889445067,49.9818,170.672276165
 09/11  18:00:00,403.481480531,36.1736456422,134.808922204,0.0,77.122965704,86.2600435998,365.332388735,2.58673932694,49.9818,312.763849408
 09/11  19:00:00,413.648806657,36.218421791,135.291664629,0.0,102.647051061,80.1663183927,265.642331369,2.9599709211,33.3212,229.361160448
