Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  20:00:00,451.885465354,36.203004874,135.166654542,0.0,115.40909374,92.7192997104,262.634544176,3.25566457048,33.3212,226.057679606
 09/11  21:00:00,427.172263884,36.2511938356,135.260153115,0.0,102.647051061,94.1340635361,367.928571091,5.21574926256,24.9909,337.721921828
 09/11  22:00:00,361.506099302,36.281025333,137.001381452,0.0,77.122965704,65.871452062,283.354563978,12.3397346945,16.6606,254.354229284
 09/11  23:00:00,294.601425207,36.2123417338,138.152190882,0.0,38.286128036,48.4199368926,164.86826981,11.6771242923,8.3303,144.860845518
 09/11  24:00:00,196.840141198,33.0647052199,81.5454172367,0.0,25.5240853573,30.610668775,114.188445172,1.64007009914,3.33212,109.216255073
 09/12  01:00:00,156.170715495,31.0105671481,50.9066601272,0.0,19.418418834,29.3649097162,90.3902329014,0.0,3.33212,87.0581129014
 09/12  02:00:00,186.941481088,33.4755328342,86.4288325297,0.0,12.7620426787,28.1191506574,87.5929339277,0.0453410824756,3.33212,84.2154728452
 09/12  03:00:00,187.158552452,33.4755328342,86.7083138911,0.0,12.7620426787,28.1191506574,87.0884271022,0.0464135734374,3.33212,83.7098935288
 09/12  04:00:00,185.97825115,33.0647052199,78.7860045304,0.0,12.7620426787,28.1191506574,118.877930849,0.258747647919,3.33212,115.287063201
 09/12  05:00:00,214.470320883,33.0647052199,79.498802879,0.0,25.5240853573,30.610668775,205.064196233,0.259258381496,8.3303,196.474637851
 09/12  06:00:00,352.214244901,34.9545122459,116.508681885,0.0,51.0481707146,78.1489452969,352.499285,0.119754375512,16.6606,335.718930624
 09/12  07:00:00,412.586709814,35.9897783966,131.325971014,0.0,64.3609230253,109.708623606,476.839080938,5.60301532654,24.9909,446.245165611
 09/12  08:00:00,367.0582366,35.9434123717,130.119738145,0.0,51.0481707146,80.7689615957,384.6146233,2.40113865961,33.3212,348.89228464
 09/12  09:00:00,336.827732666,36.5346986441,127.004208285,0.0,51.0481707146,71.0224615957,325.683628839,0.0316459820566,66.8089,258.843082857
 09/12  10:00:00,287.152261599,36.6254042697,125.661722368,0.0,32.1804615127,65.7244621605,291.25380015,1.40587316351,83.4695,206.378426987
 09/12  11:00:00,286.657918932,36.6878313003,124.422011309,0.0,32.1804615127,65.7244621605,243.079109528,2.05858762234,83.4695,157.551021906
 09/12  12:00:00,284.344761327,36.7657075831,122.734418715,0.0,32.1804615127,65.7244621605,236.582189422,1.7392785142,83.4695,151.373410908
 09/12  13:00:00,273.170217077,36.7624519551,121.260631328,0.0,32.1804615127,55.9779621605,228.73420725,0.853278287918,75.1392,152.741728962
 09/12  14:00:00,271.808182707,36.796926602,119.846010235,0.0,32.1804615127,55.9779621605,220.930923719,0.639547182304,66.8089,153.482476537
 09/12  15:00:00,272.619696375,36.8272293118,120.628026559,0.0,32.1804615127,55.9779621605,227.941023222,0.476777638113,75.1392,152.325045584
 09/12  16:00:00,302.369340025,36.6575865624,121.289655914,0.0,32.1804615127,60.9114621605,205.278611989,0.185566468043,91.7998,113.293245521
 09/12  17:00:00,337.984375454,36.143899561,122.386074743,0.0,32.1804615127,77.5397301883,226.785874811,2.5163879619,49.9818,174.287686849
 09/12  18:00:00,391.125035361,36.2523492561,121.472564776,0.0,77.122965704,86.2600435998,361.466237601,3.66074401765,49.9818,307.823693583
 09/12  19:00:00,399.708929773,36.2940281633,120.051196334,0.0,102.647051061,80.1663183927,271.581361498,4.12647749427,33.3212,234.133684003
 09/12  20:00:00,438.134564487,36.2772083257,119.199346285,0.0,115.40909374,92.7192997104,263.947352244,4.48153898379,33.3212,226.14461326
 09/12  21:00:00,412.7056344,36.3456906515,117.292241344,0.0,102.647051061,94.1340635361,366.053157293,4.81295709572,24.9909,336.249300197
 09/12  22:00:00,349.285613913,36.377208196,120.050639384,0.0,77.122965704,65.871452062,278.390795455,5.67053252642,16.6606,256.059662928
 09/12  23:00:00,286.251870946,36.297233487,125.209084665,0.0,38.286128036,48.4199368926,155.226381836,8.26095626897,8.3303,138.635125568
 09/12  24:00:00,202.03778102,33.4755328342,84.318760578,0.0,25.5240853573,30.610668775,118.65421748,0.0255500347113,3.33212,115.296547445
 09/13  01:00:00,198.715026464,33.4755328342,89.0264151642,0.0,19.418418834,29.3649097162,90.4585436437,0.0497287180335,3.33212,87.0766949257
 09/13  02:00:00,180.855075401,33.4755328342,79.7840833832,0.0,12.7620426787,28.1191506574,87.0597339121,2.86021225349,3.33212,80.8674016586
 09/13  03:00:00,171.653369898,33.0647052199,71.5770270761,0.0,12.7620426787,28.1191506574,99.0235392273,8.60404463898,3.33212,87.0873745883
 09/13  04:00:00,188.357058211,33.4755328342,81.0617847339,0.0,12.7620426787,28.1191506574,128.78860867,10.1398903147,3.33212,115.316598355
 09/13  05:00:00,204.257867569,32.9277626817,70.3176085659,0.0,25.5240853573,30.610668775,217.203996038,12.3384510369,8.3303,196.535245001
 09/13  06:00:00,336.34303164,34.4615191087,101.340385689,0.0,51.0481707146,78.1489452969,356.275532225,3.61131145619,16.6606,336.003620769
 09/13  07:00:00,410.131335835,35.9917806879,129.364452682,0.0,64.3609230253,109.708623606,478.942377567,7.1181121372,24.9909,446.83336543
 09/13  08:00:00,365.625731845,35.9509065529,129.887426367,0.0,51.0481707146,80.7689615957,385.527502365,3.02073121861,33.3212,349.185571146
 09/13  09:00:00,336.153097426,36.5274383236,126.419528691,0.0,51.0481707146,71.0224615957,325.852846331,0.068033071778,66.8089,258.975913259
 09/13  10:00:00,285.529916344,36.6590268227,123.982466094,0.0,32.1804615127,65.7244621605,295.452978694,1.29986814706,83.4695,210.683610547
 09/13  11:00:00,283.957502401,36.7672513707,121.611887955,0.0,32.1804615127,65.7244621605,241.227336114,0.890494089401,83.4695,156.867342025
 09/13  12:00:00,282.413443365,36.8219436132,120.720676431,0.0,32.1804615127,65.7244621605,237.996874356,0.604997971174,83.4695,153.922376385
 09/13  13:00:00,272.89793983,36.7962109599,120.944221227,0.0,32.1804615127,55.9779621605,223.598922868,0.591685544181,75.1392,147.868037324
 09/13  14:00:00,273.940005729,36.8480089368,121.923596425,0.0,32.1804615127,55.9779621605,220.081994659,0.575204984957,66.8089,152.697889674
 09/13  15:00:00,273.507528031,36.9173629106,121.423249732,0.0,32.1804615127,55.9779621605,229.037770286,0.374213435383,75.1392,153.52435685
 09/13  16:00:00,303.9987259,36.7830677355,122.795797088,0.0,32.1804615127,60.9114621605,207.389592813,0.0506974201351,91.7998,115.539095393
 09/13  17:00:00,340.407935701,36.2126951441,124.744777569,0.0,32.1804615127,77.5397301883,223.472214356,2.69533595458,49.9818,170.795078402
 09/13  18:00:00,392.485835432,36.3180636222,122.781440296,0.0,77.122965704,86.2600435998,363.554876212,4.18884312337,49.9818,309.384233089
 09/13  19:00:00,402.726793483,36.3648269993,122.453048125,0.0,102.647051061,80.1663183927,271.075424247,4.70422089932,33.3212,233.050003348
 09/13  20:00:00,441.774715648,36.3275731861,122.290177529,0.0,115.40909374,92.7192997104,264.685387985,5.08609805804,33.3212,226.278089927
 09/13  21:00:00,416.813400949,36.4021110014,120.950875087,0.0,102.647051061,94.1340635361,371.888735681,5.44060895999,24.9909,341.457226721
 09/13  22:00:00,351.768224605,36.4296830699,122.450251177,0.0,77.122965704,65.871452062,274.294120921,5.84305029071,16.6606,251.79047063
 09/13  23:00:00,287.596709742,36.325152349,126.423099032,0.0,38.286128036,48.4199368926,162.098344152,8.48183823953,8.3303,145.286205912
 09/13  24:00:00,221.341552955,33.4755328342,103.060452951,0.0,25.5240853573,30.610668775,116.393199688,0.0210291605413,3.33212,113.040050528
 09/14  01:00:00,215.050182696,33.201647758,104.678530067,0.0,19.418418834,29.3649097162,86.6338699943,0.213224096596,3.33212,83.0885258977
 09/14  02:00:00,213.037407832,34.0233029867,108.938118969,0.0,12.7620426787,28.1191506574,90.6719911033,0.243781331128,3.33212,87.0960897721
 09/14  03:00:00,212.438208582,34.0233029867,108.377534329,0.0,12.7620426787,28.1191506574,90.6610454373,0.227572812732,3.33212,87.1013526246
 09/14  04:00:00,208.078210992,33.201647758,99.0186322132,0.0,12.7620426787,28.1191506574,112.503013313,0.234240648309,3.33212,108.936652664
 09/14  05:00:00,238.675627955,33.4755328342,101.510893303,0.0,25.5240853573,30.610668775,205.041928242,0.0921811852745,8.3303,196.619447057
 09/14  06:00:00,355.858615922,35.1188432916,117.568461996,0.0,51.0481707146,78.1489452969,354.932810944,0.214150296731,16.6606,338.058060648
 09/14  07:00:00,407.549135701,36.0668943844,121.664319499,0.0,64.3609230253,109.708623606,483.931341031,8.27142709409,24.9909,450.669013937
 09/14  08:00:00,360.892204639,35.988531994,123.105087117,0.0,51.0481707146,80.7689615957,381.760846687,3.50714008858,33.3212,344.932506598
 09/14  09:00:00,336.968413766,36.5316951324,127.987751463,0.0,51.0481707146,71.0224615957,333.578890592,0.0,66.8089,266.769990592
 09/14  10:00:00,293.236262455,36.6197794084,134.925662492,0.0,32.1804615127,65.7244621605,292.096555699,2.06768954408,83.4695,206.559366155
 09/14  11:00:00,294.634394389,36.6753214307,135.955950015,0.0,32.1804615127,65.7244621605,243.128876826,5.49167765625,83.4695,154.16769917
 09/14  12:00:00,293.191615438,36.7199565331,134.9415344,0.0,32.1804615127,65.7244621605,242.823363909,5.38781124212,83.4695,153.966052667
 09/14  13:00:00,283.27408559,36.7524671689,134.431136174,0.0,32.1804615127,55.9779621605,233.202580031,4.28946067963,75.1392,153.773919351
 09/14  14:00:00,282.965843677,36.7839651581,133.868731819,0.0,32.1804615127,55.9779621605,224.273147379,3.89226061574,66.8089,153.571986764
 09/14  15:00:00,282.419977108,36.8128260589,133.015618323,0.0,32.1804615127,55.9779621605,232.735494057,4.03671831411,75.1392,153.559575742
 09/14  16:00:00,312.831014413,36.535887963,134.938178645,0.0,32.1804615127,60.9114621605,208.480396943,1.12721782183,91.7998,115.553379121
 09/14  17:00:00,323.396926173,36.0168620919,112.607402628,0.0,32.1804615127,77.5397301883,241.281707462,20.445850297,49.9818,170.854057165
 09/14  18:00:00,351.019966767,36.0590394911,87.1473655712,0.0,77.122965704,86.2600435998,399.499143527,40.1463544013,49.9818,309.370989125
 09/14  19:00:00,368.518010049,35.9942101342,91.6727648487,0.0,102.647051061,80.1663183927,314.031759933,47.3160030225,33.3212,233.39455691
 09/14  20:00:00,425.636601001,35.9755926836,112.295286898,0.0,115.40909374,92.7192997104,316.418021718,55.3548839382,33.3212,227.74193778
 09/14  21:00:00,422.555933889,36.0504848726,132.70436852,0.0,102.647051061,94.1340635361,432.471095421,63.8717252449,24.9909,343.608470176
 09/14  22:00:00,335.771319874,36.129136219,112.430206455,0.0,77.122965704,65.871452062,336.846591286,68.4686446643,16.6606,251.717346621
 09/14  23:00:00,239.696960633,36.0792804966,84.5503788921,0.0,38.286128036,48.4199368926,228.709414992,77.5235391971,8.3303,142.855575795
 09/14  24:00:00,185.048544252,31.0105671481,72.3762028269,0.0,25.5240853573,30.610668775,190.05841984,71.403592853,3.33212,115.322706987
 09/15  01:00:00,169.137034581,31.0105671481,63.846516278,0.0,19.418418834,29.3649097162,149.964764506,65.760191595,3.33212,80.8724529108
 09/15  02:00:00,159.080823971,33.4755328342,59.2604358658,0.0,12.7620426787,28.1191506574,148.380567056,57.9387205373,3.33212,87.1097265191
 09/15  03:00:00,154.193455709,31.0105671481,56.8526105028,0.0,12.7620426787,28.1191506574,140.439337245,49.9956457387,3.33212,87.1115715067
 09/15  04:00:00,164.136044049,33.4755328342,57.187202797,0.0,12.7620426787,28.1191506574,163.959329877,45.263529828,3.33212,115.363680049
 09/15  05:00:00,199.467144766,33.4755328342,64.8587481209,0.0,25.5240853573,30.610668775,246.938512957,41.886064464,8.3303,196.722148493
 09/15  06:00:00,329.919564149,33.8041949257,97.0740122567,0.0,51.0481707146,78.1489452969,390.636874547,37.3912597133,16.6606,336.585014834
 09/15  07:00:00,405.989294123,35.9547934487,124.725859529,0.0,64.3609230253,109.708623606,524.550688244,51.4904228769,24.9909,448.069365367
 09/15  08:00:00,328.82624021,35.9404985204,95.9733083656,0.0,51.0481707146,80.7689615957,440.310745406,57.1672702456,33.3212,349.82227516
 09/15  09:00:00,290.368596852,36.5375990335,85.9155325776,0.0,51.0481707146,71.0224615957,394.785909446,61.9038022282,66.8089,266.073207217
 09/15  10:00:00,229.898883274,36.6276806882,74.1683329404,0.0,32.1804615127,65.7244621605,350.610024209,59.6809309221,83.4695,207.459593287
 09/15  11:00:00,226.214962048,36.6823097834,69.809024098,0.0,32.1804615127,65.7244621605,299.181352549,61.4878476332,83.4695,154.224004916
 09/15  12:00:00,227.969315534,36.7220949833,72.2584910684,0.0,32.1804615127,65.7244621605,293.03221489,55.5499632586,83.4695,154.012751631
 09/15  13:00:00,220.627308107,36.7562938335,74.6127304005,0.0,32.1804615127,55.9779621605,279.6380857,50.6892947161,75.1392,153.809590984
 09/15  14:00:00,221.747915283,36.7856149323,75.6973768455,0.0,32.1804615127,55.9779621605,272.776685444,52.361849615,66.8089,153.605935829
 09/15  15:00:00,223.670900805,36.8136287925,77.590450458,0.0,32.1804615127,55.9779621605,277.797802536,53.1580367952,75.1392,149.500565741
 09/15  16:00:00,253.559207597,36.5066139019,78.5203975611,0.0,32.1804615127,60.9114621605,257.032602812,46.8330846387,91.7998,118.399718173
 09/15  17:00:00,301.408080562,35.968716576,91.7895944493,0.0,32.1804615127,77.5397301883,267.886505225,45.7553427988,49.9818,172.149362426
 09/15  18:00:00,374.442105569,36.0188202002,110.712530841,0.0,77.122965704,86.2600435998,411.390075189,52.857496598,49.9818,308.550778591
 09/15  19:00:00,384.836861195,35.9555140753,108.411105213,0.0,102.647051061,80.1663183927,323.914093256,56.117951079,33.3212,234.474942177
 09/15  20:00:00,427.434737189,35.940791283,114.46469769,0.0,115.40909374,92.7192997104,325.373928293,62.7087023133,33.3212,229.344025979
 09/15  21:00:00,417.049703072,35.9775421938,127.50978745,0.0,102.647051061,94.1340635361,434.841697191,67.51696538,24.9909,342.333831811
 09/15  22:00:00,326.935540081,36.042987715,103.631016914,0.0,77.122965704,65.871452062,343.818976656,70.6438471439,16.6606,256.514529513
 09/15  23:00:00,231.156803712,36.0042193647,76.0616598733,0.0,38.286128036,48.4199368926,221.36406494,74.278596107,8.3303,138.755168833
 09/15  24:00:00,177.129901522,31.0105671481,64.4570104589,0.0,25.5240853573,30.610668775,182.967786181,64.2783664476,3.33212,115.357299734
 09/16  01:00:00,173.109235481,31.0105671481,58.2467051916,0.0,27.7269238854,30.610668775,147.937564521,57.4839360991,3.33212,87.121508422
 09/16  02:00:00,150.838710889,31.0105671481,53.479988819,0.0,12.7620426787,28.1191506574,135.882936532,51.6554605656,3.33212,80.8953559668
 09/16  03:00:00,150.239263824,33.4755328342,50.4301043465,0.0,12.7620426787,28.1191506574,138.317849993,47.8462004749,3.33212,87.1395295185
 09/16  04:00:00,154.805765231,31.0105671481,50.8790406712,0.0,12.7620426787,28.1191506574,161.441431144,42.7265431035,3.33212,115.38276804
 09/16  05:00:00,170.67447787,33.4755328342,52.1083646716,0.0,12.7620426787,28.1191506574,185.775301039,38.5437139278,8.3303,138.901287111
 09/16  06:00:00,262.38777653,34.4615191087,62.0574779977,0.0,42.6918050922,54.3732441037,255.874256331,34.6173875294,16.6606,204.596268802
 09/16  07:00:00,322.226687342,35.9648280017,87.5065398377,0.0,42.6918050922,86.1019271793,421.795333291,59.8911089607,24.9909,336.913324331
 09/16  08:00:00,389.966745355,35.9404985204,119.653037797,0.0,57.6566862989,112.030105488,582.568323603,63.614482352,33.3212,485.632641251
 09/16  09:00:00,328.749952409,36.5345253395,104.873483615,0.0,57.6566862989,83.6599452969,466.394216472,50.0740569536,66.8089,349.511259518
 09/16  10:00:00,260.538307081,36.6272423932,90.9226747232,0.0,42.6918050922,68.9656133826,383.303820636,39.4279940272,83.4695,260.406326609
 09/16  11:00:00,262.380019283,36.6949082856,101.049976253,0.0,34.9340096728,67.7198543238,325.767923694,28.6811512139,83.4695,213.61727248
 09/16  12:00:00,290.167147134,36.7511006582,129.351797681,0.0,34.9340096728,67.7198543238,258.761644036,20.8381421578,83.4695,154.454001878
 09/16  13:00:00,288.233110181,36.7738781403,136.793737312,0.0,34.9340096728,57.9733543238,249.54427919,13.4316105025,75.1392,160.973468687
 09/16  14:00:00,288.910625296,36.8071357474,137.183755083,0.0,34.9340096728,57.9733543238,229.381145927,8.50923004441,66.8089,154.063015883
 09/16  15:00:00,289.412980646,36.8356214493,137.594593175,0.0,34.9340096728,57.9733543238,236.557169103,7.3577524767,75.1392,154.060216627
 09/16  16:00:00,318.854060476,36.5279633101,138.103949916,0.0,34.9340096728,62.9068543238,215.38855892,7.81238411467,91.7998,115.776374805
 09/16  17:00:00,344.367676347,36.0151383178,136.505390384,0.0,34.9340096728,72.2186844194,207.693516913,11.745552567,49.9818,145.966164346
 09/16  18:00:00,400.179904329,36.0885002188,126.131060912,0.0,87.0357390804,86.2600435998,246.665515946,18.116713119,49.9818,178.567002827
 09/16  19:00:00,377.218036113,35.970120382,103.355209112,0.0,102.000620287,77.6748002752,299.812496594,39.5413429313,33.3212,226.949953663
 09/16  20:00:00,413.957294515,35.9404985204,117.633458202,0.0,102.000620287,88.9820225341,335.875286236,68.6013748832,33.3212,233.952711353
 09/16  21:00:00,406.407406224,35.9411963474,119.753457976,0.0,102.000620287,91.6425454185,346.063883314,93.8008323624,24.9909,227.272150952
 09/16  22:00:00,347.21609025,35.9404985204,113.737361106,0.0,87.0357390804,65.871452062,469.706165336,114.06716073,16.6606,338.978404606
 09/16  23:00:00,244.274450733,35.9404985204,84.4580770618,0.0,42.6918050922,48.4199368926,344.126241882,134.651335666,8.3303,201.144606216
 09/16  24:00:00,181.821429735,31.0105671481,66.8262103957,0.0,27.7269238854,30.610668775,191.469490624,79.1544704651,3.33212,108.982900159
 09/17  01:00:00,182.093417684,31.0105671481,57.8890266999,0.0,34.4311606118,33.1021868926,156.900930428,66.3329373524,3.33212,87.2358730757
 09/17  02:00:00,159.066733271,31.0105671481,52.3789929928,0.0,19.466279405,30.610668775,145.182067058,54.6093359874,3.33212,87.2406110703
 09/17  03:00:00,155.266830308,31.0105671481,48.586092003,0.0,19.466279405,30.610668775,139.180099085,48.6093192527,3.33212,87.2386598322
 09/17  04:00:00,161.03791356,31.0105671481,47.7611982766,0.0,19.466279405,30.610668775,164.03516562,45.2743542668,3.33212,115.428691353
 09/17  05:00:00,173.529385255,31.0105671481,47.988325774,0.0,19.466279405,30.610668775,195.893062619,41.9175797051,8.3303,145.645182914
 09/17  06:00:00,257.191786724,34.6258501544,56.5260915651,0.0,42.6918050922,54.3732441037,257.171678527,37.8435274283,16.6606,202.667551099
 09/17  07:00:00,327.35035251,36.0657124121,81.9277485933,0.0,49.3960418185,88.5934452969,530.001938898,164.594320292,24.9909,340.416718606
 09/17  08:00:00,388.03180765,35.9547611971,116.863455996,0.0,57.6566862989,112.030105488,647.077036143,127.306289587,33.3212,486.449546556
 09/17  09:00:00,318.991897794,36.5568131968,103.78733372,0.0,50.9524495726,81.1684271793,511.53070677,95.9515968706,66.8089,348.7702099
 09/17  10:00:00,265.081306228,36.7186199156,94.9928888774,0.0,42.6918050922,68.9656133826,419.871264063,73.2695963655,83.4695,263.132167697
 09/17  11:00:00,270.540765877,36.7560633188,104.315542925,0.0,38.286128036,68.9656133826,351.836641655,55.2633004944,83.4695,213.103841161
 09/17  12:00:00,278.221275974,36.778680224,112.781193998,0.0,38.286128036,68.9656133826,280.645656492,43.0582199063,83.4695,154.117936586
 09/17  13:00:00,270.159204881,36.7895500976,123.638972058,0.0,31.5818913096,56.727595265,261.112234042,31.8688629363,75.1392,154.104171106
 09/17  14:00:00,280.87128662,36.8327257858,134.058797672,0.0,31.5818913096,56.727595265,239.666600594,19.1462470792,66.8089,153.711453515
 09/17  15:00:00,276.141910372,36.855160723,129.203395147,0.0,31.5818913096,56.727595265,242.630081487,13.7852030318,75.1392,153.705678455
 09/17  16:00:00,303.552931378,36.5385895271,127.913550637,0.0,31.5818913096,61.661095265,221.207498963,13.7338770078,91.7998,115.673821955
 09/17  17:00:00,340.062960747,35.9862428627,137.172152073,0.0,31.5818913096,70.9729253606,209.622094888,13.6195933134,49.9818,146.020701575
 09/17  18:00:00,401.595714974,36.0301995516,136.970427047,0.0,80.3315023541,83.7685254822,243.446504983,15.0648753961,49.9818,178.399829587
 09/17  19:00:00,362.996507424,35.9542261681,89.3912518874,0.0,102.000620287,77.6748002752,299.027498344,38.9385677112,33.3212,226.767730633
 09/17  20:00:00,432.85233345,35.9404985204,127.261823542,0.0,108.704857014,91.4735406516,332.938886428,68.5064318954,33.3212,231.111254533
 09/17  21:00:00,409.496714553,35.9611118672,131.907418782,0.0,95.2963835608,89.1510273009,363.207629284,109.134162973,24.9909,229.08256631
 09/17  22:00:00,340.716890954,35.9500358254,116.102200482,0.0,80.3315023541,63.3799339444,539.313506703,186.537707484,16.6606,336.11519922
 09/17  23:00:00,243.388648897,35.9404985204,82.9421691706,0.0,42.6918050922,48.4199368926,443.714115639,238.764299294,8.3303,196.619516345
 09/17  24:00:00,188.277917733,31.0105671481,63.9336338637,0.0,34.4311606118,33.1021868926,195.577498998,76.6681418977,3.33212,115.577237101
 09/18  01:00:00,158.332201585,31.0105671481,52.8021346674,0.0,19.418418834,29.3649097162,153.058157519,62.5767000962,3.33212,87.149337423
 09/18  02:00:00,145.032589942,31.0105671481,47.4303540543,0.0,12.7620426787,28.1191506574,141.296570794,50.8149252533,3.33212,87.1495255412
 09/18  03:00:00,141.944300377,31.0105671481,44.3530021715,0.0,12.7620426787,28.1191506574,131.706834151,41.2169506151,3.33212,87.1577635362
 09/18  04:00:00,148.892772894,31.0105671481,44.7150426989,0.0,12.7620426787,28.1191506574,149.871416331,35.0784019975,3.33212,111.460894334
 09/18  05:00:00,183.753202832,31.0105671481,51.8939838134,0.0,25.5240853573,30.610668775,243.346577117,33.7355571742,8.3303,201.280719943
 09/18  06:00:00,314.464359814,34.6258501544,81.1732486166,0.0,51.0481707146,78.1489452969,383.901697753,29.5968085838,16.6606,337.644289169
 09/18  07:00:00,389.428554793,35.94237608,106.49080073,0.0,64.3609230253,109.708623606,671.121760119,196.009278118,24.9909,450.121582001
 09/18  08:00:00,315.550058491,35.9404985204,81.6475857148,0.0,51.0481707146,80.7689615957,550.384020167,166.211128479,33.3212,350.851691687
 09/18  09:00:00,284.587279279,36.5542214044,79.7843709186,0.0,51.0481707146,71.0224615957,395.31734239,61.0590204071,66.8089,267.449421983
 09/18  10:00:00,234.430426852,36.6443595177,78.6352306211,0.0,32.1804615127,65.7244621605,317.898640853,24.0948176341,83.4695,210.334323219
 09/18  11:00:00,264.493731849,36.6986423019,107.793895107,0.0,32.1804615127,65.7244621605,256.000121317,14.6440098679,83.4695,157.886611449
 09/18  12:00:00,288.529337834,36.7402100646,132.054066454,0.0,32.1804615127,65.7244621605,245.530639054,7.89825359669,83.4695,154.162885458
 09/18  13:00:00,285.867571504,36.7768117174,138.775137378,0.0,32.1804615127,55.9779621605,233.301309152,4.20469782026,75.1392,153.957411332
 09/18  14:00:00,286.243750069,36.8077997521,138.960526482,0.0,32.1804615127,55.9779621605,222.901530866,2.34014025566,66.8089,153.752490611
 09/18  15:00:00,287.161792158,36.834702016,139.845078738,0.0,32.1804615127,55.9779621605,231.240579946,2.34868139109,75.1392,153.752698555
 09/18  16:00:00,307.11212616,36.5266182752,130.96071733,0.0,32.1804615127,60.9114621605,209.823012162,2.343500288,91.7998,115.679711874
 09/18  17:00:00,343.435374257,35.9821236397,132.785115693,0.0,32.1804615127,77.5397301883,225.629061896,4.52258220696,49.9818,171.124679689
 09/18  18:00:00,400.795588887,36.0316465651,136.198345724,0.0,77.122965704,86.2600435998,376.641402292,9.13603017731,49.9818,317.523572115
 09/18  19:00:00,407.875618918,35.9653017574,130.195324591,0.0,102.647051061,80.1663183927,280.609673116,13.8572028012,33.3212,233.431270315
 09/18  20:00:00,413.415978412,35.9423422839,99.6266736958,0.0,115.40909374,92.7192997104,284.525209598,22.8497557049,33.3212,228.354253893
 09/18  21:00:00,403.423028016,35.9797265431,113.48052498,0.0,102.647051061,94.1340635361,398.189301935,29.4081005344,24.9909,343.790301401
 09/18  22:00:00,326.255527016,36.0327163138,102.904731272,0.0,77.122965704,65.871452062,310.810565962,36.0021608064,16.6606,258.147805155
 09/18  23:00:00,232.577842147,35.9978064824,77.4464279096,0.0,38.286128036,48.4199368926,195.076366627,46.6770875744,8.3303,140.068979052
 09/18  24:00:00,179.776541308,31.0105671481,67.0783638478,0.0,25.5240853573,30.610668775,157.209055437,38.4257845615,3.33212,115.451150876
 09/19  01:00:00,165.172168721,31.0105671481,59.8558041264,0.0,19.418418834,29.3649097162,130.542193556,40.0487076561,3.33212,87.1613659003
 09/19  02:00:00,153.37931957,31.0105671481,56.0001710059,0.0,12.7620426787,28.1191506574,127.662784525,37.1548642628,3.33212,87.1758002626
 09/19  03:00:00,153.676694515,33.4755328342,53.8704406185,0.0,12.7620426787,28.1191506574,119.746208501,31.0978681221,3.33212,85.316220379
 09/19  04:00:00,160.987109028,32.6538776055,54.779536745,0.0,12.7620426787,28.1191506574,142.790918143,28.4634033833,3.33212,110.995394759
 09/19  05:00:00,195.585470732,31.8322223768,62.6084531797,0.0,25.5240853573,30.610668775,241.26962101,30.9785146612,8.3303,201.960806349
 09/19  06:00:00,328.549974399,35.1188432916,94.3395568188,0.0,51.0481707146,78.1489452969,387.365327272,30.1657440745,16.6606,340.538983198
 09/19  07:00:00,402.707383209,35.9532100936,121.46930545,0.0,64.3609230253,109.708623606,511.771834776,35.9016606169,24.9909,450.879274159
 09/19  08:00:00,326.885522546,35.9404985204,94.0504960599,0.0,51.0481707146,80.7689615957,423.792197872,39.258562386,33.3212,351.212435486
 09/19  09:00:00,288.034407032,36.5335190349,83.6204095881,0.0,51.0481707146,71.0224615957,375.730290396,41.2830504464,66.8089,267.63833995
 09/19  10:00:00,227.259476495,36.6232183488,71.5570079327,0.0,32.1804615127,65.7244621605,339.832762473,42.1904248899,83.4695,214.172837583
 09/19  11:00:00,225.757944751,36.6770159691,69.3960507943,0.0,32.1804615127,65.7244621605,272.650121325,34.7410013885,83.4695,154.439619936
 09/19  12:00:00,234.201312295,36.7169257327,78.4924725013,0.0,32.1804615127,65.7244621605,265.717143327,28.0359062369,83.4695,154.211737091
 09/19  13:00:00,252.509395664,36.7502735553,106.263541218,0.0,32.1804615127,55.9779621605,252.390004279,23.2437023804,75.1392,154.007101899
 09/19  14:00:00,253.570523484,36.7791017869,107.088550055,0.0,32.1804615127,55.9779621605,239.538924045,18.9188932576,66.8089,153.811130787
 09/19  15:00:00,264.337607128,36.8063315838,117.516910846,0.0,32.1804615127,55.9779621605,241.67053964,12.72436784,75.1392,153.8069718
 09/19  16:00:00,309.067474392,36.5086078709,132.88796603,0.0,32.1804615127,60.9114621605,211.611666733,4.07877690548,91.7998,115.733089827
 09/19  17:00:00,350.384717171,35.9961842933,139.092543061,0.0,32.1804615127,77.5397301883,230.8663049,4.15556002117,49.9818,176.728944879
 09/19  18:00:00,403.752161472,36.0433421647,138.432364917,0.0,77.122965704,86.2600435998,367.494282205,6.28937924833,49.9818,311.223102957
 09/19  19:00:00,397.989511992,35.9741315575,117.977453717,0.0,102.647051061,80.1663183927,285.347096932,17.0021852057,33.3212,235.023711726
 09/19  20:00:00,397.39137274,35.9529824894,84.3512875855,0.0,115.40909374,92.7192997104,298.866334217,31.1678528393,33.3212,234.377281378
 09/19  21:00:00,404.594409326,35.9985935642,115.073359505,0.0,102.647051061,94.1340635361,396.674695938,33.213190257,24.9909,338.470605681
 09/19  22:00:00,319.212601965,36.0612874153,95.9291336179,0.0,77.122965704,65.871452062,324.473671197,50.086411083,16.6606,257.726660114
 09/19  23:00:00,227.225301066,36.0103591415,72.128304222,0.0,38.286128036,48.4199368926,224.677705932,71.2496277283,8.3303,145.097778204
 09/19  24:00:00,172.342872478,31.0105671481,59.6566198476,0.0,25.5240853573,30.610668775,192.525988423,73.7173698561,3.33212,115.476498567
 09/20  01:00:00,156.341952003,31.0105671481,51.0231142677,0.0,19.418418834,29.3649097162,162.206430617,71.6975321182,3.33212,87.1767784986
 09/20  02:00:00,144.442258987,31.0105671481,47.0471626492,0.0,12.7620426787,28.1191506574,152.585794767,62.0609290837,3.33212,87.1927456833
 09/20  03:00:00,141.564908343,31.0105671481,44.1616731981,0.0,12.7620426787,28.1191506574,146.21126779,55.6933024279,3.33212,87.1858453618
 09/20  04:00:00,151.052341168,33.4755328342,44.5966944083,0.0,12.7620426787,28.1191506574,165.045043056,49.1590197094,3.33212,112.553903347
 09/20  05:00:00,184.635278784,31.0105671481,53.0228575055,0.0,25.5240853573,30.610668775,248.955408133,40.1875533078,8.3303,200.437554825
 09/20  06:00:00,319.317000842,35.1188432916,85.8515634939,0.0,51.0481707146,78.1489452969,382.664201763,27.7052538357,16.6606,338.298347928
 09/20  07:00:00,396.148112999,35.9488962572,115.874337627,0.0,64.3609230253,109.708623606,512.072927955,31.2069132789,24.9909,455.875114676
 09/20  08:00:00,324.885949601,35.9404985204,92.8126804681,0.0,51.0481707146,80.7689615957,416.585875336,30.5869092236,33.3212,352.677766112
 09/20  09:00:00,288.41383899,36.5350455476,84.0286970937,0.0,51.0481707146,71.0224615957,361.201117797,29.8946956347,66.8089,264.497522162
 09/20  10:00:00,260.060099117,36.625938063,104.137486507,0.0,32.1804615127,65.7244621605,316.930301299,19.934479292,83.4695,213.526322007
 09/20  11:00:00,293.504782403,36.6840173114,135.583623779,0.0,32.1804615127,65.7244621605,242.248788337,4.30961728753,83.4695,154.469671049
 09/20  12:00:00,296.474807061,36.7256183701,137.819344383,0.0,32.1804615127,65.7244621605,244.163239262,1.69246191779,83.4695,159.001277344
 09/20  13:00:00,287.910785332,36.7659622078,138.013692446,0.0,32.1804615127,55.9779621605,232.708274922,1.53123397674,75.1392,156.037840945
 09/20  14:00:00,288.394516825,36.7993911614,137.891595141,0.0,32.1804615127,55.9779621605,220.497969737,1.51593664498,66.8089,152.173133092
 09/20  15:00:00,289.067483819,36.8294432618,138.413236975,0.0,32.1804615127,55.9779621605,227.395636567,1.62892034452,75.1392,150.627516223
 09/20  16:00:00,318.199224937,36.5759184837,138.810745148,0.0,32.1804615127,60.9114621605,212.621531179,0.350498787994,91.7998,120.471232391
 09/20  17:00:00,352.013596636,36.0528372114,138.797988791,0.0,32.1804615127,77.5397301883,223.498046285,2.24052775021,49.9818,171.275718534
 09/20  18:00:00,403.699333591,36.0988362611,137.160053244,0.0,77.122965704,86.2600435998,371.773961545,3.68682811707,49.9818,318.105333428
 09/20  19:00:00,419.409007891,36.0576042571,137.56837547,0.0,102.647051061,80.1663183927,272.004365441,3.49136680737,33.3212,235.191798634
 09/20  20:00:00,452.43716351,36.0360561256,137.690738899,0.0,115.40909374,92.7192997104,268.73204259,6.10278352223,33.3212,229.308059068
 09/20  21:00:00,427.744898812,36.0968370153,137.089407731,0.0,102.647051061,94.1340635361,384.755566823,14.8878107435,24.9909,344.87685608
 09/20  22:00:00,330.573531448,36.1634441432,106.892914293,0.0,77.122965704,65.871452062,298.716826571,24.6742254345,16.6606,257.382001137
 09/20  23:00:00,222.224769954,36.1054627399,67.0332366637,0.0,38.286128036,48.4199368926,192.155132939,38.2190066915,8.3303,145.605826247
 09/20  24:00:00,177.616521911,31.0105671481,64.9467775857,0.0,25.5240853573,30.610668775,155.3491867,36.5236205193,3.33212,115.493446181
 09/21  01:00:00,169.023961922,33.4755328342,61.3579194388,0.0,19.418418834,29.3649097162,124.03955106,33.4991995811,3.33212,87.2082314794
 09/21  02:00:00,156.293155375,31.0105671481,58.9705997036,0.0,12.7620426787,28.1191506574,117.279464682,30.8043349506,3.33212,83.1430097317
 09/21  03:00:00,157.150328519,33.4755328342,57.4087042098,0.0,12.7620426787,28.1191506574,119.541056325,31.1703070085,3.33212,85.0386293164
 09/21  04:00:00,162.82147774,31.8322223768,58.095120635,0.0,12.7620426787,28.1191506574,152.632693434,33.7313843609,3.33212,115.569189073
 09/21  05:00:00,201.103851509,32.6538776055,68.0395698947,0.0,25.5240853573,30.610668775,235.655659167,24.5838991103,8.3303,202.741460057
 09/21  06:00:00,336.409058254,34.9545122459,103.189960815,0.0,51.0481707146,78.1489452969,375.284239877,17.9959998708,16.6606,340.627640006
 09/21  07:00:00,411.696187013,35.961386488,131.361257621,0.0,64.3609230253,109.708623606,497.049758162,17.3717732346,24.9909,454.687084927
 09/21  08:00:00,368.929963437,35.9404985204,136.417292929,0.0,51.0481707146,80.7689615957,399.490319842,11.9322023825,33.3212,354.23691746
 09/21  09:00:00,311.425787546,36.5324674034,106.593096592,0.0,51.0481707146,71.0224615957,344.619692672,11.5886262061,66.8089,266.222166466
 09/21  10:00:00,224.116728033,36.6223674093,68.2510605704,0.0,32.1804615127,65.7244621605,311.757841935,15.6354070268,83.4695,212.652934908
 09/21  11:00:00,214.427548744,36.6746749864,58.0225239217,0.0,32.1804615127,65.7244621605,256.564158754,18.577594695,83.4695,154.517064059
 09/21  12:00:00,234.758530765,36.7142790699,78.8949117727,0.0,32.1804615127,65.7244621605,261.95290113,17.4382940125,83.4695,161.045107118
 09/21  13:00:00,237.623327,36.7474641831,91.2554040113,0.0,32.1804615127,55.9779621605,244.059997545,14.7995185598,75.1392,154.121278985
 09/21  14:00:00,235.616466459,36.7761788697,89.1313165607,0.0,32.1804615127,55.9779621605,234.967610617,14.2437685765,66.8089,153.91494204
 09/21  15:00:00,241.882536748,36.8029434679,95.1987288026,0.0,32.1804615127,55.9779621605,243.534682327,14.4796355818,75.1392,153.915846745
 09/21  16:00:00,287.904145722,36.4985972622,111.92716007,0.0,32.1804615127,60.9114621605,218.338114044,10.7567846116,91.7998,115.781529432
 09/21  17:00:00,346.777139028,35.9562346288,135.741386648,0.0,32.1804615127,77.5397301883,235.399019008,9.45697000141,49.9818,175.960249006
 09/21  18:00:00,401.962956078,36.0080588357,136.534655028,0.0,77.122965704,86.2600435998,371.293830698,8.37063044929,49.9818,312.941400248
 09/21  19:00:00,417.714276532,35.9496733894,136.238645795,0.0,102.647051061,80.1663183927,275.578535062,6.92386522401,33.3212,235.333469838
 09/21  20:00:00,450.318368936,35.9404985204,135.69493535,0.0,115.40909374,92.7192997104,278.882236531,10.9009139679,33.3212,234.660122563
 09/21  21:00:00,417.192848167,35.9715470464,126.835059921,0.0,102.647051061,94.1340635361,387.926424309,16.6645178788,24.9909,346.27100643
 09/21  22:00:00,342.847712949,36.025495941,119.161139685,0.0,77.122965704,65.871452062,296.361554154,20.8448662869,16.6606,258.856087867
 09/21  23:00:00,245.697466046,35.996453779,90.2656731782,0.0,38.286128036,48.4199368926,176.039456934,25.7529708137,8.3303,141.95618612
 09/21  24:00:00,151.769465314,31.0105671481,39.2084294937,0.0,25.5240853573,30.610668775,136.409922748,20.0405834452,3.33212,113.037219303
 09/22  01:00:00,148.860974018,31.0105671481,43.6748990471,0.0,19.418418834,29.3649097162,115.141373154,24.8870173799,3.33212,86.9222357744
 09/22  02:00:00,142.743199472,31.0105671481,45.4684983391,0.0,12.7620426787,28.1191506574,121.60594244,31.0525317269,3.33212,87.2212907132
 09/22  03:00:00,146.377637124,33.4755328342,46.639811582,0.0,12.7620426787,28.1191506574,124.689534649,34.1266024789,3.33212,87.2308121701
 09/22  04:00:00,155.575580154,32.6538776055,49.4179001152,0.0,12.7620426787,28.1191506574,155.710740888,36.7886381859,3.33212,115.589982702
 09/22  05:00:00,192.586625191,31.8322223768,59.6663638998,0.0,25.5240853573,30.610668775,240.980644835,32.1786596092,8.3303,200.471685226
 09/22  06:00:00,327.443940313,35.1188432916,93.3144616742,0.0,51.0481707146,78.1489452969,390.624997738,30.1168748719,16.6606,343.847522866
 09/22  07:00:00,402.762538125,35.95585496,121.601478362,0.0,64.3609230253,109.708623606,517.111824014,37.1622135806,24.9909,454.958710433
 09/22  08:00:00,328.630216471,35.9413412692,95.8476739333,0.0,51.0481707146,80.7689615957,425.35145937,36.2057941479,33.3212,355.824465223
 09/22  09:00:00,292.526204479,36.5364528404,88.1760479928,0.0,51.0481707146,71.0224615957,363.225044608,28.4484509338,66.8089,267.967693674
 09/22  10:00:00,232.386485221,36.6277885027,76.738142636,0.0,32.1804615127,65.7244621605,320.483248224,26.2751090329,83.4695,210.738639191
 09/22  11:00:00,225.156016258,36.6820368465,68.8310942034,0.0,32.1804615127,65.7244621605,276.552991604,31.7833342999,83.4695,161.300157304
 09/22  12:00:00,223.12595153,36.7220628722,67.4847229481,0.0,32.1804615127,65.7244621605,270.789704269,32.9267334646,83.4695,154.393470804
 09/22  13:00:00,212.749241723,36.7575187824,66.8103210787,0.0,32.1804615127,55.9779621605,261.208961861,31.8961473245,75.1392,154.173614537
 09/22  14:00:00,222.442212165,36.78878498,76.4269805504,0.0,32.1804615127,55.9779621605,252.546264595,31.7669640838,66.8089,153.970400511
 09/22  15:00:00,219.919285888,36.8170023869,73.8810603506,0.0,32.1804615127,55.9779621605,266.082585496,36.9733336025,75.1392,153.970051893
 09/22  16:00:00,245.301377773,36.5073305633,70.3111885601,0.0,32.1804615127,60.9114621605,246.678613711,39.0270154988,91.7998,115.851798212
 09/22  17:00:00,290.981794956,35.9472483957,81.4254580813,0.0,32.1804615127,77.5397301883,274.257721764,45.9963352393,49.9818,178.279586525
 09/22  18:00:00,361.360943921,35.9885439536,97.6628598135,0.0,77.122965704,86.2600435998,440.557986201,71.8101606292,49.9818,318.766025572
 09/22  19:00:00,372.73086724,35.9414098372,93.4423043119,0.0,102.647051061,80.1663183927,378.056750662,109.205719397,33.3212,235.529831265
 09/22  20:00:00,412.939601363,35.9404985204,99.827144836,0.0,115.40909374,92.7192997104,396.340423332,131.637099041,33.3212,231.382124292
 09/22  21:00:00,403.037887363,35.9407502398,113.322705854,0.0,102.647051061,94.1340635361,516.572722619,147.976874311,24.9909,343.604948308
 09/22  22:00:00,313.5096854,35.9737283066,90.0210283757,0.0,77.122965704,65.871452062,429.414170812,154.487047247,16.6606,258.266523565
 09/22  23:00:00,218.929748583,35.954490615,63.6114612409,0.0,38.286128036,48.4199368926,305.670957361,152.068154323,8.3303,145.272503038
 09/22  24:00:00,166.082854397,31.0105671481,53.3864988727,0.0,25.5240853573,30.610668775,194.287689543,75.3631325065,3.33212,115.592437037
 09/23  01:00:00,162.907390632,31.0105671481,48.0041308078,0.0,27.7269238854,30.610668775,152.989041906,62.4296047953,3.33212,87.2273171111
 09/23  02:00:00,141.696764651,31.0105671481,44.2971676641,0.0,12.7620426787,28.1191506574,141.76816864,51.1965636575,3.33212,87.239484983
 09/23  03:00:00,139.572288161,31.0105671481,42.1752163911,0.0,12.7620426787,28.1191506574,134.79363716,44.2110598009,3.33212,87.2504573591
 09/23  04:00:00,147.204893945,31.0105671481,43.2224188858,0.0,12.7620426787,28.1191506574,157.217245534,38.2724615428,3.33212,115.612663991
 09/23  05:00:00,163.6157163,33.4755328342,44.9247667897,0.0,12.7620426787,28.1191506574,188.166924313,34.0543261354,8.3303,145.782298178
 09/23  06:00:00,253.974539491,33.63986388,54.4124911107,0.0,42.6918050922,54.3732441037,251.555696555,29.4716637606,16.6606,205.423432794
 09/23  07:00:00,316.505015012,35.9543736331,78.5937388982,0.0,42.6918050922,86.1019271793,450.993124083,86.1504996058,24.9909,339.851724477
 09/23  08:00:00,378.433949168,35.9404985204,107.792488716,0.0,57.6566862989,112.030105488,629.65899041,104.782023387,33.3212,491.555767023
 09/23  09:00:00,313.659983145,36.542183587,89.3863225767,0.0,57.6566862989,83.6599452969,545.618713779,124.58460505,66.8089,354.225208728
 09/23  10:00:00,238.591431899,36.631790086,68.6068157561,0.0,42.6918050922,68.9656133826,482.620862816,129.379049746,83.4695,269.77231307
 09/23  11:00:00,224.01317908,36.6852960404,62.3907091169,0.0,34.9340096728,67.7198543238,430.015436661,134.249485341,83.4695,212.296451319
 09/23  12:00:00,218.364744072,36.7245561545,57.5261188702,0.0,34.9340096728,67.7198543238,387.032077166,141.932410745,83.4695,161.630166421
 09/23  13:00:00,213.539130928,36.7585786101,62.4646241539,0.0,34.9340096728,57.9733543238,358.549726428,123.164789165,75.1392,160.245737263
 09/23  14:00:00,229.881002678,36.7913552285,78.8859170931,0.0,34.9340096728,57.9733543238,300.13427588,77.7725190627,66.8089,155.552856818
 09/23  15:00:00,233.825067932,36.8219599342,82.873413376,0.0,34.9340096728,57.9733543238,290.916177544,61.349751416,75.1392,154.427226128
 09/23  16:00:00,262.080425063,36.5113104995,82.1891395744,0.0,34.9340096728,62.9068543238,277.537797985,63.273719178,91.7998,122.464278807
 09/23  17:00:00,293.26036798,35.9404985204,86.1938200883,0.0,34.9340096728,72.2186844194,267.804393128,71.4851871432,49.9818,146.337405985
 09/23  18:00:00,369.891461883,35.9986508519,96.3562337446,0.0,87.0357390804,86.2600435998,317.059469029,87.94566521,49.9818,179.132003819
 09/23  19:00:00,378.101207416,35.9404985204,101.431913512,0.0,102.000620287,77.6748002752,392.475914724,123.820242299,33.3212,235.334472425
 09/23  20:00:00,400.921462421,35.9404985204,104.465295242,0.0,102.000620287,88.9820225341,424.206007593,155.902611158,33.3212,234.982196436
 09/23  21:00:00,390.40873557,35.9404985204,103.68815317,0.0,102.000620287,91.6425454185,404.289449893,143.977027819,24.9909,235.321522074
 09/23  22:00:00,332.012175166,35.9404985204,98.5335284028,0.0,87.0357390804,65.871452062,489.396856174,134.443641406,16.6606,338.292614768
 09/23  23:00:00,231.121129914,35.9404985204,71.304880184,0.0,42.6918050922,48.4199368926,362.77313962,149.570435221,8.3303,204.872404399
 09/23  24:00:00,170.741941964,31.0105671481,55.8098531454,0.0,27.7269238854,30.610668775,195.5015378,76.5674891198,3.33212,115.60192868
 09/24  01:00:00,172.747997087,31.0105671481,48.5927375551,0.0,34.4311606118,33.1021868926,153.16772705,62.4771625504,3.33212,87.3584444993
 09/24  02:00:00,151.415043529,31.0105671481,44.7764242463,0.0,19.466279405,30.610668775,140.60002814,49.8941743155,3.33212,87.3737338248
 09/24  03:00:00,149.63499268,31.0105671481,43.0145928628,0.0,19.466279405,30.610668775,131.841139236,41.1458369906,3.33212,87.3631822455
 09/24  04:00:00,157.380855358,31.0105671481,44.1835421985,0.0,19.466279405,30.610668775,154.554894084,35.5468605894,3.33212,115.675913495
 09/24  05:00:00,171.613606753,31.0105671481,46.1763925654,0.0,19.466279405,30.610668775,185.541137767,31.1831516084,8.3303,146.027686159
 09/24  06:00:00,256.013074974,34.6258501544,55.4755074835,0.0,42.6918050922,54.3732441037,252.082673039,27.843803395,16.6606,207.578269644
 09/24  07:00:00,326.775273482,36.0312868676,79.7911629943,0.0,49.3960418185,88.5934452969,431.26374395,59.6380460113,24.9909,346.634797939
 09/24  08:00:00,379.996277503,35.9404985204,109.498507247,0.0,57.6566862989,112.030105488,598.274763272,71.8832470427,33.3212,493.07031623
 09/24  09:00:00,308.499897927,36.5393112053,93.7137401083,0.0,50.9524495726,81.1684271793,478.465969818,58.5153182164,66.8089,353.141751601
 09/24  10:00:00,248.019120182,36.6302156217,78.3817081237,0.0,42.6918050922,68.9656133826,399.160605802,43.368488107,83.4695,272.322617695
 09/24  11:00:00,268.950896963,36.6850495405,102.922404987,0.0,38.286128036,68.9656133826,323.564770163,26.2919243466,83.4695,213.803345816
 09/24  12:00:00,302.620883888,36.7291985025,136.803514326,0.0,38.286128036,68.9656133826,254.716513088,11.3465528177,83.4695,159.90046027
 09/24  13:00:00,284.796281348,36.7653827179,137.36803209,0.0,31.5818913096,56.727595265,233.310682817,3.67167465857,75.1392,154.499808158
 09/24  14:00:00,285.648820595,36.7951644809,137.872025912,0.0,31.5818913096,56.727595265,223.400746332,2.50902588498,66.8089,154.082820447
 09/24  15:00:00,286.088498739,36.8231152137,138.337889552,0.0,31.5818913096,56.727595265,232.654336126,2.83405279356,75.1392,154.681083333
 09/24  16:00:00,315.427465975,36.5120178226,138.718907249,0.0,31.5818913096,61.661095265,216.78043163,3.23529320444,91.7998,121.745338425
 09/24  17:00:00,342.993548142,35.9566906506,139.044001298,0.0,31.5818913096,70.9729253606,202.516744253,6.14084589751,49.9818,146.394098355
 09/24  18:00:00,403.159948872,35.9987046922,137.21349956,0.0,80.3315023541,83.7685254822,234.962195989,6.01351411525,49.9818,178.966881874
 09/24  19:00:00,416.33488871,35.9427582523,137.820774342,0.0,102.000620287,77.6748002752,277.611102437,9.14091580372,33.3212,235.148986633
 09/24  20:00:00,444.610291095,35.9404985204,137.677876124,0.0,108.704857014,91.4735406516,282.36289659,14.5623913429,33.3212,234.479305247
 09/24  21:00:00,414.808833446,35.9445996453,136.41609774,0.0,95.2963835608,89.1510273009,278.498920644,20.1366056473,24.9909,233.371414997
 09/24  22:00:00,346.106473382,35.9458599696,121.309906923,0.0,80.3315023541,63.3799339444,384.749171898,27.310246306,16.6606,340.778325592
 09/24  23:00:00,251.654341625,35.9404985204,91.7383018275,0.0,42.6918050922,48.4199368926,234.073801852,28.3948478744,8.3303,197.348653978
 09/24  24:00:00,175.897311573,31.0105671481,51.8085975625,0.0,34.4311606118,33.1021868926,143.580282831,18.043496278,3.33212,122.204666553
 09/25  01:00:00,159.654451687,31.0105671481,54.4032088085,0.0,19.418418834,29.3649097162,108.044760372,17.4379922118,3.33212,87.2746481601
 09/25  02:00:00,151.862322879,31.0105671481,54.5498389209,0.0,12.7620426787,28.1191506574,109.956186091,19.3447649921,3.33212,87.279301099
 09/25  03:00:00,189.305820387,33.4755328342,89.2552587149,0.0,12.7620426787,28.1191506574,110.967650642,20.3512645122,3.33212,87.2842661293
 09/25  04:00:00,146.049938824,31.0105671481,42.1636077395,0.0,12.7620426787,28.1191506574,138.51235521,19.5118512299,3.33212,115.66838398
 09/25  05:00:00,206.432203284,33.0647052199,72.7237496031,0.0,25.5240853573,30.610668775,225.059930688,18.9623407695,8.3303,197.767289918
 09/25  06:00:00,349.70789936,34.7901812002,116.252938313,0.0,51.0481707146,78.1489452969,383.494836311,18.0521319229,16.6606,348.782104388
 09/25  07:00:00,419.623043811,35.953282931,136.134418882,0.0,64.3609230253,109.708623606,505.261954073,22.273796954,24.9909,457.997257119
 09/25  08:00:00,345.161688954,35.9502633715,112.630586651,0.0,51.0481707146,80.7689615957,413.191342872,19.4142165111,33.3212,360.455926361
 09/25  09:00:00,337.674318135,36.5341249544,132.343714863,0.0,51.0481707146,71.0224615957,347.10571727,11.4105793759,66.8089,268.886237894
 09/25  10:00:00,295.98984882,36.630349954,138.631925049,0.0,32.1804615127,65.7244621605,299.99812767,3.52269551384,83.4695,213.005932156
 09/25  11:00:00,296.845625699,36.7087307088,138.213089066,0.0,32.1804615127,65.7244621605,241.778705699,1.75469448743,83.4695,156.554511212
 09/25  12:00:00,295.73585856,36.7457619078,137.668128274,0.0,32.1804615127,65.7244621605,245.550603154,1.32949405997,83.4695,160.751609094
 09/25  13:00:00,285.345824365,36.7665439228,136.543433025,0.0,32.1804615127,55.9779621605,230.974603356,0.950617461283,75.1392,154.884785895
 09/25  14:00:00,285.387393315,36.8501287369,136.093691061,0.0,32.1804615127,55.9779621605,221.646520587,0.686197616335,66.8089,154.151422971
 09/25  15:00:00,285.496479947,36.8541859217,136.053211343,0.0,32.1804615127,55.9779621605,230.011958243,0.72617843884,75.1392,154.146579804
 09/25  16:00:00,315.337486195,36.6011033731,136.963873249,0.0,32.1804615127,60.9114621605,213.224641516,0.252919851565,91.7998,121.171921665
 09/25  17:00:00,349.730058513,36.0647009624,136.924157357,0.0,32.1804615127,77.5397301883,225.301142732,2.30413873057,49.9818,173.015204001
 09/25  18:00:00,402.325899837,36.1080194573,135.751644865,0.0,77.122965704,86.2600435998,373.322663701,3.58196418695,49.9818,319.758899514
 09/25  19:00:00,420.671687653,36.0618966173,135.967678212,0.0,102.647051061,80.1663183927,274.55619433,3.6647042298,33.3212,237.570290101
 09/25  20:00:00,451.004814397,36.0375823159,135.933460001,0.0,115.40909374,92.7192997104,272.734408829,5.66020673568,33.3212,233.753002094
 09/25  21:00:00,427.684154418,36.0950343692,136.864061086,0.0,102.647051061,94.1340635361,389.210059751,14.8280166354,24.9909,349.391143115
 09/25  22:00:00,348.127574976,36.1590253929,124.301548855,0.0,77.122965704,65.871452062,303.427331633,23.4814906801,16.6606,263.285240953
 09/25  23:00:00,241.621617475,36.102198968,86.2361796449,0.0,38.286128036,48.4199368926,181.838079646,30.8522519877,8.3303,142.655527658
