Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  24:00:00,173.307313633,31.8322223768,59.8238166529,0.0,25.5240853573,30.610668775,154.00823161,29.5892825861,3.33212,121.086829024
 09/26  01:00:00,167.160573064,32.6538776055,60.3131236022,0.0,19.418418834,29.3649097162,127.613545536,36.9751491876,3.33212,87.3062763487
 09/26  02:00:00,156.253705948,31.0105671481,58.8885949302,0.0,12.7620426787,28.1191506574,133.611211984,42.9836767897,3.33212,87.2954151946
 09/26  03:00:00,156.516486437,33.4755328342,56.7211482176,0.0,12.7620426787,28.1191506574,134.773018359,44.137540557,3.33212,87.3033578023
 09/26  04:00:00,162.743396867,31.8322223768,57.3602344192,0.0,12.7620426787,28.1191506574,159.943445697,40.9165364993,3.33212,115.694789198
 09/26  05:00:00,199.903210414,32.6538776055,66.1412921047,0.0,25.5240853573,30.610668775,242.267209334,36.0590779795,8.3303,197.877831355
 09/26  06:00:00,333.146226366,34.9545122459,99.1293565789,0.0,51.0481707146,78.1489452969,397.949770162,32.066185564,16.6606,349.222984598
 09/26  07:00:00,411.981495355,35.9501597917,127.986970339,0.0,64.3609230253,109.708623606,524.08432796,36.9409373489,24.9909,462.152490612
 09/26  08:00:00,332.954827304,35.9404985204,100.131652877,0.0,51.0481707146,80.7689615957,432.82813243,41.3333662157,33.3212,358.173566214
 09/26  09:00:00,293.391756433,36.534384718,88.9858762258,0.0,51.0481707146,71.0224615957,379.297839047,43.3886510233,66.8089,269.100288023
 09/26  10:00:00,231.228616158,36.6230958504,75.5511696512,0.0,32.1804615127,65.7244621605,337.397610309,38.8915586964,83.4695,215.036551612
 09/26  11:00:00,275.203682937,36.6782701203,118.385686473,0.0,32.1804615127,65.7244621605,258.733510408,17.9494394612,83.4695,157.314570947
 09/26  12:00:00,293.818421697,36.7200956871,136.617104814,0.0,32.1804615127,65.7244621605,245.095572966,2.7541573794,83.4695,158.871915587
 09/26  13:00:00,285.439024911,36.756777075,137.501053232,0.0,32.1804615127,55.9779621605,230.636967952,1.09146463531,75.1392,154.406303316
 09/26  14:00:00,284.682727419,36.7951554495,136.042741873,0.0,32.1804615127,55.9779621605,224.223683841,0.673923316118,66.8089,156.740860525
 09/26  15:00:00,285.215820459,36.8415977328,135.431625209,0.0,32.1804615127,55.9779621605,234.132220446,0.599663115783,75.1392,158.39335733
 09/26  16:00:00,316.750447659,36.5598850887,136.408814233,0.0,32.1804615127,60.9114621605,207.934711542,0.173671132713,91.7998,115.961240409
 09/26  17:00:00,352.38739338,36.037947434,137.371740526,0.0,32.1804615127,77.5397301883,230.815680698,2.18912378063,49.9818,178.644756917
 09/26  18:00:00,404.027507372,36.0873862984,136.139188527,0.0,77.122965704,86.2600435998,373.655743237,3.53989234316,49.9818,320.134050894
 09/26  19:00:00,415.20927112,36.0340654779,131.345455277,0.0,102.647051061,80.1663183927,277.488014161,7.9910749347,33.3212,236.175739227
 09/26  20:00:00,403.646873106,36.0068365296,90.4725319451,0.0,115.40909374,92.7192997104,302.880495809,34.0743932916,33.3212,235.484902517
 09/26  21:00:00,412.333519137,36.067847095,122.651473275,0.0,102.647051061,94.1340635361,428.388272106,53.5787854911,24.9909,349.818586615
 09/26  22:00:00,331.853274678,36.130630099,108.360161594,0.0,77.122965704,65.871452062,358.87046079,80.7136205044,16.6606,261.496240286
 09/26  23:00:00,236.399149871,36.0650878689,81.0462026827,0.0,38.286128036,48.4199368926,271.388679529,118.100161297,8.3303,144.958218232
 09/26  24:00:00,181.887554805,31.0105671481,69.1371466548,0.0,25.5240853573,30.610668775,199.687152293,75.7225854282,3.33212,120.632446865
 09/27  01:00:00,165.959558522,31.0105671481,60.59446625,0.0,19.418418834,29.3649097162,156.795190418,66.1498540504,3.33212,87.3132163681
 09/27  02:00:00,153.238722304,31.0105671481,55.8076582504,0.0,12.7620426787,28.1191506574,146.611064121,55.9548261496,3.33212,87.3241179712
 09/27  03:00:00,152.717892911,33.4755328342,52.8344342566,0.0,12.7620426787,28.1191506574,138.643792469,47.98405627,3.33212,87.3276161991
 09/27  04:00:00,156.769280472,31.0105671481,52.7677379815,0.0,12.7620426787,28.1191506574,161.766295318,42.6809618268,3.33212,115.753213491
 09/27  05:00:00,194.216674133,33.4755328342,60.1101472594,0.0,25.5240853573,30.610668775,252.856401179,39.4502298954,8.3303,205.075871283
 09/27  06:00:00,323.725605775,33.8041949257,91.4900456306,0.0,51.0481707146,78.1489452969,396.311214373,34.1697325407,16.6606,345.480881833
 09/27  07:00:00,401.983213949,35.9461768974,118.28297671,0.0,64.3609230253,109.708623606,597.96994016,110.25590799,24.9909,462.723132171
 09/27  08:00:00,327.555225295,35.9416662223,95.2418231667,0.0,51.0481707146,80.7689615957,459.920451295,71.601763777,33.3212,354.997487518
 09/27  09:00:00,317.699954309,36.5392007448,112.92267589,0.0,51.0481707146,71.0224615957,362.458580754,19.036757244,66.8089,276.61292351
 09/27  10:00:00,293.123156543,36.6272193175,135.767601995,0.0,32.1804615127,65.7244621605,297.094393096,1.89931323348,83.4695,211.725579863
 09/27  11:00:00,296.765067848,36.6850114393,137.571069507,0.0,32.1804615127,65.7244621605,242.417309837,0.797125113793,83.4695,158.150684724
 09/27  12:00:00,296.61612835,36.7330856597,137.333807879,0.0,32.1804615127,65.7244621605,245.281282449,0.398949676522,83.4695,161.412832772
 09/27  13:00:00,286.635392974,36.7691502919,136.846238441,0.0,32.1804615127,55.9779621605,229.913029908,0.28574982378,75.1392,154.488080085
 09/27  14:00:00,286.4297661,36.8420194006,136.073613928,0.0,32.1804615127,55.9779621605,221.359373454,0.286947572532,66.8089,154.263525881
 09/27  15:00:00,286.922096589,36.8787856335,136.064505437,0.0,32.1804615127,55.9779621605,235.4719765,0.186722280055,75.1392,160.14605422
 09/27  16:00:00,316.805288664,36.6224186574,136.890110844,0.0,32.1804615127,60.9114621605,208.591835019,0.0,91.7998,116.792035019
 09/27  17:00:00,351.878190521,36.0686117027,137.451817386,0.0,32.1804615127,77.5397301883,230.220042515,1.50227533089,49.9818,178.735967185
 09/27  18:00:00,403.753409341,36.115074512,136.385045528,0.0,77.122965704,86.2600435998,372.861056374,2.38474144815,49.9818,320.494514926
 09/27  19:00:00,421.089824406,36.0725396635,135.914354975,0.0,102.647051061,80.1663183927,272.427570487,2.74759413522,33.3212,236.358776352
 09/27  20:00:00,451.746806271,36.0564462368,136.70196911,0.0,115.40909374,92.7192997104,272.958229561,3.96981345964,33.3212,235.667216101
 09/27  21:00:00,426.327556794,36.1282210727,135.070346169,0.0,102.647051061,94.1340635361,380.189574879,4.91559619038,24.9909,350.283078688
 09/27  22:00:00,351.194852392,36.1871559675,126.991292514,0.0,77.122965704,65.871452062,295.934381566,12.8134247014,16.6606,266.460356864
 09/27  23:00:00,237.444244542,36.1248910926,82.0226179636,0.0,38.286128036,48.4199368926,179.48754715,25.1375309373,8.3303,146.019716212
 09/27  24:00:00,175.306814139,33.4755328342,60.2051885683,0.0,25.5240853573,30.610668775,147.083439533,27.9873684591,3.33212,115.763951074
 09/28  01:00:00,168.380268989,31.0105671481,63.1541582582,0.0,19.418418834,29.3649097162,112.424482601,21.7456636579,3.33212,87.3466989428
 09/28  02:00:00,163.160541455,32.6538776055,64.1907116449,0.0,12.7620426787,28.1191506574,110.689269676,20.0052614806,3.33212,87.3518881952
 09/28  03:00:00,160.10249559,31.8322223768,61.9961072538,0.0,12.7620426787,28.1191506574,115.82997398,25.1517469963,3.33212,87.3461069839
 09/28  04:00:00,169.683012878,33.4755328342,63.3880270301,0.0,12.7620426787,28.1191506574,149.832946911,27.9338742356,3.33212,118.566952675
 09/28  05:00:00,206.864221893,33.4755328342,72.9198411992,0.0,25.5240853573,30.610668775,235.604144281,25.1104369285,8.3303,202.163407352
 09/28  06:00:00,339.902461118,33.9685259714,107.657105116,0.0,51.0481707146,78.1489452969,388.660501947,21.8583591772,16.6606,350.14154277
 09/28  07:00:00,416.342074463,35.9641976951,133.326399173,0.0,64.3609230253,109.708623606,516.467529901,28.2387501138,24.9909,463.237879787
 09/28  08:00:00,338.348367454,35.9404985204,106.320965203,0.0,51.0481707146,80.7689615957,418.69790989,25.5506249257,33.3212,359.826084964
 09/28  09:00:00,297.801251843,36.5355191808,93.4463166673,0.0,51.0481707146,71.0224615957,358.191703851,21.8243333869,66.8089,269.558470464
 09/28  10:00:00,241.005907882,36.6253975315,85.3256793407,0.0,32.1804615127,65.7244621605,320.043396683,21.216512357,83.4695,215.357384326
 09/28  11:00:00,225.826111636,36.6797437407,69.4983170005,0.0,32.1804615127,65.7244621605,268.423367185,23.2298194058,83.4695,161.72404778
 09/28  12:00:00,222.142116859,36.7188657716,66.505360743,0.0,32.1804615127,65.7244621605,267.575166735,26.4273960176,83.4695,157.678270718
 09/28  13:00:00,213.837502086,36.7516429269,67.8806532387,0.0,32.1804615127,55.9779621605,265.0042387,31.5193618598,75.1392,158.34567684
 09/28  14:00:00,213.948777501,36.7813935935,67.9598402878,0.0,32.1804615127,55.9779621605,257.632728873,36.4868886285,66.8089,154.336940245
 09/28  15:00:00,218.943329834,36.8093197119,72.9321705818,0.0,32.1804615127,55.9779621605,262.621000593,30.9564275972,75.1392,156.525372996
 09/28  16:00:00,259.279490184,36.5015335751,84.2295739934,0.0,32.1804615127,60.9114621605,236.574651771,24.4112591785,91.7998,120.363592592
 09/28  17:00:00,297.645583104,35.9458505097,88.0458289207,0.0,32.1804615127,77.5397301883,254.981523365,26.1672145629,49.9818,178.832508802
 09/28  18:00:00,369.844824373,35.9942616798,106.139876063,0.0,77.122965704,86.2600435998,399.146049685,28.3073174625,49.9818,320.856932222
 09/28  19:00:00,407.858777843,35.9432538934,125.265765292,0.0,102.647051061,80.1663183927,297.230130355,24.7857179513,33.3212,239.123212404
 09/28  20:00:00,444.338318403,35.9404985204,130.690761926,0.0,115.40909374,92.7192997104,296.067590948,22.6831491892,33.3212,240.063241759
 09/28  21:00:00,393.73335728,35.9602638565,103.926575533,0.0,102.647051061,94.1340635361,406.937865975,32.7067455352,24.9909,349.24022044
 09/28  22:00:00,314.474294951,36.0065863534,91.2475295144,0.0,77.122965704,65.871452062,334.771620825,57.1126152789,16.6606,260.998405546
 09/28  23:00:00,223.132019069,35.9807360152,68.0285018031,0.0,38.286128036,48.4199368926,244.008097987,89.6178271959,8.3303,146.059970791
 09/28  24:00:00,170.778385054,31.0105671481,58.109292678,0.0,25.5240853573,30.610668775,193.337555832,70.465470011,3.33212,119.53996582
 09/29  01:00:00,156.097442712,31.0105671481,50.7953732661,0.0,19.418418834,29.3649097162,159.080493853,65.7640806506,3.33212,89.9842932028
 09/29  02:00:00,143.009583584,31.0105671481,45.6075787426,0.0,12.7620426787,28.1191506574,155.245412885,64.5473162543,3.33212,87.3659766303
 09/29  03:00:00,140.616290287,31.0105671481,43.207809205,0.0,12.7620426787,28.1191506574,146.504479915,55.8140254654,3.33212,87.3583344497
 09/29  04:00:00,150.163261412,32.6538776055,43.8794028854,0.0,12.7620426787,28.1191506574,168.776367251,49.6108411717,3.33212,115.833406079
 09/29  05:00:00,185.171392709,31.8322223768,52.0487127778,0.0,25.5240853573,30.610668775,256.687739382,43.0146659909,8.3303,205.342773391
 09/29  06:00:00,314.827258678,34.6258501544,81.0188482655,0.0,51.0481707146,78.1489452969,405.265705868,37.9819878492,16.6606,350.623118018
 09/29  07:00:00,392.276208122,35.9445293969,107.24342356,0.0,64.3609230253,109.708623606,618.677665332,131.433356689,24.9909,462.253408643
 09/29  08:00:00,315.047477592,35.9404985204,81.8572141465,0.0,51.0481707146,80.7689615957,488.122497775,92.7839429766,33.3212,362.017354798
 09/29  09:00:00,278.065017658,36.5369539157,73.5785774897,0.0,51.0481707146,71.0224615957,399.174967718,62.5681754241,66.8089,269.797892294
 09/29  10:00:00,218.031622933,36.6251823378,62.3514666771,0.0,32.1804615127,65.7244621605,347.3883224,48.4044191698,83.4695,215.514403231
 09/29  11:00:00,214.092841261,36.6774918666,57.7746002799,0.0,32.1804615127,65.7244621605,287.318533755,42.0340618033,83.4695,161.814971952
 09/29  12:00:00,215.238506782,36.7167999074,59.6208958598,0.0,32.1804615127,65.7244621605,280.200374631,35.1870954457,83.4695,161.543779186
 09/29  13:00:00,208.063656952,36.7502510891,62.1339845975,0.0,32.1804615127,55.9779621605,263.554810459,33.7929902455,75.1392,154.622620214
 09/29  14:00:00,217.125078742,36.7790619223,71.1267467088,0.0,32.1804615127,55.9779621605,255.883908319,31.5731278304,66.8089,157.501880488
 09/29  15:00:00,226.62615684,36.8074417028,80.5180267061,0.0,32.1804615127,55.9779621605,262.522827006,29.3550297914,75.1392,158.028597214
 09/29  16:00:00,249.194345857,36.5013459729,74.1197291058,0.0,32.1804615127,60.9114621605,234.739992891,26.8329035282,91.7998,116.107289363
 09/29  17:00:00,278.221106412,35.9413583363,68.6901819217,0.0,32.1804615127,77.5397301883,260.820256823,31.906967894,49.9818,178.931488929
 09/29  18:00:00,355.72596088,35.9834674979,92.1009097127,0.0,77.122965704,86.2600435998,411.585985979,36.6442008671,49.9818,324.959985112
 09/29  19:00:00,376.441620538,35.9412563009,94.5175466232,0.0,102.647051061,80.1663183927,315.206614415,41.0584774432,33.3212,240.826936971
 09/29  20:00:00,416.060036831,35.9404985204,103.14577219,0.0,115.40909374,92.7192997104,324.041578371,54.6859135553,33.3212,236.034464816
 09/29  21:00:00,406.644452824,35.9459371497,117.170849802,0.0,102.647051061,94.1340635361,442.835101551,66.6342227704,24.9909,351.209978781
 09/29  22:00:00,319.28276269,35.9917728086,96.0785167847,0.0,77.122965704,65.871452062,344.950563283,61.3549637935,16.6606,266.934999489
 09/29  23:00:00,225.385373668,35.9752603684,70.3793487364,0.0,38.286128036,48.4199368926,213.169299364,58.6948458429,8.3303,146.144153521
 09/29  24:00:00,172.410229861,31.0105671481,59.7748971796,0.0,25.5240853573,30.610668775,175.314323106,56.1465650413,3.33212,115.835638064
 09/30  01:00:00,168.479966877,31.0105671481,53.6351229644,0.0,27.7269238854,30.610668775,147.825280238,57.1173432738,3.33212,87.3758169638
 09/30  02:00:00,145.889776607,31.0105671481,48.5408792638,0.0,12.7620426787,28.1191506574,146.95660384,54.3344960041,3.33212,89.2899878354
 09/30  03:00:00,144.036127904,31.8322223768,45.8696067584,0.0,12.7620426787,28.1191506574,144.712177131,49.6541334628,3.33212,91.7259236682
 09/30  04:00:00,151.766824527,32.6538776055,46.1971954455,0.0,12.7620426787,28.1191506574,166.036515214,46.8192787601,3.33212,115.885116454
 09/30  05:00:00,165.108067056,31.8322223768,48.1105809197,0.0,12.7620426787,28.1191506574,195.326576743,40.7907917751,8.3303,146.205484968
 09/30  06:00:00,259.058247823,35.1188432916,58.0737755838,0.0,42.6918050922,54.3732441037,257.615827764,34.6180085741,16.6606,206.33721919
 09/30  07:00:00,321.327298158,35.9581200124,83.7771878865,0.0,42.6918050922,86.1019271793,437.266923361,61.1906551054,24.9909,351.085368256
 09/30  08:00:00,384.016220011,35.9404985204,113.694979545,0.0,57.6566862989,112.030105488,600.94285528,67.6614454728,33.3212,499.960209808
 09/30  09:00:00,319.021930653,36.5308850112,95.1006306967,0.0,57.6566862989,83.6599452969,501.910061287,71.0932493738,66.8089,364.007911913
 09/30  10:00:00,241.652793925,36.6217392964,72.0264180241,0.0,42.6918050922,68.9656133826,424.334254153,70.8062570449,83.4695,270.058497109
 09/30  11:00:00,225.28598781,36.6758217013,64.0013351092,0.0,34.9340096728,67.7198543238,385.935670268,82.2020041143,83.4695,220.264166153
 09/30  12:00:00,218.818584481,36.7162881729,58.3176563128,0.0,34.9340096728,67.7198543238,330.211108077,85.589964726,83.4695,161.151643351
 09/30  13:00:00,209.706120286,36.7502285257,58.9147574299,0.0,34.9340096728,57.9733543238,318.171042456,83.92832454,75.1392,159.103517916
 09/30  14:00:00,217.890486569,36.7800083595,67.1014620963,0.0,34.9340096728,57.9733543238,289.40290586,60.9435430666,66.8089,161.650462794
 09/30  15:00:00,218.670211927,36.8091677762,67.8864540914,0.0,34.9340096728,57.9733543238,289.625682803,52.883203132,75.1392,161.603279671
 09/30  16:00:00,249.612513382,36.4993615352,69.8806120695,0.0,34.9340096728,62.9068543238,255.410016281,47.3183471816,91.7998,116.291869099
 09/30  17:00:00,289.009708935,35.9425922827,82.0755992069,0.0,34.9340096728,72.2186844194,246.532202447,43.0945109035,49.9818,153.455891544
 09/30  18:00:00,366.653155847,36.0079961619,93.252501991,0.0,87.0357390804,86.2600435998,290.595164865,58.3971420269,49.9818,182.216222838
 09/30  19:00:00,380.428485787,35.9413494757,98.3635605548,0.0,102.000620287,77.6748002752,359.987666893,85.2629007353,33.3212,241.403566158
 09/30  20:00:00,397.811589713,35.9404985204,101.49209203,0.0,102.000620287,88.9820225341,415.837545297,146.298562105,33.3212,236.217783192
 09/30  21:00:00,386.182956644,35.9404985204,99.3764191758,0.0,102.000620287,91.6425454185,464.407189964,200.345464001,24.9909,239.070825963
 09/30  22:00:00,327.923188828,35.9404985204,94.3153613808,0.0,87.0357390804,65.871452062,544.514259305,180.831405995,16.6606,347.02225331
 09/30  23:00:00,228.771109333,35.9404985204,68.9563556355,0.0,42.6918050922,48.4199368926,361.090225251,146.992822581,8.3303,205.76710267
 09/30  24:00:00,170.113428602,31.0105671481,55.2174410548,0.0,27.7269238854,30.610668775,192.764558728,67.1079751352,3.33212,122.324463592
 10/01  01:00:00,173.861209365,31.0105671481,49.7539771392,0.0,34.4311606118,33.1021868926,142.455605881,51.61797345,3.33212,87.505512431
 10/01  02:00:00,153.691433419,31.0105671481,47.0997099794,0.0,19.466279405,30.610668775,131.606139702,40.7599174257,3.33212,87.5141022762
 10/01  03:00:00,152.551790577,31.0105671481,45.9815235597,0.0,19.466279405,30.610668775,130.169016683,33.064406448,3.33212,93.7724902353
 10/01  04:00:00,161.192491266,31.0105671481,48.0542273797,0.0,19.466279405,30.610668775,146.546168677,27.3128757772,3.33212,115.9011729
 10/01  05:00:00,175.56045407,31.0105671481,50.1865853499,0.0,19.466279405,30.610668775,183.393691754,24.4105028703,8.3303,150.652888884
 10/01  06:00:00,260.317198638,34.7901812002,59.6808583244,0.0,42.6918050922,54.3732441037,249.51143938,23.0855797926,16.6606,209.765259587
 10/01  07:00:00,334.257110576,36.0592589372,84.6982332855,0.0,49.3960418185,88.5934452969,407.025252979,30.4392475886,24.9909,351.595105391
 10/01  08:00:00,385.589454793,35.9404985204,115.316692202,0.0,57.6566862989,112.030105488,570.01657655,35.5142867429,33.3212,501.181089807
 10/01  09:00:00,311.810025832,36.5355395537,97.1486549774,0.0,50.9524495726,81.1684271793,467.238261284,35.3102114906,66.8089,365.119149793
 10/01  10:00:00,243.833983199,36.6264207485,74.2169529286,0.0,42.6918050922,68.9656133826,389.01324361,34.8116829715,83.4695,270.732060638
 10/01  11:00:00,234.425808181,36.6798940218,68.6258704948,0.0,38.286128036,68.9656133826,340.678915317,33.6076607573,83.4695,223.60175456
 10/01  12:00:00,230.269016753,36.7198798714,65.2519948906,0.0,38.286128036,68.9656133826,270.410806284,31.9789157021,83.4695,154.962390582
 10/01  13:00:00,222.798155344,36.7523102187,76.6480692788,0.0,31.5818913096,56.727595265,268.110170577,31.234979622,75.1392,161.735990955
 10/01  14:00:00,240.683194218,36.7812219383,94.3299462754,0.0,31.5818913096,56.727595265,255.752287213,29.5845723167,66.8089,159.358814896
 10/01  15:00:00,237.258206594,36.8074845012,90.7667837522,0.0,31.5818913096,56.727595265,259.630677956,28.0347324048,75.1392,156.456745551
 10/01  16:00:00,257.882345667,36.4979329214,82.3553834704,0.0,31.5818913096,61.661095265,241.20254917,26.7512351512,91.7998,122.651514019
 10/01  17:00:00,257.643826665,35.9404985204,55.2390940589,0.0,31.5818913096,70.9729253606,232.972558731,36.1401585383,49.9818,146.850600193
 10/01  18:00:00,335.415644015,35.9530429071,71.310873779,0.0,80.3315023541,83.7685254822,290.367455395,53.8116887938,49.9818,186.573966601
 10/01  19:00:00,371.249218363,35.9404985204,89.2140342905,0.0,102.000620287,77.6748002752,341.540708524,71.7984420018,33.3212,236.421066522
 10/01  20:00:00,405.115752374,35.9404985204,99.6850856179,0.0,108.704857014,91.4735406516,371.069516966,102.019198479,33.3212,235.729118487
 10/01  21:00:00,377.894742187,35.9404985204,100.515180224,0.0,95.2963835608,89.1510273009,407.446240409,145.29121314,24.9909,237.164127269
 10/01  22:00:00,318.752227868,35.9404985204,94.3997162559,0.0,80.3315023541,63.3799339444,560.796476073,194.610760737,16.6606,349.525115336
 10/01  23:00:00,228.020376045,35.9404985204,67.970277267,0.0,42.6918050922,48.4199368926,428.2461248,214.589416544,8.3303,205.326408255
 10/01  24:00:00,177.962916605,31.0105671481,53.7953335561,0.0,34.4311606118,33.1021868926,204.218230162,78.4785994838,3.33212,122.407510678
 10/02  01:00:00,151.578283259,31.0105671481,46.2091473131,0.0,19.418418834,29.3649097162,154.826741225,63.949828197,3.33212,87.5447930281
 10/02  02:00:00,140.267466916,31.0105671481,42.8231449665,0.0,12.7620426787,28.1191506574,143.170679376,52.4157228891,3.33212,87.4228364867
 10/02  03:00:00,138.086797769,31.0105671481,40.6481745311,0.0,12.7620426787,28.1191506574,134.239743265,43.4762035391,3.33212,87.4314197259
 10/02  04:00:00,145.478136074,31.0105671481,41.4556362168,0.0,12.7620426787,28.1191506574,162.693241478,36.9599842968,3.33212,122.401137182
 10/02  05:00:00,181.33687311,31.0105671481,49.6873304212,0.0,25.5240853573,30.610668775,246.340330229,32.2555545988,8.3303,205.75447563
 10/02  06:00:00,311.200934656,34.6258501544,78.1415771459,0.0,51.0481707146,78.1489452969,397.60807013,28.8280634452,16.6606,352.119406685
 10/02  07:00:00,389.000679402,35.9432706858,102.137562134,0.0,64.3609230253,109.708623606,622.744935052,131.543989238,24.9909,466.210045814
 10/02  08:00:00,311.003701721,35.9404985204,78.3440019473,0.0,51.0481707146,80.7689615957,508.266359374,112.058758333,33.3212,362.88640104
 10/02  09:00:00,278.07228722,36.5339561609,73.550169347,0.0,51.0481707146,71.0224615957,406.100346131,61.0052226372,66.8089,278.286223494
 10/02  10:00:00,239.282501647,36.6226429766,83.5140281018,0.0,32.1804615127,65.7244621605,329.643350032,30.3162624436,83.4695,215.857587588
 10/02  11:00:00,291.56085002,36.6753072503,134.444734916,0.0,32.1804615127,65.7244621605,260.713531565,15.2647300443,83.4695,161.979301521
 10/02  12:00:00,284.804522715,36.716657541,127.789059467,0.0,32.1804615127,65.7244621605,252.281317058,9.14309110606,83.4695,159.668725952
 10/02  13:00:00,286.548718373,36.7525573981,138.617318186,0.0,32.1804615127,55.9779621605,237.326161543,5.26475529769,75.1392,156.922206245
 10/02  14:00:00,288.870533116,36.7839623304,140.648863791,0.0,32.1804615127,55.9779621605,233.283848302,5.1468448764,66.8089,161.328103425
 10/02  15:00:00,288.680982836,36.8115163848,140.447645352,0.0,32.1804615127,55.9779621605,234.913317327,5.1438032769,75.1392,154.63031405
 10/02  16:00:00,317.558389827,36.5052967259,140.381215909,0.0,32.1804615127,60.9114621605,217.522377376,3.03519128866,91.7998,122.687386088
 10/02  17:00:00,351.743841145,35.9701261123,140.231792418,0.0,32.1804615127,77.5397301883,235.31218425,6.09001242175,49.9818,179.240371828
 10/02  18:00:00,404.312809441,36.0194526101,139.017012024,0.0,77.122965704,86.2600435998,380.971407211,7.58438676931,49.9818,323.405220442
 10/02  19:00:00,424.017784208,35.9560030073,137.486255605,0.0,102.647051061,80.1663183927,287.875622423,10.6723576506,33.3212,243.882064773
 10/02  20:00:00,443.044819586,35.9409910568,128.762875935,0.0,115.40909374,92.7192997104,288.003811238,17.0985222757,33.3212,237.584088962
 10/02  21:00:00,411.777184969,35.9774525241,121.457325352,0.0,102.647051061,94.1340635361,407.72147901,25.6027470772,24.9909,357.127831933
 10/02  22:00:00,306.299070665,36.0193767631,82.9811923716,0.0,77.122965704,65.871452062,317.822491815,37.6961510642,16.6606,263.465740751
 10/02  23:00:00,222.546481944,35.9979322512,67.4930998138,0.0,38.286128036,48.4199368926,202.965674612,42.2469695573,8.3303,152.388405055
 10/02  24:00:00,173.117716972,31.0105671481,60.5068081284,0.0,25.5240853573,30.610668775,148.060416454,28.772383652,3.33212,115.955912802
 10/03  01:00:00,161.96107459,31.0105671481,56.7509445418,0.0,19.418418834,29.3649097162,114.350614673,23.5739902835,3.33212,87.4445043895
 10/03  02:00:00,157.23456241,31.8322223768,59.1092147821,0.0,12.7620426787,28.1191506574,121.237570385,24.2022917207,3.33212,93.703158664
 10/03  03:00:00,150.690234922,32.6538776055,51.7757110127,0.0,12.7620426787,28.1191506574,118.955817593,28.155636488,3.33212,87.4680611055
 10/03  04:00:00,159.213357142,33.4755328342,52.2351293006,0.0,12.7620426787,28.1191506574,153.134780048,31.9877761877,3.33212,117.81488386
 10/03  05:00:00,194.327377861,31.8322223768,61.3886532334,0.0,25.5240853573,30.610668775,244.815724872,32.0769661345,8.3303,204.408458738
 10/03  06:00:00,329.09987114,35.1188432916,94.9744971631,0.0,51.0481707146,78.1489452969,403.004888351,29.6032537476,16.6606,356.741034604
 10/03  07:00:00,409.75757168,35.9501784157,123.009132283,0.0,64.3609230253,109.708623606,527.749188456,34.2363176342,24.9909,468.521970822
 10/03  08:00:00,327.187181618,35.9404985204,94.4066366613,0.0,51.0481707146,80.7689615957,432.49767824,32.884499416,33.3212,366.291978824
 10/03  09:00:00,287.507639301,36.5227034123,83.1777958201,0.0,51.0481707146,71.0224615957,373.242609564,31.4167822741,66.8089,275.01692729
 10/03  10:00:00,223.053017327,36.6122354472,67.4352995088,0.0,32.1804615127,65.7244621605,336.312489886,33.5793940594,83.4695,219.263595827
 10/03  11:00:00,220.970511812,36.6667046992,64.6727409087,0.0,32.1804615127,65.7244621605,278.801035543,33.2837070317,83.4695,162.047828512
 10/03  12:00:00,220.922668512,36.7065552043,65.3019517204,0.0,32.1804615127,65.7244621605,277.546661029,33.2094834349,83.4695,160.867677594
 10/03  13:00:00,221.596795682,36.7404816056,75.6129409237,0.0,32.1804615127,55.9779621605,263.638638875,32.6336398059,75.1392,155.865799069
 10/03  14:00:00,266.864740548,36.7709838533,120.499137971,0.0,32.1804615127,55.9779621605,252.474932895,24.2481266718,66.8089,161.417906223
 10/03  15:00:00,282.754774842,36.7990821872,135.819960917,0.0,32.1804615127,55.9779621605,243.352125576,13.5312291244,75.1392,154.681696451
 10/03  16:00:00,314.633797399,36.4960634893,137.88978954,0.0,32.1804615127,60.9114621605,218.809381685,4.28629207546,91.7998,122.72328961
 10/03  17:00:00,335.970309618,35.9692441587,125.122300752,0.0,32.1804615127,77.5397301883,239.400481911,10.0639384681,49.9818,179.354743443
 10/03  18:00:00,355.688082298,36.016140524,91.6611453657,0.0,77.122965704,86.2600435998,408.57534643,27.4092723017,49.9818,331.184274128
 10/03  19:00:00,363.525532936,35.9503090383,78.7761401523,0.0,102.647051061,80.1663183927,323.691642007,52.8329519204,33.3212,237.537490087
 10/03  20:00:00,411.963246022,35.9404985204,99.039070384,0.0,115.40909374,92.7192997104,342.277625272,64.7169267509,33.3212,244.239498521
 10/03  21:00:00,409.604817348,35.9711882532,120.131768827,0.0,102.647051061,94.1340635361,440.492288157,62.2712317749,24.9909,353.230156382
 10/03  22:00:00,323.560407589,36.0116948925,100.345938609,0.0,77.122965704,65.871452062,346.667186851,62.0400848516,16.6606,267.966501999
 10/03  23:00:00,228.260769896,35.9867726613,73.2244702012,0.0,38.286128036,48.4199368926,227.256193753,72.5244945987,8.3303,146.401399155
 10/03  24:00:00,173.866294262,31.0105671481,61.2180184877,0.0,25.5240853573,30.610668775,192.551547008,66.785684444,3.33212,122.433742564
 10/04  01:00:00,158.164574975,31.0105671481,52.8931055384,0.0,19.418418834,29.3649097162,153.648640814,62.8514247084,3.33212,87.4650961056
 10/04  02:00:00,146.185766817,31.0105671481,48.8405683178,0.0,12.7620426787,28.1191506574,147.333401943,56.5241058271,3.33212,87.4771761161
 10/04  03:00:00,144.358908104,31.0105671481,47.0201883654,0.0,12.7620426787,28.1191506574,146.187574765,49.1213336634,3.33212,93.734121102
 10/04  04:00:00,154.587871795,33.4755328342,48.2118835836,0.0,12.7620426787,28.1191506574,162.46677866,43.0838802516,3.33212,116.050778409
 10/04  05:00:00,189.523502247,31.8322223768,57.1673189801,0.0,25.5240853573,30.610668775,251.213417965,36.8431182027,8.3303,206.039999762
 10/04  06:00:00,322.331437055,35.1188432916,88.9067249666,0.0,51.0481707146,78.1489452969,404.355544562,31.3475788588,16.6606,356.347365704
 10/04  07:00:00,402.37047822,35.944886276,116.54316268,0.0,64.3609230253,109.708623606,536.739439675,40.2624330228,24.9909,471.486106652
 10/04  08:00:00,320.262713456,35.9404985204,88.236340666,0.0,51.0481707146,80.7689615957,442.795458408,42.6445676476,33.3212,366.829690761
 10/04  09:00:00,281.930962231,36.5282891318,77.577005767,0.0,51.0481707146,71.0224615957,386.637444915,42.7629225458,66.8089,277.065622369
 10/04  10:00:00,222.729901782,36.6172406213,67.0845573528,0.0,32.1804615127,65.7244621605,341.696567414,40.4580132744,83.4695,217.76905414
 10/04  11:00:00,230.444270107,36.6724589725,74.0898746934,0.0,32.1804615127,65.7244621605,278.359483829,32.7416543955,83.4695,162.148329434
 10/04  12:00:00,281.705459895,36.7145995234,125.670739863,0.0,32.1804615127,65.7244621605,269.107509387,23.7251762073,83.4695,161.912833179
 10/04  13:00:00,284.195481705,36.7514798637,137.297845102,0.0,32.1804615127,55.9779621605,249.690907187,15.8157560626,75.1392,158.735951125
 10/04  14:00:00,278.203670657,36.7846614541,131.073941102,0.0,32.1804615127,55.9779621605,238.256067478,13.7213621538,66.8089,157.725805324
 10/04  15:00:00,262.111418136,36.8129940704,115.088029802,0.0,32.1804615127,55.9779621605,252.46781165,15.8510580233,75.1392,161.477553626
 10/04  16:00:00,278.161908267,36.5047654142,102.303288926,0.0,32.1804615127,60.9114621605,225.389598317,16.0741848812,91.7998,117.515613436
 10/04  17:00:00,305.705125322,35.9702106824,95.5237184877,0.0,32.1804615127,77.5397301883,256.745439179,21.6749368548,49.9818,185.088702324
 10/04  18:00:00,351.737522224,36.0156424949,87.8945513979,0.0,77.122965704,86.2600435998,403.024587833,29.7329655511,49.9818,323.309822282
 10/04  19:00:00,378.731275403,35.949688366,93.5131048869,0.0,102.647051061,80.1663183927,316.620796695,38.1377839272,33.3212,245.161812767
 10/04  20:00:00,422.36422904,35.9404985204,109.008691212,0.0,115.40909374,92.7192997104,321.446711235,44.2690202231,33.3212,243.856491012
 10/04  21:00:00,416.858940734,35.9670489495,127.034222763,0.0,102.647051061,94.1340635361,426.999751927,47.5312492757,24.9909,354.477602651
 10/04  22:00:00,328.265428404,36.0091302616,105.004288664,0.0,77.122965704,65.871452062,338.538653568,53.6423335526,16.6606,268.235720015
 10/04  23:00:00,232.703325969,35.9867462539,77.6289344473,0.0,38.286128036,48.4199368926,215.840218201,61.0417262658,8.3303,146.468191935
 10/04  24:00:00,178.950397092,31.0105671481,66.2781602315,0.0,25.5240853573,30.610668775,179.649157791,53.8377229244,3.33212,122.479314866
 10/05  01:00:00,164.24418155,31.0105671481,58.9559330695,0.0,19.418418834,29.3649097162,141.062256251,50.2360108488,3.33212,87.4941254019
 10/05  02:00:00,152.333069141,31.0105671481,54.9763314636,0.0,12.7620426787,28.1191506574,143.001097104,45.9172753864,3.33212,93.7517017175
 10/05  03:00:00,152.362278704,33.4755328342,52.5549858101,0.0,12.7620426787,28.1191506574,132.389250625,41.5546511076,3.33212,87.5024795177
 10/05  04:00:00,157.137601681,31.0105671481,53.2204603058,0.0,12.7620426787,28.1191506574,159.873455927,37.7210706327,3.33212,118.820265295
 10/05  05:00:00,194.959873616,33.0647052199,61.3947041498,0.0,25.5240853573,30.610668775,252.745949151,35.068785756,8.3303,209.346863395
 10/05  06:00:00,326.377664183,34.7901812002,93.2627026659,0.0,51.0481707146,78.1489452969,404.073495735,32.4925979485,16.6606,354.920297786
 10/05  07:00:00,404.879915768,35.9485055366,119.035257057,0.0,64.3609230253,109.708623606,544.904705423,46.3792699515,24.9909,473.534535472
 10/05  08:00:00,322.062573515,35.9404985204,89.9828471979,0.0,51.0481707146,80.7689615957,448.601594964,52.3725021745,33.3212,362.907892789
 10/05  09:00:00,282.825013565,36.5262179122,78.4291674926,0.0,51.0481707146,71.0224615957,398.12682067,53.6854023853,66.8089,277.632518284
 10/05  10:00:00,219.729779977,36.6149708399,64.0597146579,0.0,32.1804615127,65.7244621605,360.246747626,55.6000108471,83.4695,221.177236779
 10/05  11:00:00,215.879904487,36.668586759,59.5451551123,0.0,32.1804615127,65.7244621605,303.686440282,55.7096174114,83.4695,164.507322871
 10/05  12:00:00,215.643899526,36.7083259423,59.9995194336,0.0,32.1804615127,65.7244621605,299.251174643,53.9873705676,83.4695,161.794304075
 10/05  13:00:00,205.838321405,36.7422139545,59.9022472249,0.0,32.1804615127,55.9779621605,281.662456362,51.2978289086,75.1392,155.225427454
 10/05  14:00:00,209.781029599,36.7721053785,63.8088022164,0.0,32.1804615127,55.9779621605,276.929457964,48.5217507564,66.8089,161.598807207
 10/05  15:00:00,212.911736173,36.7995783172,66.9122712572,0.0,32.1804615127,55.9779621605,282.747637201,46.0622354561,75.1392,161.546201745
 10/05  16:00:00,242.072318002,36.4935425018,67.1172627519,0.0,32.1804615127,60.9114621605,250.354654996,40.784143958,91.7998,117.770711038
 10/05  17:00:00,290.28217915,35.9409513255,80.7496102331,0.0,32.1804615127,77.5397301883,280.319541178,45.3560401121,49.9818,184.981701066
 10/05  18:00:00,364.774052925,35.9805097442,101.139766304,0.0,77.122965704,86.2600435998,427.114965985,51.608857323,49.9818,325.524308662
 10/05  19:00:00,385.102793316,35.9406374041,97.1560872411,0.0,102.647051061,80.1663183927,334.221416526,57.0834179861,33.3212,243.81679854
 10/05  20:00:00,417.416972653,35.9404985204,104.103684977,0.0,115.40909374,92.7192997104,346.607615396,68.6225335616,33.3212,244.663881834
 10/05  21:00:00,406.27861168,35.941117037,116.503822754,0.0,102.647051061,94.1340635361,461.36040164,82.0741376573,24.9909,354.295363983
 10/05  22:00:00,314.707234608,35.9756451256,91.4428440725,0.0,77.122965704,65.871452062,396.2186012,111.058386267,16.6606,268.499614933
 10/05  23:00:00,219.612035285,35.9564925128,64.4906788647,0.0,38.286128036,48.4199368926,286.902188094,125.353882397,8.3303,153.218005696
 10/05  24:00:00,167.564307281,31.0105671481,54.9068742104,0.0,25.5240853573,30.610668775,198.888480734,79.4609905893,3.33212,116.095370144
 10/06  01:00:00,154.508551691,31.0105671481,49.2257056708,0.0,19.418418834,29.3649097162,163.631427065,66.523920211,3.33212,93.7753868537
 10/06  02:00:00,143.828929293,31.0105671481,46.4756034003,0.0,12.7620426787,28.1191506574,147.016582928,56.1609705005,3.33212,87.5234924278
 10/06  03:00:00,142.195807414,31.0105671481,44.8515111229,0.0,12.7620426787,28.1191506574,144.980884272,47.8657275787,3.33212,93.7830366938
 10/06  04:00:00,151.662896428,31.8322223768,46.2898845185,0.0,12.7620426787,28.1191506574,160.679452704,41.2312589885,3.33212,116.116073715
 10/06  05:00:00,188.543192529,32.6538776055,54.7059081706,0.0,25.5240853573,30.610668775,251.073668948,36.391131609,8.3303,206.352237339
 10/06  06:00:00,318.265289308,34.6258501544,84.5772888009,0.0,51.0481707146,78.1489452969,411.753196952,32.7630758138,16.6606,362.329521138
 10/06  07:00:00,396.977885242,35.9459404226,110.031308536,0.0,64.3609230253,109.708623606,554.989417304,59.1521607672,24.9909,470.846356537
 10/06  08:00:00,315.484499915,35.9404985204,82.5605444201,0.0,51.0481707146,80.7689615957,468.078062012,69.1259209769,33.3212,365.630941035
 10/06  09:00:00,276.250404409,36.5288040747,71.7917526913,0.0,51.0481707146,71.0224615957,420.392733739,74.0803206296,66.8089,279.503513109
 10/06  10:00:00,214.076473517,36.617647176,58.357883307,0.0,32.1804615127,65.7244621605,381.034943291,75.0286766879,83.4695,222.536766603
 10/06  11:00:00,209.599153752,36.6714551006,53.2003854347,0.0,32.1804615127,65.7244621605,330.691862473,83.7600329156,83.4695,163.462329557
 10/06  12:00:00,209.356745259,36.7112009589,53.6075138689,0.0,32.1804615127,65.7244621605,345.079054508,99.5552146212,83.4695,162.054339887
 10/06  13:00:00,198.277737322,36.7443648083,52.1929741768,0.0,32.1804615127,55.9779621605,351.865082646,115.8151044,75.1392,160.910778247
 10/06  14:00:00,198.882233483,36.773881178,52.724286977,0.0,32.1804615127,55.9779621605,354.934118288,132.274639433,66.8089,155.850578855
 10/06  15:00:00,199.93912347,36.802446381,53.7185378654,0.0,32.1804615127,55.9779621605,380.558998098,143.754525924,75.1392,161.665272173
 10/06  16:00:00,227.699493257,36.4964739138,52.5038095956,0.0,32.1804615127,60.9114621605,358.958598394,144.282719383,91.7998,122.876079012
 10/06  17:00:00,275.171796167,35.9404985204,65.4003833587,0.0,32.1804615127,77.5397301883,373.698565954,144.023694898,49.9818,179.693071057
 10/06  18:00:00,348.710517034,35.942466573,84.8260355377,0.0,77.122965704,86.2600435998,536.791713086,154.280122647,49.9818,332.529790439
 10/06  19:00:00,369.240876399,35.9404985204,81.4026851763,0.0,102.647051061,80.1663183927,439.919310193,160.968068395,33.3212,245.630041797
 10/06  20:00:00,401.894951959,35.9404985204,88.6287677201,0.0,115.40909374,92.7192997104,434.903363652,164.087666206,33.3212,237.494497447
 10/06  21:00:00,392.22144026,35.9404985204,102.374641125,0.0,102.647051061,94.1340635361,553.594671923,165.118050363,24.9909,363.48572156
 10/06  22:00:00,303.398853471,35.940541646,79.811678218,0.0,77.122965704,65.871452062,455.590848317,170.131363946,16.6606,268.798884371
 10/06  23:00:00,211.552478173,35.9404985204,56.0780088618,0.0,38.286128036,48.4199368926,328.266771,173.326356121,8.3303,146.610114879
 10/06  24:00:00,159.630285257,31.0105671481,46.9468358616,0.0,25.5240853573,30.610668775,194.548549981,68.6494451793,3.33212,122.566984801
 10/07  01:00:00,156.974946641,31.0105671481,42.0771760584,0.0,27.7269238854,30.610668775,146.240943381,55.3650841527,3.33212,87.5437392279
 10/07  02:00:00,135.923471661,31.0105671481,38.5230430291,0.0,12.7620426787,28.1191506574,143.703944383,46.559323917,3.33212,93.8125004659
 10/07  03:00:00,134.12008871,31.0105671481,36.7205023994,0.0,12.7620426787,28.1191506574,131.144262219,40.2595707514,3.33212,87.5525714675
 10/07  04:00:00,142.033540382,31.0105671481,38.042956438,0.0,12.7620426787,28.1191506574,161.468490529,35.5097752218,3.33212,122.626595307
 10/07  05:00:00,156.463487695,31.0105671481,40.2236141235,0.0,12.7620426787,28.1191506574,191.356263341,31.7143249941,8.3303,151.311638347
 10/07  06:00:00,249.383191578,34.0917742557,49.3468548881,0.0,42.6918050922,54.3732441037,255.043460798,28.7331326505,16.6606,209.649728148
 10/07  07:00:00,313.967445752,35.9529170272,72.8709438297,0.0,42.6918050922,86.1019271793,507.734338332,122.637742626,24.9909,360.105695707
 10/07  08:00:00,370.936219083,35.9404985204,99.9349640961,0.0,57.6566862989,112.030105488,691.423529501,145.837430409,33.3212,512.264899092
 10/07  09:00:00,307.903086929,36.5330044842,83.395407951,0.0,57.6566862989,83.6599452969,582.639519723,151.250559251,66.8089,364.580060472
 10/07  10:00:00,234.577999241,36.6236339829,64.4803096963,0.0,42.6918050922,68.9656133826,501.943421882,141.633928267,83.4695,276.839993616
 10/07  11:00:00,221.086242209,36.6783062538,59.4063322449,0.0,34.9340096728,67.7198543238,448.844466105,141.783741445,83.4695,223.59122466
 10/07  12:00:00,217.760009586,36.7185162852,56.8817343515,0.0,34.9340096728,67.7198543238,396.708545906,146.842981102,83.4695,166.396064804
 10/07  13:00:00,208.482479527,36.7524566094,57.3209026253,0.0,34.9340096728,57.9733543238,387.93943076,147.374793846,75.1392,165.425436913
 10/07  14:00:00,217.721968497,36.783794601,66.4930826886,0.0,34.9340096728,57.9733543238,376.208776382,147.260923196,66.8089,162.138953185
 10/07  15:00:00,218.957198366,36.8111962273,67.7021481774,0.0,34.9340096728,57.9733543238,387.00385277,149.718062575,75.1392,162.146590195
 10/07  16:00:00,253.051639064,36.5003785583,72.8447782704,0.0,34.9340096728,62.9068543238,358.557887267,143.670657178,91.7998,123.08743009
 10/07  17:00:00,282.63664468,35.9404985204,75.2372362728,0.0,34.9340096728,72.2186844194,358.47318786,154.503671731,49.9818,153.987716129
 10/07  18:00:00,354.402460753,35.9585892071,80.4493859308,0.0,87.0357390804,86.2600435998,429.630754089,192.086346226,49.9818,187.562607863
 10/07  19:00:00,371.213396752,35.9404985204,85.5975743356,0.0,102.000620287,77.6748002752,493.344813684,214.540439048,33.3212,245.483174636
 10/07  20:00:00,388.602213154,35.9404985204,91.4740285551,0.0,102.000620287,88.9820225341,492.11394984,219.970898877,33.3212,238.821850963
 10/07  21:00:00,378.804555521,35.9404985204,91.1747009937,0.0,102.000620287,91.6425454185,493.793784768,224.473537158,24.9909,244.32934761
 10/07  22:00:00,321.767689266,35.9404985204,87.0700093938,0.0,87.0357390804,65.871452062,607.635115573,233.127956093,16.6606,357.84655948
 10/07  23:00:00,224.156028579,35.9404985204,63.067885492,0.0,42.6918050922,48.4199368926,444.90456894,226.180982622,8.3303,210.393286318
 10/07  24:00:00,164.129532413,31.0105671481,49.1246646696,0.0,27.7269238854,30.610668775,173.350268604,50.9709560934,3.33212,119.047192511
 10/08  01:00:00,166.917171837,31.0105671481,42.6774820749,0.0,34.4311606118,33.1021868926,134.70132464,40.1905325644,3.33212,91.1786720758
 10/08  02:00:00,145.826343896,31.0105671481,39.0973362218,0.0,19.466279405,30.610668775,130.357268865,33.070187991,3.33212,93.9549608742
 10/08  03:00:00,144.046435612,31.0105671481,37.3365100007,0.0,19.466279405,30.610668775,122.4827158,28.4428849295,3.33212,90.7077108701
 10/08  04:00:00,151.992219452,31.0105671481,38.7100643819,0.0,19.466279405,30.610668775,148.312013543,25.426289527,3.33212,119.553604016
 10/08  05:00:00,166.249372254,31.0105671481,40.720158661,0.0,19.466279405,30.610668775,186.238661176,24.2445952536,8.3303,153.663765923
 10/08  06:00:00,249.786563461,33.8863604486,49.8795857612,0.0,42.6918050922,54.3732441037,255.995044285,23.9622081488,16.6606,215.372236136
 10/08  07:00:00,324.328276134,35.9834601701,73.2849017633,0.0,49.3960418185,88.5934452969,536.839143241,154.088321031,24.9909,357.75992221
 10/08  08:00:00,371.398667951,35.9404985204,99.8067316047,0.0,57.6566862989,112.030105488,723.099012324,175.829333569,33.3212,513.948478755
 10/08  09:00:00,297.781483281,36.5289252862,82.0296017803,0.0,50.9524495726,81.1684271793,611.037098986,175.326476138,66.8089,368.901722848
 10/08  10:00:00,233.855417816,36.6204641326,63.4062970699,0.0,42.6918050922,68.9656133826,528.935996753,162.636879515,83.4695,282.829617238
 10/08  11:00:00,226.567800685,36.674400092,60.1134089302,0.0,38.286128036,68.9656133826,443.197392121,141.112261429,83.4695,218.615630692
 10/08  12:00:00,226.733280068,36.7149755356,61.3022815503,0.0,38.286128036,68.9656133826,361.838129195,112.791975029,83.4695,165.576654166
 10/08  13:00:00,222.585024217,36.7494407923,76.1557880755,0.0,31.5818913096,56.727595265,329.809601201,88.9241382613,75.1392,165.746262939
 10/08  14:00:00,223.387227562,36.7793951855,77.0099608708,0.0,31.5818913096,56.727595265,301.374966984,79.5069265284,66.8089,155.059140456
 10/08  15:00:00,229.141189515,36.8065951573,82.7469821641,0.0,31.5818913096,56.727595265,315.307032443,78.3055760509,75.1392,161.862256392
 10/08  16:00:00,257.488824737,36.4973659859,82.1816844467,0.0,31.5818913096,61.661095265,286.148088211,71.3815188577,91.7998,122.966769353
 10/08  17:00:00,286.560461689,35.9404985204,84.0766740701,0.0,31.5818913096,70.9729253606,286.36955071,82.3292035346,49.9818,154.058547176
 10/08  18:00:00,355.254401285,35.9404985204,90.9683656945,0.0,80.3315023541,83.7685254822,346.999279537,109.631606282,49.9818,187.385873255
 10/08  19:00:00,379.669957524,35.9404985204,94.6210328218,0.0,102.000620287,77.6748002752,415.239969536,136.584441069,33.3212,245.334328467
 10/08  20:00:00,404.53293884,35.9404985204,98.7728934552,0.0,108.704857014,91.4735406516,458.488869907,185.723055172,33.3212,239.444614735
 10/08  21:00:00,374.621284711,35.9404985204,96.7032970945,0.0,95.2963835608,89.1510273009,511.379912165,243.319894492,24.9909,243.069117673
 10/08  22:00:00,316.003742345,35.9404985204,90.7330542212,0.0,80.3315023541,63.3799339444,662.6030895,286.115314886,16.6606,359.827174614
 10/08  23:00:00,226.496288872,35.9404985204,64.9833581603,0.0,42.6918050922,48.4199368926,502.135855303,285.037772511,8.3303,208.767782791
 10/08  24:00:00,174.302075339,31.0105671481,49.9939379543,0.0,34.4311606118,33.1021868926,176.246083765,51.060477707,3.33212,121.853486058
 10/09  01:00:00,166.924109225,31.0105671481,42.5740568869,0.0,34.4311606118,33.1021868926,134.842426195,42.8281945635,3.33212,88.6821116314
 10/09  02:00:00,145.703403098,31.0105671481,38.8914425684,0.0,19.466279405,30.610668775,130.161943015,32.8527939832,3.33212,93.9770290318
 10/09  03:00:00,144.39464874,31.0105671481,37.6603629596,0.0,19.466279405,30.610668775,122.274426717,24.9524022663,3.33212,93.9899044507
 10/09  04:00:00,153.018484967,31.0105671481,39.756875544,0.0,19.466279405,30.610668775,139.847709601,20.246824236,3.33212,116.268765365
 10/09  05:00:00,167.472301478,31.0105671481,41.9807672485,0.0,19.466279405,30.610668775,181.355295411,19.2737359429,8.3303,153.751259468
 10/09  06:00:00,250.58674898,33.8863604486,50.7152927345,0.0,42.6918050922,54.3732441037,252.58823358,20.3656503449,16.6606,215.561983235
 10/09  07:00:00,324.226875286,35.9606150949,73.7326181136,0.0,49.3960418185,88.5934452969,507.48264352,117.85357352,24.9909,364.63817
 10/09  08:00:00,372.366743622,35.9404985204,101.390761941,0.0,57.6566862989,112.030105488,675.978468772,130.315457667,33.3212,512.341811105
 10/09  09:00:00,302.702603101,36.5285115638,87.6905897324,0.0,50.9524495726,81.1684271793,537.626091173,101.132989337,66.8089,369.684201836
 10/09  10:00:00,248.242551965,36.6215149848,78.4468415712,0.0,42.6918050922,68.9656133826,434.349049585,70.079128721,83.4695,280.800420864
 10/09  11:00:00,242.885931106,36.6767510621,76.9268930449,0.0,38.286128036,68.9656133826,361.077438332,52.6630533315,83.4695,224.944885001
 10/09  12:00:00,239.207651316,36.7169341278,74.0638827375,0.0,38.286128036,68.9656133826,290.084360123,44.2404992418,83.4695,162.374360881
 10/09  13:00:00,218.978540482,36.7484204778,72.8020565438,0.0,31.5818913096,56.727595265,272.842687145,35.3149054245,75.1392,162.388581721
 10/09  14:00:00,221.039980936,36.7764955938,74.81050857,0.0,31.5818913096,56.727595265,261.558454559,32.810136426,66.8089,161.939418133
 10/09  15:00:00,215.868800509,36.8031620471,69.6310340569,0.0,31.5818913096,56.727595265,271.246016131,34.1914160671,75.1392,161.915400064
 10/09  16:00:00,241.467845673,36.4950226003,66.2814979247,0.0,31.5818913096,61.661095265,249.587155859,34.7678801588,91.7998,123.0194757
 10/09  17:00:00,266.096679049,35.9404985204,63.774580952,0.0,31.5818913096,70.9729253606,248.320007943,44.1929625447,49.9818,154.145245398
 10/09  18:00:00,342.363297256,35.940500884,78.2538640319,0.0,80.3315023541,83.7685254822,296.450058164,58.9623071267,49.9818,187.505951037
 10/09  19:00:00,376.439765406,35.9404985204,91.579201108,0.0,102.000620287,77.6748002752,351.720748139,72.8438937737,33.3212,245.555654365
 10/09  20:00:00,407.533911943,35.9404985204,102.127066161,0.0,108.704857014,91.4735406516,352.035869774,74.3157752136,33.3212,244.398894561
 10/09  21:00:00,382.305202676,35.9404985204,105.082086282,0.0,95.2963835608,89.1510273009,335.448477062,68.8670993227,24.9909,241.590477739
 10/09  22:00:00,326.378413706,35.9404985204,102.382764054,0.0,80.3315023541,63.3799339444,438.698106391,62.1713497564,16.6606,359.866156634
 10/09  23:00:00,235.593115487,35.9404985204,76.0933039672,0.0,42.6918050922,48.4199368926,278.93767633,64.0804164217,8.3303,206.526959908
 10/09  24:00:00,184.264242702,31.0105671481,60.1947336494,0.0,34.4311606118,33.1021868926,177.911358145,51.6888765187,3.33212,122.890361626
 10/10  01:00:00,156.837897846,31.0105671481,51.589150463,0.0,19.418418834,29.3649097162,146.139801387,48.9200814554,3.33212,93.8875999314
 10/10  02:00:00,145.096123761,31.0105671481,47.7604936861,0.0,12.7620426787,28.1191506574,143.703409408,52.7427114949,3.33212,87.6285779134
 10/10  03:00:00,142.321011316,31.0105671481,44.9799658767,0.0,12.7620426787,28.1191506574,151.042387623,53.8150888569,3.33212,93.8951787661
