Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  04:00:00,149.859236343,31.0105671481,45.2957307772,0.0,12.7620426787,28.1191506574,177.676415369,52.6373442304,3.33212,121.706951138
 10/10  05:00:00,185.475143696,31.0105671481,53.26013246,0.0,25.5240853573,30.610668775,264.25125261,47.6987279131,8.3303,208.222224697
 10/10  06:00:00,315.738105272,35.1188432916,81.5383946995,0.0,51.0481707146,78.1489452969,421.450485666,41.4281110751,16.6606,363.361774591
 10/10  07:00:00,395.571563541,35.944938523,105.77205881,0.0,64.3609230253,109.708623606,579.227022167,76.0418715125,24.9909,478.194250655
 10/10  08:00:00,315.940058448,35.9404985204,82.9725366104,0.0,51.0481707146,80.7689615957,472.229589412,65.6142485469,33.3212,373.294140865
 10/10  09:00:00,288.335470559,36.5322812509,83.8509868872,0.0,51.0481707146,71.0224615957,392.564863447,42.7187480797,66.8089,283.037215367
 10/10  10:00:00,270.558653605,36.6238807503,114.493184434,0.0,32.1804615127,65.7244621605,324.584550805,23.90429918,83.4695,217.210751625
 10/10  11:00:00,293.681356088,36.6804918699,136.113567432,0.0,32.1804615127,65.7244621605,263.266006702,10.3379688087,83.4695,169.458537893
 10/10  12:00:00,295.032574961,36.7229057562,137.502858279,0.0,32.1804615127,65.7244621605,249.751342392,3.87037807724,83.4695,162.411464314
 10/10  13:00:00,285.414068405,36.7611092242,136.954596325,0.0,32.1804615127,55.9779621605,240.554129039,3.20666196408,75.1392,162.208267075
 10/10  14:00:00,285.932474523,36.7906990796,137.317379262,0.0,32.1804615127,55.9779621605,232.147040726,3.35487323994,66.8089,161.983267486
 10/10  15:00:00,286.43632036,36.818188252,137.941295301,0.0,32.1804615127,55.9779621605,240.924775825,3.81519261206,75.1392,161.970383213
 10/10  16:00:00,316.447694818,36.5280832355,139.136326599,0.0,32.1804615127,60.9114621605,217.069054149,2.18918745707,91.7998,123.080066692
 10/10  17:00:00,350.609732716,36.0141995331,138.921955098,0.0,32.1804615127,77.5397301883,242.106459956,5.01781461525,49.9818,187.10684534
 10/10  18:00:00,403.050729124,36.0583674345,137.544126932,0.0,77.122965704,86.2600435998,389.240398981,5.9825033993,49.9818,333.276095582
 10/10  19:00:00,426.989877094,35.9864643214,137.930404686,0.0,102.647051061,80.1663183927,287.64049304,6.7152411295,33.3212,247.604051911
 10/10  20:00:00,438.919308663,35.9672989284,125.129300217,0.0,115.40909374,92.7192997104,297.774945694,18.6479565236,33.3212,245.805789171
 10/10  21:00:00,384.610324517,35.9965310463,95.0364728453,0.0,102.647051061,94.1340635361,427.914219305,43.0755692167,24.9909,359.847750089
 10/10  22:00:00,315.971481738,36.0382455421,92.6362398385,0.0,77.122965704,65.871452062,371.69504212,79.7237123813,16.6606,275.310729738
 10/10  23:00:00,226.837579407,35.9998510802,71.6721924351,0.0,38.286128036,48.4199368926,262.258863099,100.317687392,8.3303,153.610875707
 10/10  24:00:00,175.584572853,31.0105671481,62.8907907308,0.0,25.5240853573,30.610668775,190.537756038,70.8765790503,3.33212,116.329056988
 10/11  01:00:00,161.970507606,31.0105671481,56.6702027965,0.0,19.418418834,29.3649097162,156.341395974,59.0990324883,3.33212,93.910243486
 10/11  02:00:00,149.88832468,31.0105671481,52.5205039925,0.0,12.7620426787,28.1191506574,150.029554072,52.7714021391,3.33212,93.9260319332
 10/11  03:00:00,147.714830581,31.8322223768,49.5272506309,0.0,12.7620426787,28.1191506574,140.364114808,49.3706295913,3.33212,87.6613652168
 10/11  04:00:00,155.345832411,32.6538776055,49.7582026063,0.0,12.7620426787,28.1191506574,171.962238997,45.7853434916,3.33212,122.844775505
 10/11  05:00:00,191.141575636,32.6538776055,57.9236542978,0.0,25.5240853573,30.610668775,263.021605219,40.3994351807,8.3303,214.291870038
 10/11  06:00:00,321.613844671,34.2971880629,88.9609963192,0.0,51.0481707146,78.1489452969,409.384569318,34.9847247895,16.6606,357.739244528
 10/11  07:00:00,404.261036276,36.0331584039,115.346745125,0.0,64.3609230253,109.708623606,574.403931964,66.1082284503,24.9909,483.304803514
 10/11  08:00:00,320.933363344,35.9404985204,88.7781231231,0.0,51.0481707146,80.7689615957,468.875237826,64.4428105804,33.3212,371.111227246
 10/11  09:00:00,286.654952455,36.5383723192,82.2299338583,0.0,51.0481707146,71.0224615957,402.308864521,49.5164086379,66.8089,285.983555883
 10/11  10:00:00,226.830891664,36.6279667971,71.1567107663,0.0,32.1804615127,65.7244621605,341.260652033,37.7818680135,83.4695,220.00928402
 10/11  11:00:00,226.74326589,36.6812407576,70.3994754022,0.0,32.1804615127,65.7244621605,283.163441072,30.136767897,83.4695,169.557173175
 10/11  12:00:00,249.974021356,36.7209541904,94.1318256324,0.0,32.1804615127,65.7244621605,273.608140481,27.6343487572,83.4695,162.504291723
 10/11  13:00:00,244.732053646,36.7543641326,98.3775825388,0.0,32.1804615127,55.9779621605,262.701262971,25.2527264674,75.1392,162.309336504
 10/11  14:00:00,234.162743788,36.7834204613,87.6488857486,0.0,32.1804615127,55.9779621605,252.497159256,23.5966461006,66.8089,162.091613156
 10/11  15:00:00,226.78460532,36.8102112776,80.204180819,0.0,32.1804615127,55.9779621605,259.780252291,22.5545264162,75.1392,162.086525875
 10/11  16:00:00,256.702367383,36.503439293,81.1021906279,0.0,32.1804615127,60.9114621605,233.85745028,18.9260824996,91.7998,123.131567781
 10/11  17:00:00,291.41175871,35.9429651127,81.3623768781,0.0,32.1804615127,77.5397301883,259.575821675,22.3830281599,49.9818,187.210993516
 10/11  18:00:00,356.945579692,35.986006898,90.1842852537,0.0,77.122965704,86.2600435998,411.357725153,26.4259274787,49.9818,334.949997674
 10/11  19:00:00,373.86510364,35.9413060128,85.7426214305,0.0,102.647051061,80.1663183927,309.502693763,29.4020803088,33.3212,246.779413454
 10/11  20:00:00,416.872950054,35.9404985204,103.419818848,0.0,115.40909374,92.7192997104,309.118526263,29.7538621619,33.3212,246.043464101
 10/11  21:00:00,419.908990331,35.947063915,129.919160059,0.0,102.647051061,94.1340635361,419.693224,28.1359034182,24.9909,366.566420582
 10/11  22:00:00,339.821405337,35.9937158737,116.313702027,0.0,77.122965704,65.871452062,317.482582623,28.526001001,16.6606,272.295981622
 10/11  23:00:00,245.488875411,35.978653465,90.1252029996,0.0,38.286128036,48.4199368926,190.70660449,30.4687033503,8.3303,151.90760114
 10/11  24:00:00,154.281637642,31.0105671481,41.7014823085,0.0,25.5240853573,30.610668775,147.811280698,21.6502361967,3.33212,122.828924501
 10/12  01:00:00,150.256064448,31.0105671481,45.0669287041,0.0,19.418418834,29.3649097162,117.978919409,20.7051428991,3.33212,93.94165651
 10/12  02:00:00,143.771129909,31.0105671481,46.5108511815,0.0,12.7620426787,28.1191506574,113.884613251,21.8530863732,3.33212,88.6994068781
 10/12  03:00:00,155.390947664,33.4755328342,55.618726706,0.0,12.7620426787,28.1191506574,120.087965459,23.815691494,3.33212,92.9401539654
 10/12  04:00:00,151.67748865,31.8322223768,47.0029858562,0.0,12.7620426787,28.1191506574,151.94710722,25.7245784967,3.33212,122.890408723
 10/12  05:00:00,189.795553555,32.6538776055,56.7196313458,0.0,25.5240853573,30.610668775,250.563333886,27.7590201073,8.3303,214.474013779
 10/12  06:00:00,322.594278607,34.9545122459,89.3886090718,0.0,51.0481707146,78.1489452969,405.984010298,28.9463063249,16.6606,360.377103973
 10/12  07:00:00,406.271912427,35.9533463945,117.734582418,0.0,64.3609230253,109.708623606,544.535589368,37.3813734969,24.9909,482.163315871
 10/12  08:00:00,324.602518219,35.9407056872,92.6083645754,0.0,51.0481707146,80.7689615957,444.395221862,33.9211417944,33.3212,377.152880068
 10/12  09:00:00,309.967678333,36.5284223531,105.527777356,0.0,51.0481707146,71.0224615957,375.932237134,24.8935581882,66.8089,284.229778945
 10/12  10:00:00,292.353062477,36.6214102333,135.982418543,0.0,32.1804615127,65.7244621605,326.815168352,18.890808182,83.4695,224.45486017
 10/12  11:00:00,255.87509711,36.6807678549,98.9902504511,0.0,32.1804615127,65.7244621605,262.918941382,16.2508539905,83.4695,163.198587392
 10/12  12:00:00,252.024002802,36.7239220262,95.8656441812,0.0,32.1804615127,65.7244621605,263.233128679,17.1114441182,83.4695,162.652184561
 10/12  13:00:00,234.97717318,36.7599129888,88.5522278466,0.0,32.1804615127,55.9779621605,262.508946739,18.1950049794,75.1392,169.174741759
 10/12  14:00:00,231.646112776,36.7928207755,85.2021884753,0.0,32.1804615127,55.9779621605,247.893328587,18.984107961,66.8089,162.100320626
 10/12  15:00:00,230.796078169,36.8218635188,84.3320879465,0.0,32.1804615127,55.9779621605,256.454165945,19.2088590638,75.1392,162.106106881
 10/12  16:00:00,260.221574742,36.513086373,84.7870578023,0.0,32.1804615127,60.9114621605,232.231295365,17.2527107033,91.7998,123.178784662
 10/12  17:00:00,288.667567625,35.9652791835,78.8228866854,0.0,32.1804615127,77.5397301883,260.972633181,23.6264025338,49.9818,187.364430647
 10/12  18:00:00,347.35786308,36.0089354277,80.8620381051,0.0,77.122965704,86.2600435998,419.011318008,33.5670234148,49.9818,335.462494594
 10/12  19:00:00,379.128492491,35.945797,91.1291680348,0.0,102.647051061,80.1663183927,325.37051236,44.9914124599,33.3212,247.057899901
 10/12  20:00:00,417.724810005,35.9404985204,104.354320954,0.0,115.40909374,92.7192997104,336.511908716,56.9218462889,33.3212,246.268862427
 10/12  21:00:00,409.849648044,35.9530771702,120.010283175,0.0,102.647051061,94.1340635361,457.420157673,65.2290438766,24.9909,367.200213797
 10/12  22:00:00,319.219700085,35.992833653,95.9493264167,0.0,77.122965704,65.871452062,369.311240867,76.5864137127,16.6606,276.064227155
 10/12  23:00:00,221.891903023,35.9689931516,66.7188848287,0.0,38.286128036,48.4199368926,277.390111975,120.071625511,8.3303,148.988186464
 10/12  24:00:00,166.62066112,31.0105671481,53.9092145812,0.0,25.5240853573,30.610668775,216.974156052,90.7561744431,3.33212,122.885861609
 10/13  01:00:00,151.378161982,31.0105671481,46.0049857054,0.0,19.418418834,29.3649097162,184.158868702,86.8600644803,3.33212,93.9666842216
 10/13  02:00:00,139.792971252,31.0105671481,42.3216041224,0.0,12.7620426787,28.1191506574,171.574663041,74.2600725835,3.33212,93.9824704578
 10/13  03:00:00,138.106272024,31.0105671481,40.6252178448,0.0,12.7620426787,28.1191506574,151.560750949,60.192918003,3.33212,88.0357129456
 10/13  04:00:00,146.694435764,31.0105671481,41.9851617583,0.0,12.7620426787,28.1191506574,175.427293565,49.4953851984,3.33212,122.599788366
 10/13  05:00:00,183.552475851,31.8322223768,50.3499652969,0.0,25.5240853573,30.610668775,265.234872381,42.2060029776,8.3303,214.698569403
 10/13  06:00:00,313.564932413,35.1188432916,79.1612494868,0.0,51.0481707146,78.1489452969,421.062146835,37.2227528585,16.6606,367.178793977
 10/13  07:00:00,394.946335489,35.9414027013,102.723255278,0.0,64.3609230253,109.708623606,727.478753916,215.863882392,24.9909,486.623971524
 10/13  08:00:00,312.0701214,35.9404985204,77.1463515874,0.0,51.0481707146,80.7689615957,599.519919767,193.925751847,33.3212,372.272967921
 10/13  09:00:00,278.201237429,36.5448095646,72.8663962685,0.0,51.0481707146,71.0224615957,482.473188257,134.012476972,66.8089,281.651811285
 10/13  10:00:00,230.237628051,36.636861387,74.153289045,0.0,32.1804615127,65.7244621605,393.630394211,85.1607173716,83.4695,225.000176839
 10/13  11:00:00,235.194868605,36.6930677778,78.5395913916,0.0,32.1804615127,65.7244621605,326.554240064,73.3352528944,83.4695,169.74948717
 10/13  12:00:00,231.392729752,36.7337585362,75.4579130362,0.0,32.1804615127,65.7244621605,327.842393135,81.6709635106,83.4695,162.701929624
 10/13  13:00:00,212.727458094,36.7666192299,66.5479679887,0.0,32.1804615127,55.9779621605,325.804748011,88.1410326307,75.1392,162.524515381
 10/13  14:00:00,212.77787392,36.796860141,66.5858259848,0.0,32.1804615127,55.9779621605,323.109957386,90.3420313838,66.8089,165.959026002
 10/13  15:00:00,212.969350277,36.825527901,66.7719305364,0.0,32.1804615127,55.9779621605,330.092106618,89.6493654262,75.1392,165.303541192
 10/13  16:00:00,241.664133054,36.5157616431,66.5346284356,0.0,32.1804615127,60.9114621605,296.390212846,81.3484171787,91.7998,123.241995667
 10/13  17:00:00,287.124383382,35.9404985204,77.4387178948,0.0,32.1804615127,77.5397301883,324.309504745,86.8278079079,49.9818,187.499896837
 10/13  18:00:00,360.086308989,35.9594448695,93.4803904015,0.0,77.122965704,86.2600435998,491.131216391,105.168022332,49.9818,335.981394059
 10/13  19:00:00,377.973569529,35.9404985204,90.2221500262,0.0,102.647051061,80.1663183927,401.473208806,120.864958429,33.3212,247.287050376
 10/13  20:00:00,409.267036473,35.9404985204,96.0225849621,0.0,115.40909374,92.7192997104,437.262764978,153.826405723,33.3212,250.115159255
 10/13  21:00:00,397.539477863,35.9404985204,107.548456088,0.0,102.647051061,94.1340635361,588.477145177,199.268051814,24.9909,364.218193363
 10/13  22:00:00,307.225936612,35.9420536385,83.2708396499,0.0,77.122965704,65.871452062,532.030746145,237.111987214,16.6606,278.258158931
 10/13  23:00:00,213.711872009,35.9404985204,57.721979847,0.0,38.286128036,48.4199368926,394.905344287,232.707654087,8.3303,153.8673902
 10/13  24:00:00,161.05455623,31.0105671481,48.2728467273,0.0,25.5240853573,30.610668775,190.921800482,64.6466435567,3.33212,122.943036926
 10/14  01:00:00,158.406241194,31.0105671481,43.4084680301,0.0,27.7269238854,30.610668775,148.807503133,51.4706772552,3.33212,94.0047058779
 10/14  02:00:00,136.936130586,31.0105671481,39.4262046948,0.0,12.7620426787,28.1191506574,135.056909277,43.9949075098,3.33212,87.7298817675
 10/14  03:00:00,134.36212596,31.0105671481,36.8316046384,0.0,12.7620426787,28.1191506574,137.001302732,39.6538048413,3.33212,94.0153778911
 10/14  04:00:00,141.601070177,31.0105671481,37.4523288783,0.0,12.7620426787,28.1191506574,162.654535652,36.3302480071,3.33212,122.992167645
 10/14  05:00:00,155.432690418,31.0105671481,39.0135188376,0.0,12.7620426787,28.1191506574,195.349170536,33.0648870496,8.3303,153.953983486
 10/14  06:00:00,248.066748422,33.8863604486,48.0357720873,0.0,42.6918050922,54.3732441037,262.922492099,30.4332029792,16.6606,215.828689119
 10/14  07:00:00,317.165755741,35.9413453931,71.4978029034,0.0,42.6918050922,86.1019271793,605.572764294,212.724440246,24.9909,367.857424049
 10/14  08:00:00,372.2041552,35.9404985204,99.4011567659,0.0,57.6566862989,112.030105488,783.617394477,229.99804962,33.3212,520.298144857
 10/14  09:00:00,310.425106347,36.5439446076,84.8489516278,0.0,57.6566862989,83.6599452969,624.346494421,178.196658966,66.8089,379.340935455
 10/14  10:00:00,239.383838897,36.6360664447,68.9191429772,0.0,42.6918050922,68.9656133826,506.612851545,139.709304875,83.4695,283.434046669
 10/14  11:00:00,223.122280841,36.6910782147,61.3171940224,0.0,34.9340096728,67.7198543238,439.286115034,129.925072121,83.4695,225.891542913
 10/14  12:00:00,201.946878334,36.7311468904,41.2016266043,0.0,34.9340096728,67.7198543238,376.601790378,123.053820055,83.4695,170.078470323
 10/14  13:00:00,189.796046951,36.765047319,38.9214951147,0.0,34.9340096728,57.9733543238,357.289329983,112.295166174,75.1392,169.854963809
 10/14  14:00:00,195.667102378,36.7946125836,44.7890534236,0.0,34.9340096728,57.9733543238,347.029331651,117.454748163,66.8089,162.765683489
 10/14  15:00:00,197.948253413,36.8208968537,47.044606373,0.0,34.9340096728,57.9733543238,370.900133993,129.784491774,75.1392,165.976442219
 10/14  16:00:00,226.756150702,36.5076210506,46.9179700409,0.0,34.9340096728,62.9068543238,352.812218917,134.067325106,91.7998,126.945093811
 10/14  17:00:00,261.413313643,35.9404985204,54.3898140285,0.0,34.9340096728,72.2186844194,351.501316981,145.400549637,49.9818,156.118967344
 10/14  18:00:00,341.47638558,35.9471386686,65.1972223536,0.0,87.0357390804,86.2600435998,415.281085966,171.48840598,49.9818,193.810879987
 10/14  19:00:00,362.997254081,35.9404985204,77.903846913,0.0,102.000620287,77.6748002752,474.570243031,194.07938382,33.3212,247.16965921
 10/14  20:00:00,384.654760951,35.9404985204,88.1212590574,0.0,102.000620287,88.9820225341,485.079037565,203.029186641,33.3212,248.728650924
 10/14  21:00:00,376.4337156,35.9404985204,89.466877309,0.0,102.000620287,91.6425454185,486.681206977,208.943831472,24.9909,252.746475504
 10/14  22:00:00,318.995072485,35.9404985204,85.049457483,0.0,87.0357390804,65.871452062,598.26131025,217.667643174,16.6606,363.933067076
 10/14  23:00:00,222.486888418,35.9404985204,61.7023602945,0.0,42.6918050922,48.4199368926,474.564307367,256.057060776,8.3303,210.176946591
 10/14  24:00:00,190.122099591,31.0105671481,75.1088722067,0.0,27.7269238854,30.610668775,188.595443486,60.500875505,3.33212,124.762447981
 10/15  01:00:00,189.273308019,31.0105671481,64.8992276186,0.0,34.4311606118,33.1021868926,147.432006846,51.8148663048,3.33212,92.2850205408
 10/15  02:00:00,156.989425061,31.0105671481,50.0617419295,0.0,19.466279405,30.610668775,141.276168334,43.7693681686,3.33212,94.1746801658
 10/15  03:00:00,149.466176293,31.0105671481,42.5164571982,0.0,19.466279405,30.610668775,134.786406929,37.2784641908,3.33212,94.1758227378
 10/15  04:00:00,154.158348185,31.0105671481,40.6302714337,0.0,19.466279405,30.610668775,160.49741359,32.5780769724,3.33212,124.587216617
 10/15  05:00:00,167.156794677,31.0105671481,41.3824424447,0.0,19.466279405,30.610668775,197.980681429,30.26601142,8.3303,159.384370009
 10/15  06:00:00,250.403750527,33.4755328342,50.7200535336,0.0,42.6918050922,54.3732441037,260.08362192,26.7879146065,16.6606,216.635107313
 10/15  07:00:00,329.262500951,35.9441255611,74.3713940503,0.0,49.3960418185,88.5934452969,589.332688204,195.847065669,24.9909,368.494722534
 10/15  08:00:00,371.185276361,35.9404985204,99.1258085266,0.0,57.6566862989,112.030105488,739.206130311,183.904099712,33.3212,521.980830599
 10/15  09:00:00,295.067254529,36.5316912649,79.1929372228,0.0,50.9524495726,81.1684271793,620.65750766,171.351666538,66.8089,382.496941122
 10/15  10:00:00,219.339194459,36.6230220801,49.0556485498,0.0,42.6918050922,68.9656133826,515.037055288,148.86425803,83.4695,282.703297258
 10/15  11:00:00,196.522133374,36.6764249422,30.2737721167,0.0,38.286128036,68.9656133826,464.201311028,150.096365115,83.4695,230.635445913
 10/15  12:00:00,196.323828719,36.7148038279,30.9150654335,0.0,38.286128036,68.9656133826,407.613328212,158.707652815,83.4695,165.436175397
 10/15  13:00:00,179.326125269,36.7446795453,32.8850477179,0.0,31.5818913096,56.727595265,408.52863841,164.254154469,75.1392,169.135283941
 10/15  14:00:00,182.44895097,36.7720914476,35.947849589,0.0,31.5818913096,56.727595265,410.847266205,181.070423645,66.8089,162.96794256
 10/15  15:00:00,184.710677947,36.7974381759,38.0906482436,0.0,31.5818913096,56.727595265,440.228730859,202.676138744,75.1392,162.413392115
 10/15  16:00:00,212.991187577,36.4872018065,37.3797533485,0.0,31.5818913096,61.661095265,418.764419362,203.613304195,91.7998,123.351315166
 10/15  17:00:00,247.889006051,35.9404985204,45.0923456823,0.0,31.5818913096,70.9729253606,409.975193091,198.57439235,49.9818,161.41900074
 10/15  18:00:00,333.25963934,35.9404985204,65.7664218596,0.0,80.3315023541,83.7685254822,454.817061539,216.52149642,49.9818,188.313765118
 10/15  19:00:00,399.976744561,35.9404985204,114.196571176,0.0,102.000620287,77.6748002752,507.413111918,223.07735598,33.3212,251.014555938
 10/15  20:00:00,406.708807546,35.9404985204,100.310508105,0.0,108.704857014,91.4735406516,494.870572028,212.210417347,33.3212,249.338954681
 10/15  21:00:00,367.663718256,35.9404985204,89.4319204714,0.0,95.2963835608,89.1510273009,476.529183339,204.018627337,24.9909,247.519656003
 10/15  22:00:00,307.887329108,35.9404985204,82.8412143141,0.0,80.3315023541,63.3799339444,589.75065651,206.035638252,16.6606,367.054418258
 10/15  23:00:00,218.574298175,35.9404985204,57.9285112201,0.0,42.6918050922,48.4199368926,433.253393643,217.396031023,8.3303,207.52706262
 10/15  24:00:00,167.872625159,31.0105671481,43.6830153727,0.0,34.4311606118,33.1021868926,192.275267047,59.2370571682,3.33212,129.706089879
 10/16  01:00:00,141.563286723,31.0105671481,36.1635269668,0.0,19.418418834,29.3649097162,139.860742371,47.8132416691,3.33212,88.7153807021
 10/16  02:00:00,131.093369081,31.0105671481,33.6144317585,0.0,12.7620426787,28.1191506574,135.810809301,39.3393770694,3.33212,93.1393122314
 10/16  03:00:00,130.133420476,31.0105671481,32.6692790615,0.0,12.7620426787,28.1191506574,130.757365307,33.3557644039,3.33212,94.0694809035
 10/16  04:00:00,138.765439716,31.0105671481,34.7279192611,0.0,12.7620426787,28.1191506574,155.915006921,29.4797453508,3.33212,123.10314157
 10/16  05:00:00,174.997752667,31.0105671481,43.3285649202,0.0,25.5240853573,30.610668775,250.697444446,27.122086237,8.3303,215.245058209
 10/16  06:00:00,302.746920715,33.5987811185,70.6857316664,0.0,51.0481707146,78.1489452969,411.137523025,25.3193081842,16.6606,369.157614841
 10/16  07:00:00,382.994804962,35.9404985204,93.3254426489,0.0,64.3609230253,109.708623606,644.597946128,128.691949466,24.9909,490.915096661
 10/16  08:00:00,301.566195641,35.9404985204,68.6304533988,0.0,51.0481707146,80.7689615957,571.690520246,159.333854472,33.3212,379.035465774
 10/16  09:00:00,263.521043044,36.520662727,58.3508868721,0.0,51.0481707146,71.0224615957,519.263610895,166.12107134,66.8089,286.333639555
 10/16  10:00:00,204.659163829,36.6120690951,48.3557391704,0.0,32.1804615127,65.7244621605,469.127170348,160.068660215,83.4695,225.589010133
 10/16  11:00:00,203.245084888,36.667924975,46.3941351018,0.0,32.1804615127,65.7244621605,403.398054765,149.887285303,83.4695,170.041269462
 10/16  12:00:00,207.123475016,36.7092548201,51.0920811079,0.0,32.1804615127,65.7244621605,384.29560201,134.494341983,83.4695,166.331760027
 10/16  13:00:00,200.7726563,36.7439022512,54.5226860024,0.0,32.1804615127,55.9779621605,362.49783046,121.165314394,75.1392,166.193316066
 10/16  14:00:00,204.34618888,36.774971427,58.097565502,0.0,32.1804615127,55.9779621605,346.80091036,117.458686932,66.8089,162.533323428
 10/16  15:00:00,203.904423446,36.8037372597,57.6627849879,0.0,32.1804615127,55.9779621605,357.227347177,117.295662242,75.1392,164.792484934
 10/16  16:00:00,231.682399273,36.4958714359,56.5293237571,0.0,32.1804615127,60.9114621605,326.4648992,106.896517351,91.7998,127.768581849
 10/16  17:00:00,275.177836552,35.9404985204,65.3362673849,0.0,32.1804615127,77.5397301883,385.582425631,147.699151635,49.9818,187.901473996
 10/16  18:00:00,345.9555965,35.9404985204,78.8009513065,0.0,77.122965704,86.2600435998,637.494977121,249.199504888,49.9818,338.313672232
 10/16  19:00:00,363.997236695,35.9404985204,74.2816690215,0.0,102.647051061,80.1663183927,616.010333997,327.741155178,33.3212,254.947978819
 10/16  20:00:00,395.441753992,35.9404985204,79.5278705598,0.0,115.40909374,92.7192997104,550.85267394,268.175776761,33.3212,249.355697179
 10/16  21:00:00,384.940423187,35.9404985204,92.5656941858,0.0,102.647051061,94.1340635361,635.26067855,239.039806069,24.9909,371.229972481
 10/16  22:00:00,298.174524933,35.9404985204,72.4121701712,0.0,77.122965704,65.871452062,540.568609812,247.535479363,16.6606,276.372530449
 10/16  23:00:00,206.213691901,35.9404985204,48.5699844184,0.0,38.286128036,48.4199368926,432.237178018,264.594592298,8.3303,159.31228572
 10/16  24:00:00,152.147880038,31.0105671481,39.1851347218,0.0,25.5240853573,30.610668775,183.072234554,55.1568771372,3.33212,124.583237417
 10/17  01:00:00,138.728707518,31.0105671481,33.1173523111,0.0,19.418418834,29.3649097162,139.218612154,42.0171204218,3.33212,93.8693717318
 10/17  02:00:00,127.800952729,31.0105671481,30.1059415288,0.0,12.7620426787,28.1191506574,127.029619903,35.6654243939,3.33212,88.0320755091
 10/17  03:00:00,126.11776967,31.0105671481,28.4393068473,0.0,12.7620426787,28.1191506574,130.676054496,33.2318271277,3.33212,94.1121073679
 10/17  04:00:00,134.58574638,31.0105671481,29.6994325218,0.0,12.7620426787,28.1191506574,162.799333856,32.8349813699,3.33212,126.632232486
 10/17  05:00:00,170.781749704,31.0105671481,38.2334815155,0.0,25.5240853573,30.610668775,255.386327925,33.1812368477,8.3303,213.874791077
 10/17  06:00:00,299.045021713,33.0647052199,66.5257211204,0.0,51.0481707146,78.1489452969,420.301015043,32.367072321,16.6606,371.273342722
 10/17  07:00:00,381.408472866,35.9404985204,89.1297801778,0.0,64.3609230253,109.708623606,752.43449741,235.873430754,24.9909,491.570166656
 10/17  08:00:00,294.947231499,35.9404985204,59.5977421542,0.0,51.0481707146,80.7689615957,682.978034502,269.409386547,33.3212,380.247447955
 10/17  09:00:00,238.814191656,36.4847541735,32.4953502876,0.0,51.0481707146,71.0224615957,577.037818052,219.353419188,66.8089,290.875498864
 10/17  10:00:00,192.701282581,36.6168007742,36.3909867434,0.0,32.1804615127,65.7244621605,442.283727759,133.020421334,83.4695,225.793806425
 10/17  11:00:00,196.754848962,36.6723391779,40.2111948002,0.0,32.1804615127,65.7244621605,357.149445202,103.98833312,83.4695,169.691612082
 10/17  12:00:00,203.897450505,36.7124087406,48.2051492604,0.0,32.1804615127,65.7244621605,336.524825524,89.5299867002,83.4695,163.525338824
 10/17  13:00:00,201.637162692,36.7470914743,55.7363170101,0.0,32.1804615127,55.9779621605,316.251109422,71.45642357,75.1392,169.655485852
 10/17  14:00:00,199.167612332,36.775844731,53.3026658928,0.0,32.1804615127,55.9779621605,295.762805599,66.3578222241,66.8089,162.596083375
 10/17  15:00:00,201.620018847,36.8038872585,55.7546551628,0.0,32.1804615127,55.9779621605,304.235388538,66.4464141275,75.1392,162.649774411
 10/17  16:00:00,233.124098957,36.4975142924,58.3002635676,0.0,32.1804615127,60.9114621605,286.41531595,64.6589618337,91.7998,129.956554116
 10/17  17:00:00,276.493215056,35.9404985204,67.1321482376,0.0,32.1804615127,77.5397301883,311.301220141,73.281038147,49.9818,188.038381994
 10/17  18:00:00,351.802254506,35.9404985204,82.7948876597,0.0,77.122965704,86.2600435998,488.58159313,96.8387319945,49.9818,341.761061136
 10/17  19:00:00,367.481535015,35.9404985204,80.0703195157,0.0,102.647051061,80.1663183927,409.965894795,123.998563137,33.3212,252.646131658
 10/17  20:00:00,399.817584924,35.9404985204,86.9959337923,0.0,115.40909374,92.7192997104,425.11411006,136.704765342,33.3212,255.088144718
 10/17  21:00:00,390.645235208,35.9404985204,101.29345434,0.0,102.647051061,94.1340635361,532.86918747,137.466908522,24.9909,370.411378947
 10/17  22:00:00,347.833279208,35.9404985204,124.465931978,0.0,77.122965704,65.871452062,438.924919271,142.318985346,16.6606,279.945333925
 10/17  23:00:00,235.521352978,35.9404985204,80.270502155,0.0,38.286128036,48.4199368926,305.19963907,142.643275655,8.3303,154.226063415
 10/17  24:00:00,172.14385941,31.0105671481,59.4508797642,0.0,25.5240853573,30.610668775,202.331195028,75.836543579,3.33212,123.162531449
 10/18  01:00:00,154.429581456,31.0105671481,49.103467881,0.0,19.418418834,29.3649097162,159.292796197,61.8463132082,3.33212,94.1143629893
 10/18  02:00:00,141.956239652,31.0105671481,44.5681721318,0.0,12.7620426787,28.1191506574,147.800988677,50.3522035735,3.33212,94.1166651033
 10/18  03:00:00,139.670491616,31.0105671481,42.2991155384,0.0,12.7620426787,28.1191506574,139.079799132,41.6248888745,3.33212,94.1227902578
 10/18  04:00:00,147.480688,31.0105671481,43.5336317378,0.0,12.7620426787,28.1191506574,161.524710934,34.9742269069,3.33212,123.218364027
 10/18  05:00:00,183.294170366,31.0105671481,51.7179582758,0.0,25.5240853573,30.610668775,255.268825705,31.306630234,8.3303,215.631895471
 10/18  06:00:00,312.209723064,34.6258501544,79.2086208266,0.0,51.0481707146,78.1489452969,416.487732477,29.1138850655,16.6606,370.713247411
 10/18  07:00:00,393.435141196,35.9440377324,101.838608305,0.0,64.3609230253,109.708623606,573.602264202,54.9355072047,24.9909,493.675856997
 10/18  08:00:00,309.22820164,35.9404985204,76.9824331868,0.0,51.0481707146,80.7689615957,487.540289788,69.5614949357,33.3212,384.657594853
 10/18  09:00:00,269.846075958,36.5271861361,65.3418648289,0.0,51.0481707146,71.0224615957,437.233729038,80.1789825414,66.8089,290.245846497
 10/18  10:00:00,208.882178376,36.6171068187,53.1062841071,0.0,32.1804615127,65.7244621605,397.347001241,86.9783847841,83.4695,226.899116457
 10/18  11:00:00,204.619638034,36.6712245177,48.2220352857,0.0,32.1804615127,65.7244621605,334.74055787,81.0200308296,83.4695,170.25102704
 10/18  12:00:00,204.991642053,36.7101536479,49.328295285,0.0,32.1804615127,65.7244621605,317.349028705,70.6979396377,83.4695,163.181589067
 10/18  13:00:00,197.74267998,36.7430858004,51.7882278568,0.0,32.1804615127,55.9779621605,308.98166685,64.1177664157,75.1392,169.724700434
 10/18  14:00:00,198.729987872,36.7718101651,52.7584350693,0.0,32.1804615127,55.9779621605,291.142772158,61.6004274604,66.8089,162.733444698
 10/18  15:00:00,200.232404265,36.799764243,54.2395016503,0.0,32.1804615127,55.9779621605,307.422598162,62.7862144889,75.1392,169.497183673
 10/18  16:00:00,230.382870057,36.4940616254,55.426159768,0.0,32.1804615127,60.9114621605,275.553380558,60.2389956979,91.7998,123.51458486
 10/18  17:00:00,276.890881576,35.9404985204,67.3423266505,0.0,32.1804615127,77.5397301883,312.636885134,71.4242422219,49.9818,191.230842912
 10/18  18:00:00,353.295998533,35.9435485729,84.0847445786,0.0,77.122965704,86.2600435998,475.83768424,82.3520912016,49.9818,343.503793038
 10/18  19:00:00,369.61318925,35.9404985204,81.6156503172,0.0,102.647051061,80.1663183927,388.048981689,98.5782281724,33.3212,256.149553516
 10/18  20:00:00,401.062175077,35.9404985204,87.6381061438,0.0,115.40909374,92.7192997104,408.989801955,127.833193956,33.3212,247.835408
 10/18  21:00:00,390.445585952,35.9404985204,100.455761271,0.0,102.647051061,94.1340635361,563.467081429,163.440232686,24.9909,375.035948744
 10/18  22:00:00,302.901318445,35.941728983,79.3558613699,0.0,77.122965704,65.871452062,499.837496471,201.520617538,16.6606,281.656278933
 10/18  23:00:00,211.18649816,35.9404985204,55.5795520352,0.0,38.286128036,48.4199368926,395.201745369,229.809690625,8.3303,157.061754744
 10/18  24:00:00,158.911281572,31.0105671481,46.1758541586,0.0,25.5240853573,30.610668775,209.487491489,82.9324333007,3.33212,123.222938189
 10/19  01:00:00,145.590036078,31.0105671481,40.1871067722,0.0,19.418418834,29.3649097162,167.084382298,69.6035141457,3.33212,94.1487481525
 10/19  02:00:00,134.927740442,31.0105671481,37.4326454336,0.0,12.7620426787,28.1191506574,154.218191297,56.7175247559,3.33212,94.1685465413
 10/19  03:00:00,133.465484323,31.0105671481,35.9660273537,0.0,12.7620426787,28.1191506574,143.590742777,46.0777867009,3.33212,94.1808360758
 10/19  04:00:00,141.575885821,31.0105671481,37.4797016215,0.0,12.7620426787,28.1191506574,165.46166595,38.8562485039,3.33212,123.273297446
 10/19  05:00:00,178.065024697,31.0105671481,46.3544652384,0.0,25.5240853573,30.610668775,256.046615403,31.8805607717,8.3303,215.835754631
 10/19  06:00:00,307.664173091,34.2971880629,74.8990600354,0.0,51.0481707146,78.1489452969,417.544789652,26.0257753856,16.6606,374.858414267
 10/19  07:00:00,390.461305913,35.9427102986,98.2001559857,0.0,64.3609230253,109.708623606,626.892547083,106.414747414,24.9909,495.486899669
 10/19  08:00:00,305.935421395,35.9404985204,73.2444124723,0.0,51.0481707146,80.7689615957,539.738393216,124.807943536,33.3212,381.609249679
 10/19  09:00:00,267.90475356,36.4978901043,63.095738745,0.0,51.0481707146,71.0224615957,484.364073224,126.004256291,66.8089,291.550916933
 10/19  10:00:00,213.553024584,36.6188892848,57.531159472,0.0,32.1804615127,65.7244621605,425.750462161,116.084530957,83.4695,226.196431204
 10/19  11:00:00,212.501936625,36.6750570474,55.9256157854,0.0,32.1804615127,65.7244621605,351.141444633,97.3272046943,83.4695,170.344739939
 10/19  12:00:00,208.364470074,36.7149346714,52.6291690719,0.0,32.1804615127,65.7244621605,329.560087974,76.0037143213,83.4695,170.086873653
 10/19  13:00:00,197.976535902,36.7490464136,52.0201372338,0.0,32.1804615127,55.9779621605,304.741419202,59.7335607279,75.1392,169.868658474
 10/19  14:00:00,201.417478948,36.7805552051,55.4314700797,0.0,32.1804615127,55.9779621605,287.167099922,57.5786941371,66.8089,162.779505785
 10/19  15:00:00,207.2485854,36.809540905,61.2013946527,0.0,32.1804615127,55.9779621605,304.252583555,62.0876360902,75.1392,167.025747465
 10/19  16:00:00,234.375163702,36.5005340365,59.3682798021,0.0,32.1804615127,60.9114621605,282.731454977,64.8664586184,91.7998,126.065196358
 10/19  17:00:00,280.433540797,35.9404985204,70.8454702692,0.0,32.1804615127,77.5397301883,311.565199632,72.9071926424,49.9818,188.67620699
 10/19  18:00:00,355.943329116,35.9414106006,86.694833828,0.0,77.122965704,86.2600435998,480.317435096,82.9940067695,49.9818,347.341628327
 10/19  19:00:00,371.015961943,35.9404985204,82.9892349547,0.0,102.647051061,80.1663183927,387.043173355,97.2872766537,33.3212,256.434696701
 10/19  20:00:00,402.249716544,35.9404985204,88.8113716668,0.0,115.40909374,92.7192997104,403.730437896,120.251624261,33.3212,250.157613634
 10/19  21:00:00,391.555390698,35.9404985204,101.572541364,0.0,102.647051061,94.1340635361,551.848898923,148.518262644,24.9909,378.339736279
 10/19  22:00:00,304.137940269,35.9404985204,80.6507139105,0.0,77.122965704,65.871452062,476.441028127,179.18125041,16.6606,280.599177717
 10/19  23:00:00,212.155006755,35.9404985204,56.758481322,0.0,38.286128036,48.4199368926,347.696160275,184.95405931,8.3303,154.411800966
 10/19  24:00:00,160.348540026,31.0105671481,47.6499814728,0.0,25.5240853573,30.610668775,205.392031486,78.7802678209,3.33212,123.279643665
 10/20  01:00:00,147.329730965,31.0105671481,41.9976412186,0.0,19.418418834,29.3649097162,161.059678278,63.5299098844,3.33212,94.1976483933
 10/20  02:00:00,136.242942823,31.0105671481,38.8290653199,0.0,12.7620426787,28.1191506574,152.947526072,55.4079040553,3.33212,94.2075020163
 10/20  03:00:00,134.025827068,31.0105671481,36.5932113238,0.0,12.7620426787,28.1191506574,148.523259722,50.8248298628,3.33212,94.366309859
 10/20  04:00:00,142.077231313,31.0105671481,37.401385046,0.0,12.7620426787,28.1191506574,179.269000119,46.2690353581,3.33212,129.667844761
 10/20  05:00:00,177.656695309,31.0105671481,45.2897111612,0.0,25.5240853573,30.610668775,266.798588946,42.500072349,8.3303,215.968216597
 10/20  06:00:00,306.520675437,34.0917742557,73.1282179884,0.0,51.0481707146,78.1489452969,428.15601282,39.5549573635,16.6606,371.940455457
 10/20  07:00:00,390.539657648,35.9404985204,95.5085512911,0.0,64.3609230253,109.708623606,747.023064638,225.079288971,24.9909,496.952875667
 10/20  08:00:00,305.891694085,35.9404985204,70.6219316348,0.0,51.0481707146,80.7689615957,646.213704118,226.76466812,33.3212,386.127835998
 10/20  09:00:00,271.752983589,36.5013116972,66.1522812645,0.0,51.0481707146,71.0224615957,510.400114268,151.665713173,66.8089,291.925501095
 10/20  10:00:00,226.610535068,36.6228119901,70.4139347507,0.0,32.1804615127,65.7244621605,406.008944516,96.1363912112,83.4695,226.403053304
 10/20  11:00:00,237.509111301,36.6791127617,80.8935723134,0.0,32.1804615127,65.7244621605,309.44042863,55.5198826075,83.4695,170.451046022
 10/20  12:00:00,260.250526502,36.7206691983,104.297155635,0.0,32.1804615127,65.7244621605,283.758094146,30.1002995748,83.4695,170.188294571
 10/20  13:00:00,281.513483761,36.762787211,134.186689632,0.0,32.1804615127,55.9779621605,256.004784333,10.9143818402,75.1392,169.951202493
 10/20  14:00:00,285.056872399,36.8366134066,136.821414155,0.0,32.1804615127,55.9779621605,233.52973817,3.80506117879,66.8089,162.915776992
 10/20  15:00:00,284.762643602,36.8931837924,135.95270857,0.0,32.1804615127,55.9779621605,247.504386459,2.67112476664,75.1392,169.694061692
 10/20  16:00:00,315.357576985,36.5714399719,138.47236949,0.0,32.1804615127,60.9114621605,222.607652133,1.46945275562,91.7998,129.338399378
 10/20  17:00:00,349.302050654,35.9605152604,138.129505426,0.0,32.1804615127,77.5397301883,243.204123471,3.86392505991,49.9818,189.358398411
 10/20  18:00:00,408.450177794,36.0069253925,138.05715779,0.0,77.122965704,86.2600435998,403.588358428,7.0031974202,49.9818,346.603361008
 10/20  19:00:00,414.075213374,35.9459960529,125.835525097,0.0,102.647051061,80.1663183927,303.338790986,14.63023931,33.3212,255.387351676
 10/20  20:00:00,426.542608059,35.9404985204,113.22537233,0.0,115.40909374,92.7192997104,306.801074364,22.2315460637,33.3212,251.2483283
 10/20  21:00:00,401.317260222,35.9478170852,111.702274367,0.0,102.647051061,94.1340635361,432.380438365,29.4586002082,24.9909,377.930938156
 10/20  22:00:00,319.914680371,35.9885797284,96.6393865486,0.0,77.122965704,65.871452062,341.208517309,40.3540126313,16.6606,284.193904678
 10/20  23:00:00,228.498786921,35.9681076391,73.4258123983,0.0,38.286128036,48.4199368926,213.895107598,51.0586067232,8.3303,154.506200875
 10/20  24:00:00,175.922817187,31.0105671481,63.2340296093,0.0,25.5240853573,30.610668775,175.186742821,46.9793554938,3.33212,124.875267327
 10/21  01:00:00,172.462374284,31.0105671481,57.5754914595,0.0,27.7269238854,30.610668775,148.433687571,46.6718868773,3.33212,98.4296806938
 10/21  02:00:00,150.323935841,31.0105671481,52.9429047455,0.0,12.7620426787,28.1191506574,141.962166258,43.8364965414,3.33212,94.793549717
 10/21  03:00:00,147.71632051,31.0105671481,50.3498619124,0.0,12.7620426787,28.1191506574,137.312779082,39.7598334073,3.33212,94.2208256747
 10/21  04:00:00,157.492253284,33.4755328342,51.0864447936,0.0,12.7620426787,28.1191506574,162.906348309,36.1824164431,3.33212,123.391811866
 10/21  05:00:00,169.132715284,31.0105671481,52.9592270471,0.0,12.7620426787,28.1191506574,201.823700854,32.1926647307,8.3303,161.300736124
 10/21  06:00:00,263.720297946,34.7901812002,63.0539606481,0.0,42.6918050922,54.3732441037,262.200026886,28.3774281771,16.6606,217.161998709
 10/21  07:00:00,335.020398805,35.9618386791,89.1578544562,0.0,42.6918050922,86.1019271793,437.51126825,33.8829471507,24.9909,378.637421099
 10/21  08:00:00,392.188230284,35.9404985204,121.933957421,0.0,57.6566862989,112.030105488,597.720158088,27.8063187938,33.3212,536.592639294
 10/21  09:00:00,355.537688518,36.5352326002,131.21887639,0.0,57.6566862989,83.6599452969,461.672744606,15.5955480149,66.8089,379.268296591
 10/21  10:00:00,307.860856632,36.6275159719,136.664594735,0.0,42.6918050922,68.9656133826,381.822588219,7.95298770459,83.4695,290.400100515
 10/21  11:00:00,303.000234745,36.6836934232,139.292016294,0.0,34.9340096728,67.7198543238,321.849583317,3.72679822461,83.4695,234.653285093
 10/21  12:00:00,303.193669152,36.7324048199,139.579011773,0.0,34.9340096728,67.7198543238,257.884164924,3.60727579061,83.4695,170.807389133
 10/21  13:00:00,293.994928467,36.7582136747,139.52704119,0.0,34.9340096728,57.9733543238,249.327075339,3.63962929126,75.1392,170.548246048
 10/21  14:00:00,294.545774135,36.7870465512,139.7453022,0.0,34.9340096728,57.9733543238,241.16379758,4.06357985322,66.8089,170.291317727
 10/21  15:00:00,295.057463373,36.8143805806,140.056922148,0.0,34.9340096728,57.9733543238,249.890722644,4.45945081099,75.1392,170.292071833
 10/21  16:00:00,325.082574443,36.5056372218,140.914715955,0.0,34.9340096728,62.9068543238,227.196094813,5.00768848403,91.7998,130.388606329
 10/21  17:00:00,352.545279741,35.9946619171,141.341632939,0.0,34.9340096728,72.2186844194,219.58535974,7.59866120545,49.9818,162.004898535
 10/21  18:00:00,422.710527958,36.0688305415,139.899154181,0.0,87.0357390804,86.2600435998,252.692377429,6.21614813097,49.9818,196.494429298
 10/21  19:00:00,426.900204129,35.9620231093,138.602139413,0.0,102.000620287,77.6748002752,295.944846197,6.02001946394,33.3212,256.603626733
 10/21  20:00:00,436.862189979,35.9404985204,137.508074434,0.0,102.000620287,88.9820225341,295.930959561,6.40710989001,33.3212,256.202649671
 10/21  21:00:00,426.747054492,35.9429664586,137.174610926,0.0,102.000620287,91.6425454185,286.345625828,6.80684816732,24.9909,254.54787766
 10/21  22:00:00,373.878919037,35.9416171826,137.618800069,0.0,87.0357390804,65.871452062,399.231398994,9.01951949257,16.6606,373.551279501
 10/21  23:00:00,302.200137736,35.9404985204,139.83996816,0.0,42.6918050922,48.4199368926,237.680776527,12.8658178489,8.3303,216.484658678
 10/21  24:00:00,190.184710957,32.6538776055,72.8485333448,0.0,27.7269238854,30.610668775,133.250972556,0.0237766088456,3.33212,129.895075947
 10/22  01:00:00,178.22093035,31.8322223768,52.9943742328,0.0,34.4311606118,33.1021868926,97.7196949336,0.0,3.33212,94.3875749336
 10/22  02:00:00,154.317285023,31.0105671481,47.7608237378,0.0,19.466279405,30.610668775,97.7130403944,0.0,3.33212,94.3809203944
 10/22  03:00:00,160.204110207,31.0105671481,53.6744819909,0.0,19.466279405,30.610668775,100.394354916,0.0,3.33212,97.0622349165
 10/22  04:00:00,200.951758449,33.4755328342,84.4080912058,0.0,19.466279405,30.610668775,130.602758182,0.0657477791703,3.33212,127.204890403
 10/22  05:00:00,163.33642684,31.0105671481,37.9858671307,0.0,19.466279405,30.610668775,172.078955328,2.11927552639,8.3303,161.629379802
 10/22  06:00:00,318.486977638,35.1188432916,116.54722692,0.0,42.6918050922,54.3732441037,250.669312977,8.69079141316,16.6606,225.317921564
 10/22  07:00:00,370.065235063,36.2275566005,113.99387087,0.0,49.3960418185,88.5934452969,421.896477772,23.547834494,24.9909,373.357743278
 10/22  08:00:00,405.013293343,35.9923833548,133.962363186,0.0,57.6566862989,112.030105488,588.62260053,19.7098647851,33.3212,535.591535744
 10/22  09:00:00,353.074990052,36.5356941895,137.483659034,0.0,50.9524495726,81.1684271793,466.815647657,13.1761400077,66.8089,386.830607649
 10/22  10:00:00,309.624174532,36.6752887392,138.855020006,0.0,42.6918050922,68.9656133826,387.123242346,10.4762449019,83.4695,293.177497444
 10/22  11:00:00,307.005319692,36.7163881167,139.825864936,0.0,38.286128036,68.9656133826,325.840221985,7.50665324351,83.4695,234.864068741
 10/22  12:00:00,307.114867523,36.7539729535,140.40871465,0.0,38.286128036,68.9656133826,260.415238545,6.52951854557,83.4695,170.41622
 10/22  13:00:00,288.63066286,36.7518009233,140.551841769,0.0,31.5818913096,56.727595265,254.247370881,8.70363844042,75.1392,170.40453244
 10/22  14:00:00,288.717090511,36.7814758536,140.566247678,0.0,31.5818913096,56.727595265,246.181483074,9.45344786606,66.8089,169.919135208
 10/22  15:00:00,284.276127966,36.8106158776,136.295408879,0.0,31.5818913096,56.727595265,248.964638895,10.6144368213,75.1392,163.211002074
 10/22  16:00:00,292.695353726,36.5052774449,115.958379588,0.0,31.5818913096,61.661095265,237.550279089,15.5714303185,91.7998,130.17904877
 10/22  17:00:00,290.882724552,35.9540859574,87.5768328047,0.0,31.5818913096,70.9729253606,243.434116999,31.3204413961,49.9818,162.131875603
 10/22  18:00:00,328.331108537,35.9875655707,58.5086720379,0.0,80.3315023541,83.7685254822,295.194143009,48.8449149367,49.9818,196.367428073
 10/22  19:00:00,365.22653702,35.9406649892,80.4171179655,0.0,102.000620287,77.6748002752,362.259844706,72.4612280512,33.3212,256.477416655
 10/22  20:00:00,407.602057026,35.9404985204,102.225635283,0.0,108.704857014,91.4735406516,376.023155404,88.876021024,33.3212,253.82593438
 10/22  21:00:00,385.374140126,35.9404985204,108.120445785,0.0,95.2963835608,89.1510273009,389.547832228,111.559938284,24.9909,252.996993944
 10/22  22:00:00,327.988754106,35.9404985204,103.861206597,0.0,80.3315023541,63.3799339444,538.256665885,143.376348153,16.6606,378.219717732
 10/22  23:00:00,236.462823463,35.9404985204,76.7422546857,0.0,42.6918050922,48.4199368926,386.970504798,162.662832344,8.3303,215.977372454
 10/22  24:00:00,185.287981096,31.0105671481,61.1418734308,0.0,34.4311606118,33.1021868926,220.247957989,90.1806377737,3.33212,126.735200216
 10/23  01:00:00,157.664552022,31.0105671481,52.3313900831,0.0,19.418418834,29.3649097162,176.998953908,76.111813612,3.33212,97.5550202959
 10/23  02:00:00,145.903889581,31.0105671481,48.4952932421,0.0,12.7620426787,28.1191506574,162.319546483,64.696917749,3.33212,94.2905087342
 10/23  03:00:00,143.614138407,31.0105671481,46.2083496895,0.0,12.7620426787,28.1191506574,152.570240963,54.9328056656,3.33212,94.3053152969
 10/23  04:00:00,150.970437239,31.0105671481,46.9766156177,0.0,12.7620426787,28.1191506574,180.04716635,47.1260531082,3.33212,129.588993242
 10/23  05:00:00,188.639777996,33.0647052199,54.9641655099,0.0,25.5240853573,30.610668775,267.147911783,41.7909916724,8.3303,217.026620111
 10/23  06:00:00,316.164574335,34.2971880629,83.4427628375,0.0,51.0481707146,78.1489452969,431.988627453,37.2146435508,16.6606,378.113383902
 10/23  07:00:00,399.806264375,35.9481242927,107.547957008,0.0,64.3609230253,109.708623606,659.922889865,131.590528448,24.9909,503.341461417
 10/23  08:00:00,312.738596518,35.9404985204,79.7598810937,0.0,51.0481707146,80.7689615957,585.703245761,166.005633769,33.3212,386.376411991
 10/23  09:00:00,272.833037939,36.5425182728,67.3981276164,0.0,51.0481707146,71.0224615957,554.852346407,192.551156676,66.8089,295.492289731
 10/23  10:00:00,212.004074305,36.6336120611,55.23437767,0.0,32.1804615127,65.7244621605,513.5601243,200.675667197,83.4695,229.414957103
 10/23  11:00:00,211.17283562,36.6891587944,53.7063646241,0.0,32.1804615127,65.7244621605,454.748965711,200.503542466,83.4695,170.775923244
 10/23  12:00:00,216.246457313,36.7297630047,59.5239900262,0.0,32.1804615127,65.7244621605,448.310847603,194.328896353,83.4695,170.51245125
 10/23  13:00:00,220.141661692,36.7653131912,73.0926756386,0.0,32.1804615127,55.9779621605,432.469652063,187.078934971,75.1392,170.251517092
 10/23  14:00:00,215.075629838,36.7950332552,68.0830476197,0.0,32.1804615127,55.9779621605,420.215060801,183.397477826,66.8089,170.008682976
 10/23  15:00:00,211.974824513,36.8211677918,65.0186678041,0.0,32.1804615127,55.9779621605,428.097863799,182.93541551,75.1392,170.023248289
 10/23  16:00:00,235.597067554,36.5095712737,59.8164897814,0.0,32.1804615127,60.9114621605,390.290565144,168.153092736,91.7998,130.337672408
 10/23  17:00:00,280.372816481,35.9404985204,70.0362146509,0.0,32.1804615127,77.5397301883,412.826823663,173.929320214,49.9818,188.915703449
 10/23  18:00:00,357.875856092,35.9404985204,84.8227831952,0.0,77.122965704,86.2600435998,612.457456372,212.305996561,49.9818,350.16965981
 10/23  19:00:00,370.328202754,35.9404985204,80.9326007013,0.0,102.647051061,80.1663183927,526.352638233,235.433967295,33.3212,257.597470938
 10/23  20:00:00,402.600579986,35.9404985204,87.0598170325,0.0,115.40909374,92.7192997104,551.810410084,261.716764465,33.3212,256.772445619
 10/23  21:00:00,392.468042945,35.9404985204,100.045035747,0.0,102.647051061,94.1340635361,651.806458677,243.00287479,24.9909,383.812683887
 10/23  22:00:00,303.570983428,35.9404985204,77.7640073888,0.0,77.122965704,65.871452062,549.819645241,251.060965072,16.6606,282.098080168
 10/23  23:00:00,211.137633938,35.9404985204,53.4653638904,0.0,38.286128036,48.4199368926,435.383444604,265.53934684,8.3303,161.513797765
 10/23  24:00:00,157.533010768,31.0105671481,44.6377416411,0.0,25.5240853573,30.610668775,174.110341272,47.2610401668,3.33212,123.517181105
 10/24  01:00:00,144.423885971,31.0105671481,38.9368391657,0.0,19.418418834,29.3649097162,134.176778104,34.2448242928,3.33212,96.5998338108
 10/24  02:00:00,133.792248487,31.0105671481,36.2417703152,0.0,12.7620426787,28.1191506574,130.537495045,28.8729009317,3.33212,98.3324741129
 10/24  03:00:00,132.210449174,31.0105671481,34.6708294253,0.0,12.7620426787,28.1191506574,124.346346096,26.6805922497,3.33212,94.3336338462
 10/24  04:00:00,140.832093163,31.0105671481,36.0877652529,0.0,12.7620426787,28.1191506574,157.918297401,25.3356924465,3.33212,129.250484954
 10/24  05:00:00,177.070637373,31.0105671481,44.6656054134,0.0,25.5240853573,30.610668775,250.508956732,24.5037410407,8.3303,217.674915691
 10/24  06:00:00,305.469385126,33.3933673113,72.7738723706,0.0,51.0481707146,78.1489452969,422.479258646,23.9307058752,16.6606,381.887952771
 10/24  07:00:00,390.218039497,35.9447707541,95.746243582,0.0,64.3609230253,109.708623606,704.081310487,173.788953896,24.9909,505.301456591
