Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  08:00:00,304.688750481,35.9404985204,70.2171845369,0.0,51.0481707146,80.7689615957,609.990833859,187.985366459,33.3212,388.684267399
 10/24  09:00:00,265.384240215,36.4983796701,59.6696308697,0.0,51.0481707146,71.0224615957,546.525625989,185.450100101,66.8089,294.266625889
 10/24  10:00:00,209.261651891,36.6193289544,52.5516848714,0.0,32.1804615127,65.7244621605,487.00785173,174.186933378,83.4695,229.351418352
 10/24  11:00:00,199.437868536,36.6752797252,42.4691600043,0.0,32.1804615127,65.7244621605,402.368165277,143.133923085,83.4695,175.764742192
 10/24  12:00:00,189.993063599,36.7152266096,34.1856288246,0.0,32.1804615127,65.7244621605,355.453670806,101.368459324,83.4695,170.615711482
 10/24  13:00:00,197.420889041,36.7504665919,51.4631315752,0.0,32.1804615127,55.9779621605,314.203168174,68.6925270359,75.1392,170.371441138
 10/24  14:00:00,205.237236889,36.7803730474,59.3240090572,0.0,32.1804615127,55.9779621605,292.282608859,56.5701099336,66.8089,168.903598925
 10/24  15:00:00,215.278586528,36.8092185899,69.3421900248,0.0,32.1804615127,55.9779621605,296.12009992,56.4553788632,75.1392,164.525521057
 10/24  16:00:00,253.10598557,36.5030987212,78.2051319109,0.0,32.1804615127,60.9114621605,272.866100454,50.6714350694,91.7998,130.394865385
 10/24  17:00:00,296.901913986,35.9404985204,87.4697410498,0.0,32.1804615127,77.5397301883,304.765796604,58.7145926196,49.9818,196.069403984
 10/24  18:00:00,365.142026828,35.9404985204,93.3419321134,0.0,77.122965704,86.2600435998,470.751831379,69.9885225091,49.9818,350.78150887
 10/24  19:00:00,373.745058459,35.9404985204,86.3919599908,0.0,102.647051061,80.1663183927,378.015258825,86.7945735854,33.3212,257.89948524
 10/24  20:00:00,418.791355022,35.9404985204,105.919024415,0.0,115.40909374,92.7192997104,395.374531381,104.986955223,33.3212,257.066376158
 10/24  21:00:00,423.417275648,35.9404985204,133.714519411,0.0,102.647051061,94.1340635361,531.871698183,122.318423276,24.9909,384.562374907
 10/24  22:00:00,321.272307543,35.9404985204,97.8428639036,0.0,77.122965704,65.871452062,440.421388033,141.249124723,16.6606,282.51166331
 10/24  23:00:00,219.626691447,35.9404985204,64.3617612827,0.0,38.286128036,48.4199368926,314.378197286,144.399797033,8.3303,161.648100253
 10/24  24:00:00,165.519036148,31.0105671481,52.8093005138,0.0,25.5240853573,30.610668775,210.256598068,76.8391644506,3.33212,130.085313617
 10/25  01:00:00,151.624582497,31.0105671481,46.2837126496,0.0,19.418418834,29.3649097162,160.289989145,62.6119221505,3.33212,94.3459469946
 10/25  02:00:00,140.604474931,31.0105671481,43.1992570013,0.0,12.7620426787,28.1191506574,149.827611622,52.1362821556,3.33212,94.3592094667
 10/25  03:00:00,138.889936114,31.0105671481,41.4973168278,0.0,12.7620426787,28.1191506574,142.061958459,44.3699738021,3.33212,94.3598646572
 10/25  04:00:00,146.797250936,31.0105671481,42.8242396806,0.0,12.7620426787,28.1191506574,171.733084928,38.2613326359,3.33212,130.139632292
 10/25  05:00:00,182.998777735,31.0105671481,51.39832579,0.0,25.5240853573,30.610668775,265.613778746,33.0299926932,8.3303,224.253486052
 10/25  06:00:00,312.940168,34.7901812002,79.7540794671,0.0,51.0481707146,78.1489452969,421.034390101,28.7322453976,16.6606,375.641544704
 10/25  07:00:00,395.348806062,35.9439444866,103.761507307,0.0,64.3609230253,109.708623606,579.782580516,47.9671491278,24.9909,506.824531389
 10/25  08:00:00,313.928680438,35.9404985204,78.9239161913,0.0,51.0481707146,80.7689615957,483.608325651,59.3307749268,33.3212,390.956350724
 10/25  09:00:00,271.699710388,36.5300976061,67.2022540566,0.0,51.0481707146,71.0224615957,439.15793625,72.707160744,66.8089,299.641875506
 10/25  10:00:00,209.669502762,36.6176757911,53.8906256327,0.0,32.1804615127,65.7244621605,396.136073254,83.9349555794,83.4695,228.731617675
 10/25  11:00:00,206.495272807,36.6710952238,50.0496269911,0.0,32.1804615127,65.7244621605,348.375521465,88.2500381579,83.4695,176.655983307
 10/25  12:00:00,205.525913016,36.7095443015,49.7844928429,0.0,32.1804615127,65.7244621605,344.38431539,90.1928895696,83.4695,170.72192582
 10/25  13:00:00,194.188788755,36.7409111711,48.1665922241,0.0,32.1804615127,55.9779621605,337.287439213,91.6708796539,75.1392,170.477359559
 10/25  14:00:00,194.909753384,36.7689158103,48.8834803675,0.0,32.1804615127,55.9779621605,325.170133141,88.1301111611,66.8089,170.23112198
 10/25  15:00:00,196.337817695,36.7955922624,50.315405235,0.0,32.1804615127,55.9779621605,326.994067109,81.6207358107,75.1392,170.234131298
 10/25  16:00:00,225.602832058,36.4891277915,50.6410569478,0.0,32.1804615127,60.9114621605,295.327397786,73.0609320368,91.7998,130.466665749
 10/25  17:00:00,272.88526798,35.9404985204,63.3420321707,0.0,32.1804615127,77.5397301883,314.176553373,74.9792712793,49.9818,189.215482094
 10/25  18:00:00,353.810168147,35.9404985204,81.8251490122,0.0,77.122965704,86.2600435998,478.293640294,76.5453322415,49.9818,351.766508052
 10/25  19:00:00,369.321183316,35.9404985204,81.3713103424,0.0,102.647051061,80.1663183927,374.624110962,75.799360089,33.3212,265.503550873
 10/25  20:00:00,402.988122431,35.9404985204,89.6800893916,0.0,115.40909374,92.7192997104,369.305276773,78.6116206892,33.3212,257.372456084
 10/25  21:00:00,393.994566993,35.9404985204,104.227568125,0.0,102.647051061,94.1340635361,493.384227283,86.1362582636,24.9909,382.257069019
 10/25  22:00:00,306.187538094,35.940960457,82.994442627,0.0,77.122965704,65.871452062,406.925456397,104.676436912,16.6606,285.588419485
 10/25  23:00:00,214.362291383,35.9404985204,59.2865511629,0.0,38.286128036,48.4199368926,293.440745208,123.3738723,8.3303,161.736572908
 10/25  24:00:00,162.930201897,31.0105671481,50.2823342118,0.0,25.5240853573,30.610668775,217.385995498,83.9021399891,3.33212,130.151735509
 10/26  01:00:00,149.80430296,31.0105671481,44.5203831492,0.0,19.418418834,29.3649097162,170.317578402,72.6035863749,3.33212,94.3818720268
 10/26  02:00:00,138.97432701,31.0105671481,41.612062528,0.0,12.7620426787,28.1191506574,161.260764063,63.5403839874,3.33212,94.388260076
 10/26  03:00:00,137.102926636,31.0105671481,39.7387454737,0.0,12.7620426787,28.1191506574,158.981688348,56.2253618183,3.33212,99.4242065294
 10/26  04:00:00,144.815470582,31.0105671481,40.8583385234,0.0,12.7620426787,28.1191506574,178.031435379,49.693585431,3.33212,125.005729948
 10/26  05:00:00,180.794503059,31.0105671481,49.2053074962,0.0,25.5240853573,30.610668775,275.912785459,43.152312684,8.3303,224.430172775
 10/26  06:00:00,310.80023993,35.1188432916,77.3074826203,0.0,51.0481707146,78.1489452969,437.394647972,37.4031096785,16.6606,383.330938293
 10/26  07:00:00,392.314651488,35.9450690767,100.447243556,0.0,64.3609230253,109.708623606,633.058063176,98.8032413801,24.9909,509.263921796
 10/26  08:00:00,310.491409549,35.9404985204,75.1766515854,0.0,51.0481707146,80.7689615957,542.52077108,118.383911162,33.3212,390.815659918
 10/26  09:00:00,268.615161453,36.529573727,63.806213297,0.0,51.0481707146,71.0224615957,494.388856349,133.36771861,66.8089,294.212237739
 10/26  10:00:00,207.760322897,36.6190805123,51.7215394961,0.0,32.1804615127,65.7244621605,455.594055514,137.087192205,83.4695,235.037363309
 10/26  11:00:00,203.455106367,36.6735346538,46.8086839439,0.0,32.1804615127,65.7244621605,385.760544141,131.183691518,83.4695,171.107352623
 10/26  12:00:00,203.505431744,36.7132814868,47.6280623152,0.0,32.1804615127,65.7244621605,382.943215568,122.645097549,83.4695,176.828618019
 10/26  13:00:00,194.658208191,36.7471094105,48.5362620773,0.0,32.1804615127,55.9779621605,360.151046978,113.57587751,75.1392,171.435969468
 10/26  14:00:00,195.062731582,36.7765826204,48.8919734521,0.0,32.1804615127,55.9779621605,363.202002837,126.934084863,66.8089,169.459017974
 10/26  15:00:00,195.65431987,36.8042007382,49.3609743857,0.0,32.1804615127,55.9779621605,399.849632476,157.651893354,75.1392,167.058539122
 10/26  16:00:00,223.134551374,36.4964357342,47.8013714632,0.0,32.1804615127,60.9114621605,397.576176334,172.747162432,91.7998,133.029213903
 10/26  17:00:00,269.38124871,35.9404985204,59.4490336079,0.0,32.1804615127,77.5397301883,411.791101603,170.851396475,49.9818,190.957905128
 10/26  18:00:00,349.473036745,35.9404985204,77.013784393,0.0,77.122965704,86.2600435998,585.551126402,181.761257541,49.9818,353.808068861
 10/26  19:00:00,363.805022321,35.9404985204,75.2964902575,0.0,102.647051061,80.1663183927,484.500882617,186.607732124,33.3212,264.571950493
 10/26  20:00:00,395.922793281,35.9404985204,82.0238417596,0.0,115.40909374,92.7192997104,471.229545349,180.2377127,33.3212,257.670632649
 10/26  21:00:00,386.12353278,35.9404985204,95.7617315744,0.0,102.647051061,94.1340635361,584.424929416,173.294568631,24.9909,386.139460786
 10/26  22:00:00,300.593724895,35.9404985204,76.8325422349,0.0,77.122965704,65.871452062,476.262398155,173.371040028,16.6606,286.230758127
 10/26  23:00:00,209.60694045,35.9404985204,53.9813266888,0.0,38.286128036,48.4199368926,345.806672096,178.107925959,8.3303,159.368446137
 10/26  24:00:00,157.855305308,31.0105671481,45.1456404386,0.0,25.5240853573,30.610668775,198.069493252,64.535134636,3.33212,130.202238616
 10/27  01:00:00,144.941633375,31.0105671481,39.5902514381,0.0,19.418418834,29.3649097162,149.737899589,51.9937534062,3.33212,94.4120261832
 10/27  02:00:00,134.150577848,31.0105671481,36.7265956645,0.0,12.7620426787,28.1191506574,147.459208872,43.4049614509,3.33212,100.722127421
 10/27  03:00:00,132.535942073,31.0105671481,35.1182850538,0.0,12.7620426787,28.1191506574,134.956108086,37.1929948858,3.33212,94.4309932
 10/27  04:00:00,141.05611552,31.0105671481,36.4241763549,0.0,12.7620426787,28.1191506574,166.320634427,32.7139505789,3.33212,130.274563848
 10/27  05:00:00,177.391809412,31.0105671481,45.1021443494,0.0,25.5240853573,30.610668775,262.574324233,29.5639705623,8.3303,224.680053671
 10/27  06:00:00,306.730539773,34.2971880629,73.254479305,0.0,51.0481707146,78.1489452969,424.813582841,27.2052225423,16.6606,380.947760298
 10/27  07:00:00,390.216649221,35.9426297341,96.9192875802,0.0,64.3609230253,109.708623606,654.096759364,117.846154565,24.9909,511.2597048
 10/27  08:00:00,308.881992197,35.9404985204,72.5527777942,0.0,51.0481707146,80.7689615957,563.267094077,135.344929188,33.3212,394.600964889
 10/27  09:00:00,270.494428316,36.4973626805,65.6532657064,0.0,51.0481707146,71.0224615957,485.557300773,124.122645936,66.8089,294.625754837
 10/27  10:00:00,220.327739116,36.6190872564,64.3077222617,0.0,32.1804615127,65.7244621605,422.316645943,103.576209116,83.4695,235.270936827
 10/27  11:00:00,231.301799628,36.6771124426,74.673714374,0.0,32.1804615127,65.7244621605,336.758041133,79.0903830058,83.4695,174.198158127
 10/27  12:00:00,241.87612693,36.7199868524,85.9910475728,0.0,32.1804615127,65.7244621605,314.206497347,55.9246101915,83.4695,174.812387155
 10/27  13:00:00,242.053158941,36.7569610958,95.8656203034,0.0,32.1804615127,55.9779621605,285.212865036,39.3832069131,75.1392,170.690458123
 10/27  14:00:00,242.187383423,36.7891571451,95.9968173549,0.0,32.1804615127,55.9779621605,269.004160509,31.75141238,66.8089,170.443848129
 10/27  15:00:00,237.828257864,36.8172553268,91.6477128014,0.0,32.1804615127,55.9779621605,276.571967042,30.989169667,75.1392,170.443597375
 10/27  16:00:00,266.441500899,36.5083062859,91.2897442861,0.0,32.1804615127,60.9114621605,250.298211088,27.9005057962,91.7998,130.597905292
 10/27  17:00:00,298.732309669,35.9404985204,89.0754220576,0.0,32.1804615127,77.5397301883,282.687211225,36.1693971686,49.9818,196.536014056
 10/27  18:00:00,373.87015721,35.9664942011,101.739139689,0.0,77.122965704,86.2600435998,456.200868561,53.5363335311,49.9818,352.68273503
 10/27  19:00:00,382.491207516,35.9404985204,94.8516763369,0.0,102.647051061,80.1663183927,367.870257503,68.1158034078,33.3212,266.433254095
 10/27  20:00:00,413.126198659,35.9404985204,100.069536185,0.0,115.40909374,92.7192997104,378.592137682,87.2892371816,33.3212,257.9817005
 10/27  21:00:00,402.135405844,35.9404985204,112.474860335,0.0,102.647051061,94.1340635361,522.472334954,110.532399527,24.9909,386.949035427
 10/27  22:00:00,312.365634596,35.9487104027,88.9482967104,0.0,77.122965704,65.871452062,440.896163575,136.822891765,16.6606,287.41267181
 10/27  23:00:00,217.66673505,35.9404985204,62.2937128644,0.0,38.286128036,48.4199368926,344.410202821,177.297508829,8.3303,158.782393992
 10/27  24:00:00,163.942735065,31.0105671481,51.1928439034,0.0,25.5240853573,30.610668775,223.521211693,89.9271336053,3.33212,130.261958088
 10/28  01:00:00,160.158904226,31.0105671481,45.1738535631,0.0,27.7269238854,30.610668775,183.44695808,79.358456589,3.33212,100.756381491
 10/28  02:00:00,138.682125669,31.0105671481,41.1884680143,0.0,12.7620426787,28.1191506574,162.008979436,64.2123771795,3.33212,94.4644822563
 10/28  03:00:00,136.850691847,31.0105671481,39.3688625114,0.0,12.7620426787,28.1191506574,148.076759154,50.2845065595,3.33212,94.4601325943
 10/28  04:00:00,144.677223004,31.0105671481,40.6146019663,0.0,12.7620426787,28.1191506574,174.470416175,40.7988266107,3.33212,130.339469564
 10/28  05:00:00,158.716714732,31.0105671481,42.4064921949,0.0,12.7620426787,28.1191506574,205.521571345,35.1125949526,8.3303,162.078676392
 10/28  06:00:00,251.433771372,34.0917742557,51.3185269431,0.0,42.6918050922,54.3732441037,275.270291428,31.4700877595,16.6606,227.139603669
 10/28  07:00:00,321.810315518,35.9485828567,74.4561446729,0.0,42.6918050922,86.1019271793,576.745042399,166.281256754,24.9909,385.472885646
 10/28  08:00:00,375.362966775,35.9404985204,100.946741423,0.0,57.6566862989,112.030105488,758.644577634,178.434507521,33.3212,546.888870113
 10/28  09:00:00,312.494152381,36.5374423963,87.4851535157,0.0,57.6566862989,83.6599452969,636.895634151,174.558027501,66.8089,395.52870665
 10/28  10:00:00,249.463580885,36.6309991303,78.9323311716,0.0,42.6918050922,68.9656133826,541.696608555,158.796552522,83.4695,299.430556033
 10/28  11:00:00,244.895116729,36.687890139,82.8198333863,0.0,34.9340096728,67.7198543238,470.167704866,150.445693952,83.4695,236.252510914
 10/28  12:00:00,246.750299932,36.7299299783,85.5602297404,0.0,34.9340096728,67.7198543238,404.215620997,142.295862183,83.4695,178.450258814
 10/28  13:00:00,243.156224867,36.76651269,91.7339414617,0.0,34.9340096728,57.9733543238,379.20662125,131.588597406,75.1392,172.478823844
 10/28  14:00:00,234.318707004,36.7966760962,82.921891379,0.0,34.9340096728,57.9733543238,384.745336756,141.185115096,66.8089,176.75132166
 10/28  15:00:00,227.474576335,36.8219259061,76.0310114721,0.0,34.9340096728,57.9733543238,406.249580257,160.057041267,75.1392,171.05333899
 10/28  16:00:00,250.41466179,36.5083140552,70.017727887,0.0,34.9340096728,62.9068543238,394.824945798,167.192529013,91.7998,135.832616785
 10/28  17:00:00,280.851496472,35.9404985204,73.1685476878,0.0,34.9340096728,72.2186844194,402.341553787,188.029551925,49.9818,164.330201862
 10/28  18:00:00,357.240194059,35.9440970676,74.4747837048,0.0,87.0357390804,86.2600435998,479.887362379,232.27858351,49.9818,197.626978869
 10/28  19:00:00,373.719109659,35.9404985204,87.2142852258,0.0,102.000620287,77.6748002752,561.97300415,262.315848542,33.3212,266.335955608
 10/28  20:00:00,393.447546112,35.9404985204,94.7725327811,0.0,102.000620287,88.9820225341,554.253894807,262.65998393,33.3212,258.272710877
 10/28  21:00:00,381.504829144,35.9404985204,92.4427988742,0.0,102.000620287,91.6425454185,533.026745152,241.709676702,24.9909,266.326168449
 10/28  22:00:00,323.248184693,35.9404985204,87.3767949948,0.0,87.0357390804,65.871452062,652.230647549,255.817752724,16.6606,379.752294824
 10/28  23:00:00,223.604228168,35.9404985204,61.4003594342,0.0,42.6918050922,48.4199368926,510.564718933,278.136677047,8.3303,224.097741886
 10/28  24:00:00,160.736329241,31.0105671481,45.537931633,0.0,27.7269238854,30.610668775,190.081184445,57.7547397725,3.33212,128.994324673
 10/29  01:00:00,161.835924924,31.0105671481,37.3973813389,0.0,34.4311606118,33.1021868926,148.150773757,43.8969043651,3.33212,100.921749392
 10/29  02:00:00,139.813991917,31.0105671481,32.8708165618,0.0,19.466279405,30.610668775,141.294043884,37.0283422115,3.33212,100.933581672
 10/29  03:00:00,137.529982985,31.0105671481,30.6076344209,0.0,19.466279405,30.610668775,131.671840089,33.7113058357,3.33212,94.6284142528
 10/29  04:00:00,145.001058567,31.0105671481,31.5057130449,0.0,19.466279405,30.610668775,166.295573408,32.5701354352,3.33212,130.393317973
 10/29  05:00:00,159.038874883,31.0105671481,33.2953463865,0.0,19.466279405,30.610668775,203.441324181,32.6805507446,8.3303,162.430473437
 10/29  06:00:00,242.175502006,33.0647052199,42.8548784554,0.0,42.6918050922,54.3732441037,283.77207196,32.9116152285,16.6606,234.199856732
 10/29  07:00:00,298.203027434,35.9404985204,40.6838041272,0.0,49.3960418185,88.5934452969,664.238586893,251.438010708,24.9909,387.809676185
 10/29  08:00:00,339.731560741,35.9404985204,64.3804553024,0.0,57.6566862989,112.030105488,874.395086792,292.249937245,33.3212,548.823949548
 10/29  09:00:00,281.898886906,36.1931995901,65.2621864654,0.0,50.9524495726,81.1684271793,727.315746899,267.306037416,66.8089,393.200809483
 10/29  10:00:00,238.322922364,36.4337441612,66.4736134198,0.0,42.6918050922,68.9656133826,641.198979414,253.766649416,83.4695,303.962829997
 10/29  11:00:00,244.65213485,36.6601268281,76.6099538438,0.0,38.286128036,68.9656133826,540.876898218,220.926679776,83.4695,236.480718443
 10/29  12:00:00,253.344480155,36.7260828093,87.2710966798,0.0,38.286128036,68.9656133826,411.204384426,149.686538753,83.4695,178.048345673
 10/29  13:00:00,247.462280853,36.7636924916,100.877578478,0.0,31.5818913096,56.727595265,354.979803316,108.669850642,75.1392,171.170752674
 10/29  14:00:00,253.774956786,36.7984878811,107.339269693,0.0,31.5818913096,56.727595265,335.452570415,97.9784297451,66.8089,170.66524067
 10/29  15:00:00,255.110460975,36.8266678482,108.697640998,0.0,31.5818913096,56.727595265,348.479587546,102.671818871,75.1392,170.668568675
 10/29  16:00:00,277.730681546,36.5130393929,102.460576543,0.0,31.5818913096,61.661095265,324.529436499,95.453712589,91.7998,137.27592391
 10/29  17:00:00,298.636964849,35.9404985204,96.2130044107,0.0,31.5818913096,70.9729253606,329.074445825,116.25280557,49.9818,162.839840255
 10/29  18:00:00,363.506910162,35.9404985204,88.0387192606,0.0,80.3315023541,83.7685254822,423.71621413,173.290965865,49.9818,200.443448265
 10/29  19:00:00,377.128988713,35.9404985204,91.8338547545,0.0,102.000620287,77.6748002752,521.747734517,225.395041974,33.3212,263.031492543
 10/29  20:00:00,404.454541132,35.9404985204,98.3899302842,0.0,108.704857014,91.4735406516,518.78814569,227.731687267,33.3212,257.735258423
 10/29  21:00:00,375.247547992,35.9404985204,97.2217590791,0.0,95.2963835608,89.1510273009,507.041303928,215.852226886,24.9909,266.198177042
 10/29  22:00:00,316.528912569,35.9404985204,91.5362531368,0.0,80.3315023541,63.3799339444,617.388282183,220.294495643,16.6606,380.43318654
 10/29  23:00:00,227.036333533,35.9404985204,66.4478962967,0.0,42.6918050922,48.4199368926,440.776563203,210.271846832,8.3303,222.17441637
 10/29  24:00:00,176.380798129,31.0105671481,52.3107050407,0.0,34.4311606118,33.1021868926,187.406254337,53.4873517193,3.33212,130.586782618
 10/30  01:00:00,150.07096894,31.0105671481,44.784687665,0.0,19.418418834,29.3649097162,145.736570498,41.583392338,3.33212,100.82105816
 10/30  02:00:00,138.982887654,31.0105671481,41.61593409,0.0,12.7620426787,28.1191506574,132.270413813,34.4097530217,3.33212,94.5285407916
 10/30  03:00:00,166.763106755,31.0105671481,69.2857926372,0.0,12.7620426787,28.1191506574,134.177600419,30.0036871665,3.33212,100.841793252
 10/30  04:00:00,168.980549207,31.0105671481,64.9028296687,0.0,12.7620426787,28.1191506574,160.776083323,26.9812822524,3.33212,130.462681071
 10/30  05:00:00,198.142064224,31.0105671481,66.4341087688,0.0,25.5240853573,30.610668775,258.552195993,24.9028563513,8.3303,225.319039642
 10/30  06:00:00,322.989790358,33.5987811185,90.8719967697,0.0,51.0481707146,78.1489452969,428.718975686,23.4292806748,16.6606,388.629095011
 10/30  07:00:00,398.618752054,35.9404985204,106.261964458,0.0,64.3609230253,109.708623606,650.298972287,111.573928925,24.9909,513.734143362
 10/30  08:00:00,312.302888394,35.9404985204,76.7535727989,0.0,51.0481707146,80.7689615957,561.386728179,131.500587038,33.3212,396.564941141
 10/30  09:00:00,279.514967212,36.529204643,74.5703658228,0.0,51.0481707146,71.0224615957,490.391125445,121.887496243,66.8089,301.694729202
 10/30  10:00:00,236.864779995,36.6232993967,80.7263230093,0.0,32.1804615127,65.7244621605,419.708202044,100.279405753,83.4695,235.959296291
 10/30  11:00:00,251.160166024,36.6826507947,94.4520083837,0.0,32.1804615127,65.7244621605,324.189603757,62.2971852685,83.4695,178.422918488
 10/30  12:00:00,269.780479705,36.735443275,113.761388167,0.0,32.1804615127,65.7244621605,285.159645518,29.5797427694,83.4695,172.110402749
 10/30  13:00:00,282.145614759,36.8772755862,135.25812917,0.0,32.1804615127,55.9779621605,261.08622047,8.89368548236,75.1392,177.053334987
 10/30  14:00:00,283.255618235,36.9572442702,135.874785988,0.0,32.1804615127,55.9779621605,240.786105234,3.20905892549,66.8089,170.768146308
 10/30  15:00:00,283.774110516,36.9799660059,136.264325922,0.0,32.1804615127,55.9779621605,248.436951489,2.52400096317,75.1392,170.773750525
 10/30  16:00:00,313.000490096,36.6309781728,136.454198717,0.0,32.1804615127,60.9114621605,226.463426623,1.44465962369,91.7998,133.218966999
 10/30  17:00:00,348.273439774,35.9458953563,137.481918836,0.0,32.1804615127,77.5397301883,255.26635342,3.80948504761,49.9818,201.475068372
 10/30  18:00:00,413.69032704,35.9717097495,138.04792598,0.0,77.122965704,86.2600435998,411.385968065,6.72861658562,49.9818,354.675551479
 10/30  19:00:00,421.937067347,35.9404985204,133.407961522,0.0,102.647051061,80.1663183927,313.098657807,12.369419092,33.3212,267.408038715
 10/30  20:00:00,444.849241332,35.9404985204,130.982434998,0.0,115.40909374,92.7192997104,314.213878737,20.4441534479,33.3212,260.448525289
 10/30  21:00:00,407.664665777,35.9404985204,117.635516182,0.0,102.647051061,94.1340635361,444.994863096,30.8917762582,24.9909,389.112186838
 10/30  22:00:00,322.642215423,35.9570343432,99.3248784862,0.0,77.122965704,65.871452062,357.069809629,46.7972274741,16.6606,293.611982154
 10/30  23:00:00,230.26748764,35.9416848508,75.1471591599,0.0,38.286128036,48.4199368926,239.446105084,64.5062267943,8.3303,166.60957829
 10/30  24:00:00,176.798436212,31.0105671481,64.0423936764,0.0,25.5240853573,30.610668775,193.68831243,60.6086900216,3.33212,129.747502409
 10/31  01:00:00,161.717109369,31.0105671481,56.3407028993,0.0,19.418418834,29.3649097162,156.368200449,57.3207294465,3.33212,95.7153510026
 10/31  02:00:00,150.344650963,31.0105671481,52.9109003967,0.0,12.7620426787,28.1191506574,152.900401777,48.6943065584,3.33212,100.873975219
 10/31  03:00:00,149.033722554,31.0105671481,51.6254080924,0.0,12.7620426787,28.1191506574,136.918072056,39.0160700006,3.33212,94.5698820558
 10/31  04:00:00,158.290168109,31.0105671481,53.6856630262,0.0,12.7620426787,28.1191506574,164.331614732,30.4732973115,3.33212,130.526197421
 10/31  05:00:00,195.774937957,33.4755328342,61.0543698554,0.0,25.5240853573,30.610668775,264.476969684,30.5910267136,8.3303,225.55564297
 10/31  06:00:00,321.922316764,34.2971880629,88.4661617344,0.0,51.0481707146,78.1489452969,439.302471379,33.1771055175,16.6606,389.464765862
 10/31  07:00:00,403.940732621,35.9463324633,111.237657702,0.0,64.3609230253,109.708623606,616.496864896,73.3431420621,24.9909,518.162822834
 10/31  08:00:00,319.541889723,35.9404985204,83.6028408151,0.0,51.0481707146,80.7689615957,528.505653473,93.1998579936,33.3212,401.98459548
 10/31  09:00:00,281.001908959,36.5355810201,76.3437293499,0.0,51.0481707146,71.0224615957,464.627868822,97.7420597121,66.8089,300.076909109
 10/31  10:00:00,229.363742363,36.6295247378,73.4148625145,0.0,32.1804615127,65.7244621605,417.143416475,93.5967539705,83.4695,240.077162504
 10/31  11:00:00,234.685537054,36.6872058706,78.0883838315,0.0,32.1804615127,65.7244621605,335.03784389,78.1355402772,83.4695,173.432803613
 10/31  12:00:00,251.886939693,36.7304606331,95.9587562977,0.0,32.1804615127,65.7244621605,319.052388535,59.0887937608,83.4695,176.494094775
 10/31  13:00:00,256.123289739,36.7681859102,109.848578595,0.0,32.1804615127,55.9779621605,293.891367053,46.1766782849,75.1392,172.575488768
 10/31  14:00:00,261.305066994,36.8005688629,114.98512328,0.0,32.1804615127,55.9779621605,283.751975034,40.6381707804,66.8089,176.304904254
 10/31  15:00:00,264.141981576,36.8346096151,117.776932336,0.0,32.1804615127,55.9779621605,287.044210723,41.0285068211,75.1392,170.876503902
 10/31  16:00:00,291.107835576,36.5372105685,115.773636803,0.0,32.1804615127,60.9114621605,263.547694705,40.8797968105,91.7998,130.868097895
 10/31  17:00:00,324.843017646,35.9414511462,115.005348441,0.0,32.1804615127,77.5397301883,309.900436658,58.1075691151,49.9818,201.811067543
 10/31  18:00:00,389.285617774,35.9735922306,114.161342268,0.0,77.122965704,86.2600435998,510.649343124,102.277261757,49.9818,358.390281367
 10/31  19:00:00,390.183508615,35.9404985204,102.159164849,0.0,102.647051061,80.1663183927,472.482202242,171.425436005,33.3212,267.735566237
 10/31  20:00:00,419.146974884,35.9404985204,105.383111879,0.0,115.40909374,92.7192997104,532.438897823,235.35166116,33.3212,263.766036663
 10/31  21:00:00,407.248455754,35.9404985204,116.377436738,0.0,102.647051061,94.1340635361,686.930708676,270.365111951,24.9909,391.574696726
 10/31  22:00:00,316.294971326,35.9418373005,91.4876180984,0.0,77.122965704,65.871452062,546.907153209,235.048465437,16.6606,295.198087772
 10/31  23:00:00,220.893065689,35.9404985204,64.3836867299,0.0,38.286128036,48.4199368926,378.715737146,208.067305456,8.3303,162.31813169
 10/31  24:00:00,166.272223418,31.0105671481,53.4230579709,0.0,25.5240853573,30.610668775,184.112458003,50.2351612422,3.33212,130.545176761
 11/01  01:00:00,153.19872449,31.0105671481,47.7231752743,0.0,19.418418834,29.3649097162,137.557786927,39.6314370121,3.33212,94.5942299146
 11/01  02:00:00,142.620604222,31.0105671481,45.0844153763,0.0,12.7620426787,28.1191506574,136.961360303,32.7117996422,3.33212,100.917440661
 11/01  03:00:00,140.69877423,31.0105671481,43.1838064814,0.0,12.7620426787,28.1191506574,132.269746987,28.0246806837,3.33212,100.912946304
 11/01  04:00:00,148.371356538,31.0105671481,44.283329962,0.0,12.7620426787,28.1191506574,158.871563679,24.9288836848,3.33212,130.610559994
 11/01  05:00:00,184.182508852,31.0105671481,52.4621352322,0.0,25.5240853573,30.610668775,257.521030166,23.4154290212,8.3303,225.775301145
 11/01  06:00:00,313.470569758,34.2971880629,80.6380426514,0.0,51.0481707146,78.1489452969,429.547843604,22.5877675422,16.6606,390.299476062
 11/01  07:00:00,396.426419517,35.9422144333,103.873568297,0.0,64.3609230253,109.708623606,661.566076592,119.220412923,24.9909,517.354763669
 11/01  08:00:00,313.107276807,35.9404985204,77.0208091693,0.0,51.0481707146,80.7689615957,614.117250806,175.756088494,33.3212,405.039962312
 11/01  09:00:00,270.548769339,36.5423713869,64.5567798353,0.0,51.0481707146,71.0224615957,587.057877648,219.964191163,66.8089,300.284786485
 11/01  10:00:00,208.355430059,36.6310039165,50.7907063471,0.0,32.1804615127,65.7244621605,562.293749473,238.31553725,83.4695,240.508712223
 11/01  11:00:00,185.213727047,36.684143713,27.2176712452,0.0,32.1804615127,65.7244621605,482.8144244,220.671081858,83.4695,178.673842541
 11/01  12:00:00,183.604809881,36.7238621184,26.783541383,0.0,32.1804615127,65.7244621605,452.775474354,197.794144512,83.4695,171.511829842
 11/01  13:00:00,177.733722634,36.7579466306,30.9094102072,0.0,32.1804615127,55.9779621605,438.710009542,185.451404762,75.1392,178.11940478
 11/01  14:00:00,180.369849966,36.7877987395,33.5387580622,0.0,32.1804615127,55.9779621605,439.831580761,202.027927968,66.8089,170.994752793
 11/01  15:00:00,182.740955033,36.8141524786,35.7635602311,0.0,32.1804615127,55.9779621605,466.618410064,220.474926417,75.1392,171.004283647
 11/01  16:00:00,213.700090627,36.5024513689,37.7121916349,0.0,32.1804615127,60.9114621605,443.371731827,214.079709262,91.7998,137.492222565
 11/01  17:00:00,259.713758484,35.9404985204,49.2687571434,0.0,32.1804615127,77.5397301883,445.920436287,198.575545461,49.9818,197.363090826
 11/01  18:00:00,342.632476341,35.9404985204,66.915130334,0.0,77.122965704,86.2600435998,624.283887924,209.7872907,49.9818,364.514797224
 11/01  19:00:00,356.886738466,35.9404985204,67.904681506,0.0,102.647051061,80.1663183927,511.320824505,211.293665696,33.3212,266.705958809
 11/01  20:00:00,390.325583342,35.9404985204,75.9087817165,0.0,115.40909374,92.7192997104,506.160306387,211.814998959,33.3212,261.024107428
 11/01  21:00:00,381.480461591,35.9404985204,90.5650858022,0.0,102.647051061,94.1340635361,629.365559573,211.889178541,24.9909,392.485481031
 11/01  22:00:00,297.343155006,35.9404985204,72.8809211519,0.0,77.122965704,65.871452062,535.198872359,219.35889571,16.6606,299.179376649
 11/01  23:00:00,206.952311305,35.9404985204,50.2480408505,0.0,38.286128036,48.4199368926,416.008530215,244.279724277,8.3303,163.398505938
 11/01  24:00:00,154.04051471,31.0105671481,41.359335781,0.0,25.5240853573,30.610668775,183.916846383,49.9777766706,3.33212,130.606949713
 11/02  01:00:00,140.876211172,31.0105671481,35.5033221821,0.0,19.418418834,29.3649097162,146.260122837,41.9944012286,3.33212,100.933601608
 11/02  02:00:00,130.235295317,31.0105671481,32.740760877,0.0,12.7620426787,28.1191506574,134.822511081,36.8566600021,3.33212,94.6337310787
 11/02  03:00:00,144.361619015,31.0105671481,46.7806116196,0.0,12.7620426787,28.1191506574,137.902341731,33.6129310597,3.33212,100.957290671
 11/02  04:00:00,162.445041858,31.0105671481,58.1901029327,0.0,12.7620426787,28.1191506574,166.028003619,32.023318962,3.33212,130.672564657
 11/02  05:00:00,194.666447892,31.0105671481,62.7539823119,0.0,25.5240853573,30.610668775,264.771047123,30.4405521091,8.3303,226.000195014
 11/02  06:00:00,321.660403717,33.2290362656,89.70127841,0.0,51.0481707146,78.1489452969,438.453491203,28.6602283365,16.6606,393.132662866
 11/02  07:00:00,397.896376421,35.9412401792,103.815680909,0.0,64.3609230253,109.708623606,756.978890876,208.815794714,24.9909,523.172196162
 11/02  08:00:00,305.270018979,35.9404985204,65.0792943909,0.0,51.0481707146,80.7689615957,679.012467434,245.065573604,33.3212,400.62569383
 11/02  09:00:00,241.200609277,36.4710780491,34.6609932612,0.0,51.0481707146,71.0224615957,595.622722277,223.675098467,66.8089,305.138723811
 11/02  10:00:00,193.339727338,36.6164971053,36.3980680597,0.0,32.1804615127,65.7244621605,500.648423089,180.504949305,83.4695,236.673973784
 11/02  11:00:00,201.32976445,36.6753077508,44.1957806537,0.0,32.1804615127,65.7244621605,423.690461369,161.43534664,83.4695,178.785614729
 11/02  12:00:00,213.499074314,36.7180718928,57.3508448823,0.0,32.1804615127,65.7244621605,401.907822666,139.933257965,83.4695,178.505064701
 11/02  13:00:00,211.83046684,36.7538736968,65.5883367899,0.0,32.1804615127,55.9779621605,368.604958045,118.063149152,75.1392,175.402608892
 11/02  14:00:00,211.540245212,36.7841250182,65.3529458593,0.0,32.1804615127,55.9779621605,359.482462237,118.732188611,66.8089,173.941373626
 11/02  15:00:00,205.223103156,36.8105965234,59.0489000709,0.0,32.1804615127,55.9779621605,374.765801036,128.511744433,75.1392,171.114856603
 11/02  16:00:00,230.774230863,36.5003360047,55.6842674865,0.0,32.1804615127,60.9114621605,354.412402933,125.050378009,91.7998,137.562224924
 11/02  17:00:00,273.697697979,35.9404985204,64.066831079,0.0,32.1804615127,77.5397301883,382.150538507,134.640781209,49.9818,197.527957298
 11/02  18:00:00,354.527945369,35.9404985204,79.5999261935,0.0,77.122965704,86.2600435998,579.811266002,164.444452368,49.9818,365.385013634
 11/02  19:00:00,366.195870523,35.9404985204,77.945880716,0.0,102.647051061,80.1663183927,490.041876962,188.314286776,33.3212,268.406390186
 11/02  20:00:00,398.426713213,35.9404985204,84.7712691708,0.0,115.40909374,92.7192997104,485.860744854,185.713818759,33.3212,266.825726096
 11/02  21:00:00,388.741185729,35.9404985204,98.6632207387,0.0,102.647051061,94.1340635361,592.958139873,175.263165098,24.9909,392.704074775
 11/02  22:00:00,302.167835405,35.9404985204,78.6408138042,0.0,77.122965704,65.871452062,484.432967945,173.755439282,16.6606,294.016928663
 11/02  23:00:00,210.904796256,35.9404985204,55.4697180525,0.0,38.286128036,48.4199368926,344.880809353,173.813850556,8.3303,162.736658797
 11/02  24:00:00,159.535709776,31.0105671481,46.9693162961,0.0,25.5240853573,30.610668775,203.78869536,63.358489177,3.33212,137.098086183
 11/03  01:00:00,146.865618174,31.0105671481,41.6375896785,0.0,19.418418834,29.3649097162,148.471579621,50.4755038352,3.33212,94.6639557859
 11/03  02:00:00,136.194775008,31.0105671481,38.8843763477,0.0,12.7620426787,28.1191506574,146.566876818,42.24679705,3.33212,100.987959768
 11/03  03:00:00,134.459192902,31.0105671481,37.148619047,0.0,12.7620426787,28.1191506574,141.059780523,36.7428019366,3.33212,100.984858586
 11/03  04:00:00,172.462995005,31.0105671481,67.8237697009,0.0,12.7620426787,28.1191506574,166.661347266,32.5964694495,3.33212,130.732757816
 11/03  05:00:00,206.764068376,31.0105671481,74.4441656454,0.0,25.5240853573,30.610668775,263.72608527,29.1657702206,8.3303,226.230015049
 11/03  06:00:00,331.465192356,34.1328570172,98.1073139677,0.0,51.0481707146,78.1489452969,438.87307184,26.3754204829,16.6606,395.837051357
 11/03  07:00:00,402.973880619,35.9409832294,109.86473532,0.0,64.3609230253,109.708623606,645.125242283,95.0526393564,24.9909,525.081702927
 11/03  08:00:00,315.320805594,35.9404985204,76.3859783939,0.0,51.0481707146,80.7689615957,549.173589426,116.205778144,33.3212,399.646611281
 11/03  09:00:00,267.83260334,36.4973453249,63.0903517885,0.0,51.0481707146,71.0224615957,488.468908718,116.09642876,66.8089,305.563579958
 11/03  10:00:00,194.367654275,36.6182162489,38.5207205774,0.0,32.1804615127,65.7244621605,437.047128208,109.249905155,83.4695,244.327723053
 11/03  11:00:00,183.335576405,36.674454428,27.0431364409,0.0,32.1804615127,65.7244621605,346.607525401,84.2323622759,83.4695,178.905663125
 11/03  12:00:00,187.921607841,36.7134842504,32.4344118944,0.0,32.1804615127,65.7244621605,312.551714263,57.3396779564,83.4695,171.742536306
 11/03  13:00:00,203.997931102,36.7456378819,58.1617714622,0.0,32.1804615127,55.9779621605,290.81923818,37.3348909062,75.1392,178.345147274
 11/03  14:00:00,254.801752441,36.7741603492,108.612752346,0.0,32.1804615127,55.9779621605,266.990445077,26.1310692925,66.8089,174.050475785
 11/03  15:00:00,253.718692439,36.8021837929,107.275854272,0.0,32.1804615127,55.9779621605,269.397986978,18.998317572,75.1392,175.260469406
 11/03  16:00:00,281.648008979,36.4957956529,106.023504722,0.0,32.1804615127,60.9114621605,237.414241816,10.920979052,91.7998,134.693462764
 11/03  17:00:00,308.499291349,35.9404985204,98.3184164985,0.0,32.1804615127,77.5397301883,268.426499515,17.5393966333,49.9818,200.905302882
 11/03  18:00:00,356.459795004,35.943322409,81.3502248426,0.0,77.122965704,86.2600435998,446.674243872,30.8425814553,49.9818,365.849862417
 11/03  19:00:00,353.636914476,35.9404985204,66.089661324,0.0,102.647051061,80.1663183927,347.644686577,45.4104050995,33.3212,268.913081477
 11/03  20:00:00,396.155384248,35.9404985204,83.2126172557,0.0,115.40909374,92.7192997104,358.094149337,56.9393687151,33.3212,267.833580622
 11/03  21:00:00,392.522956889,35.9404985204,103.012078277,0.0,102.647051061,94.1340635361,481.376113937,63.6251492844,24.9909,392.760064652
 11/03  22:00:00,307.953166355,35.9480876011,84.7370879511,0.0,77.122965704,65.871452062,384.736512355,73.6200624449,16.6606,294.455849911
 11/03  23:00:00,216.163299379,35.9404985204,61.1244898558,0.0,38.286128036,48.4199368926,262.490962933,84.6871335532,8.3303,169.47352938
 11/03  24:00:00,164.351520447,31.0105671481,51.6806962206,0.0,25.5240853573,30.610668775,206.799894243,72.7201086776,3.33212,130.747665566
 11/04  01:00:00,161.546111596,31.0105671481,46.6724798871,0.0,27.7269238854,30.610668775,170.797442889,66.4545261599,3.33212,101.010796729
 11/04  02:00:00,140.341692616,31.0105671481,42.9689725611,0.0,12.7620426787,28.1191506574,162.143399306,59.796863739,3.33212,99.0144155673
 11/04  03:00:00,138.416068642,31.0105671481,41.051840718,0.0,12.7620426787,28.1191506574,152.90241727,52.8500952067,3.33212,96.7202020633
 11/04  04:00:00,146.054228468,31.0105671481,42.1053874926,0.0,12.7620426787,28.1191506574,187.611543455,46.9187475081,3.33212,137.360675947
 11/04  05:00:00,162.728142512,33.4755328342,44.0745016241,0.0,12.7620426787,28.1191506574,212.622695677,41.5092878995,8.3303,162.783107778
 11/04  06:00:00,252.702401032,33.8041949257,53.0097724066,0.0,42.6918050922,54.3732441037,288.061181981,36.4882919223,16.6606,234.912290058
 11/04  07:00:00,322.516836983,35.9546125505,76.4771790152,0.0,42.6918050922,86.1019271793,490.759560542,72.912997523,24.9909,392.855663019
 11/04  08:00:00,378.687170638,35.9404985204,102.612833104,0.0,57.6566862989,112.030105488,692.220003298,96.7257486622,33.3212,562.173054636
 11/04  09:00:00,307.697065945,36.5222832566,83.5406090215,0.0,57.6566862989,83.6599452969,601.976029586,128.377583461,66.8089,406.789546125
 11/04  10:00:00,231.383021421,36.6128173214,61.4086076479,0.0,42.6918050922,68.9656133826,545.047872956,155.55941785,83.4695,306.018955106
 11/04  11:00:00,215.805489924,36.6676083315,54.1571309751,0.0,34.9340096728,67.7198543238,488.970814657,163.228923,83.4695,242.272391657
 11/04  12:00:00,209.8327408,36.7078807723,49.0035638356,0.0,34.9340096728,67.7198543238,426.58217268,160.944886031,83.4695,182.167786649
 11/04  13:00:00,199.509863892,36.7424215782,48.4060057977,0.0,34.9340096728,57.9733543238,412.023064937,157.855949305,75.1392,179.027915632
 11/04  14:00:00,199.826045929,36.772359728,48.708748176,0.0,34.9340096728,57.9733543238,402.157728547,158.152420982,66.8089,177.196407565
 11/04  15:00:00,199.502379518,36.7995642691,48.3720997316,0.0,34.9340096728,57.9733543238,409.612370797,161.067845495,75.1392,173.405325302
 11/04  16:00:00,227.464290575,36.4907007899,47.4206504149,0.0,34.9340096728,62.9068543238,384.994286972,155.275783048,91.7998,137.918703924
 11/04  17:00:00,261.859136094,35.9404985204,54.6196707963,0.0,34.9340096728,72.2186844194,378.621987334,158.301074792,49.9818,170.339112543
 11/04  18:00:00,349.812681882,35.9406208422,64.9367715747,0.0,87.0357390804,86.2600435998,433.533423512,177.620309062,49.9818,205.93131445
 11/04  19:00:00,362.138943839,35.9404985204,76.8149419015,0.0,102.000620287,77.6748002752,495.000537894,193.059707256,33.3212,268.619630638
 11/04  20:00:00,381.048013679,35.9404985204,84.2878032417,0.0,102.000620287,88.9820225341,503.447688136,201.954008882,33.3212,268.172479253
 11/04  21:00:00,371.995075664,35.9404985204,84.8018762249,0.0,102.000620287,91.6425454185,504.033558267,210.425176939,24.9909,268.617481329
 11/04  22:00:00,316.942638507,35.9404985204,82.7608700649,0.0,87.0357390804,65.871452062,630.069627687,220.975807855,16.6606,392.433219833
 11/04  23:00:00,220.357930485,35.9404985204,59.7194696234,0.0,42.6918050922,48.4199368926,468.17022024,226.633760561,8.3303,233.206159679
 11/04  24:00:00,161.038044083,31.0105671481,46.0755626613,0.0,27.7269238854,30.610668775,194.519318558,60.3711081997,3.33212,130.816090358
 11/05  01:00:00,163.859351607,31.0105671481,39.6448550765,0.0,34.4311606118,33.1021868926,152.967827076,48.4502999601,3.33212,101.185407116
 11/05  02:00:00,142.725532091,31.0105671481,36.0051393439,0.0,19.466279405,30.610668775,144.800110547,40.2669235147,3.33212,101.201067032
 11/05  03:00:00,140.996205129,31.0105671481,34.2805308157,0.0,19.466279405,30.610668775,139.07619013,34.5367483492,3.33212,101.207321781
 11/05  04:00:00,148.860811723,31.0105671481,35.5573886547,0.0,19.466279405,30.610668775,171.604619888,30.8427759131,3.33212,137.429723975
 11/05  05:00:00,163.406679419,31.0105671481,37.8487941148,0.0,19.466279405,30.610668775,200.189782081,28.6944655189,8.3303,163.165016562
 11/05  06:00:00,246.916801379,33.6809466414,47.185608766,0.0,42.6918050922,54.3732441037,284.22637828,27.3266018756,16.6606,240.239176405
 11/05  07:00:00,328.029244242,35.9614597448,70.9630474324,0.0,49.3960418185,88.5934452969,605.218557026,182.662374902,24.9909,397.565282124
 11/05  08:00:00,374.418927248,35.9404985204,96.8674361188,0.0,57.6566862989,112.030105488,795.650426146,197.820271425,33.3212,564.508954722
 11/05  09:00:00,294.336355195,36.5280430687,78.1762275115,0.0,50.9524495726,81.1684271793,670.004011116,199.187531817,66.8089,404.0075793
 11/05  10:00:00,230.39610279,36.6204304776,59.5968744581,0.0,42.6918050922,68.9656133826,583.444546107,189.026525311,83.4695,310.948520796
 11/05  11:00:00,218.80601699,36.6757748845,51.8877214024,0.0,38.286128036,68.9656133826,521.620732262,193.339071138,83.4695,244.812161124
 11/05  12:00:00,198.589308154,36.7172761771,32.6857303326,0.0,38.286128036,68.9656133826,453.522628488,193.874986966,83.4695,176.178141522
 11/05  13:00:00,192.926020574,36.7511498725,45.9774293219,0.0,31.5818913096,56.727595265,442.356425747,191.481141263,75.1392,175.736084484
 11/05  14:00:00,208.9610373,36.783263272,61.9719012312,0.0,31.5818913096,56.727595265,438.344151839,193.501628885,66.8089,178.033622954
 11/05  15:00:00,221.994526502,36.8120805392,74.9576368034,0.0,31.5818913096,56.727595265,449.812611468,196.343472117,75.1392,178.329939352
 11/05  16:00:00,254.9013257,36.5008746928,78.9844910589,0.0,31.5818913096,61.661095265,408.446657056,185.416920136,91.7998,131.229936921
 11/05  17:00:00,280.226230013,35.9404985204,77.1158847299,0.0,31.5818913096,70.9729253606,418.399584798,197.959400141,49.9818,170.458384657
 11/05  18:00:00,350.018523719,35.9404985204,70.839653588,0.0,80.3315023541,83.7685254822,499.409273275,243.626271903,49.9818,205.801201371
 11/05  19:00:00,365.324449156,35.9404985204,78.6956015087,0.0,102.000620287,77.6748002752,569.537635732,267.714562268,33.3212,268.501873464
 11/05  20:00:00,394.078481426,35.9404985204,86.4986965292,0.0,108.704857014,91.4735406516,543.222213881,242.300947044,33.3212,267.600066836
 11/05  21:00:00,366.388146627,35.9404985204,86.9710913423,0.0,95.2963835608,89.1510273009,526.038864356,232.54807936,24.9909,268.499884996
 11/05  22:00:00,310.196888667,35.9404985204,83.9575660713,0.0,80.3315023541,63.3799339444,646.918359034,237.826771735,16.6606,392.430987299
 11/05  23:00:00,222.370196213,35.9404985204,60.4930564559,0.0,42.6918050922,48.4199368926,486.722511069,244.999303008,8.3303,233.392908061
 11/05  24:00:00,170.962027461,31.0105671481,46.8339209659,0.0,34.4311606118,33.1021868926,176.334536564,41.9223239193,3.33212,131.080092645
 11/06  01:00:00,155.62585221,31.0105671481,42.8500786762,0.0,25.5240853573,30.610668775,175.526014691,34.7199993808,3.33212,137.47389531
 11/06  02:00:00,143.771207895,31.0105671481,38.4109245425,0.0,19.418418834,29.3649097162,133.676080237,29.2438942633,3.33212,101.100065973
 11/06  03:00:00,133.68050367,31.0105671481,36.2822852244,0.0,12.7620426787,28.1191506574,123.352998471,25.1514801376,3.33212,94.8693983332
 11/06  04:00:00,132.713603844,31.0105671481,35.3527254683,0.0,12.7620426787,28.1191506574,126.931967063,22.5742438204,3.33212,101.025603243
 11/06  05:00:00,140.792347373,31.0105671481,36.8685428675,0.0,12.7620426787,28.1191506574,162.292393279,21.4573322278,3.33212,137.502941051
 11/06  06:00:00,176.687505292,31.0105671481,45.1507225661,0.0,25.5240853573,30.610668775,256.410337277,21.1431093972,8.3303,226.93692788
 11/06  07:00:00,359.118532812,33.4755328342,127.116354222,0.0,51.0481707146,78.1489452969,440.959980779,20.6940933071,16.6606,403.605287472
 11/06  08:00:00,407.001024256,36.0104179314,125.936085782,0.0,64.3609230253,109.708623606,640.548197895,88.4082945884,24.9909,527.149003307
 11/06  09:00:00,315.147451412,35.9404985204,82.6458746118,0.0,51.0481707146,80.7689615957,542.067609623,99.9397853026,33.3212,408.80662432
 11/06  10:00:00,243.171514195,36.4870789485,38.7552510502,0.0,51.0481707146,71.0224615957,469.306834784,94.9480573333,66.8089,307.549877451
 11/06  11:00:00,190.237754503,36.6068382396,34.5955276183,0.0,32.1804615127,65.7244621605,414.754934998,89.1523500041,83.4695,242.133084994
 11/06  12:00:00,192.569455525,36.6632916524,36.3190706519,0.0,32.1804615127,65.7244621605,343.96896694,78.4914270272,83.4695,182.008039913
 11/06  13:00:00,199.485214851,36.7044241765,43.9703359915,0.0,32.1804615127,65.7244621605,327.751596738,65.2849227111,83.4695,178.997174027
 11/06  14:00:00,192.146756201,36.7382484439,46.337708711,0.0,32.1804615127,55.9779621605,317.988985468,67.2750626673,75.1392,175.574722801
 11/06  15:00:00,192.149483245,36.7674971641,46.3167575104,0.0,32.1804615127,55.9779621605,316.748546094,75.2392301539,66.8089,174.70041594
 11/06  16:00:00,191.975787004,36.7950072157,46.1217090173,0.0,32.1804615127,55.9779621605,337.380303614,83.7981308274,75.1392,178.442972786
 11/06  17:00:00,222.170028075,36.4882161629,47.3549191306,0.0,32.1804615127,60.9114621605,313.662691,83.9986674887,91.7998,137.864223511
 11/06  18:00:00,281.191494974,35.9404985204,57.8740970134,0.0,32.1804615127,77.5397301883,335.517986333,87.3097489249,49.9818,198.226437408
 11/06  19:00:00,356.127374922,35.9404985204,75.9859682937,0.0,77.122965704,86.2600435998,512.616034933,94.2996376274,49.9818,368.334597305
 11/06  20:00:00,393.115614521,35.9404985204,105.148679741,0.0,102.647051061,80.1663183927,440.091455326,131.149718935,33.3212,275.62053639
 11/06  21:00:00,433.515068391,35.9404985204,119.802970889,0.0,115.40909374,92.7192997104,513.13710983,209.124835064,33.3212,270.691074766
 11/06  22:00:00,401.473211654,35.9404985204,110.851342257,0.0,102.647051061,94.1340635361,701.971450694,281.584887155,24.9909,395.395663539
 11/06  23:00:00,304.006852643,35.9404985204,79.5757285642,0.0,77.122965704,65.871452062,597.651025065,277.236329625,16.6606,303.75409544
 11/06  24:00:00,209.521386073,35.9404985204,52.8146389245,0.0,38.286128036,48.4199368926,439.670628529,267.931083366,8.3303,163.409245163
 11/07  01:00:00,155.512480288,31.0105671481,42.6851049396,0.0,25.5240853573,30.610668775,195.630613451,55.1089241673,3.33212,137.189569284
 11/07  02:00:00,141.894283054,31.0105671481,36.3907818731,0.0,19.418418834,29.3649097162,150.61126189,46.1456347771,3.33212,101.133507113
 11/07  03:00:00,130.647485019,31.0105671481,33.0297334275,0.0,12.7620426787,28.1191506574,144.492145944,40.0153775175,3.33212,101.144648427
 11/07  04:00:00,128.405654343,31.0105671481,30.7500931951,0.0,12.7620426787,28.1191506574,140.930659944,36.4428150071,3.33212,101.155724937
 11/07  05:00:00,137.090236202,31.0105671481,32.2187518507,0.0,12.7620426787,28.1191506574,167.262952865,32.9143463445,3.33212,131.01648652
 11/07  06:00:00,173.896470487,31.0105671481,41.3861064534,0.0,25.5240853573,30.610668775,272.863866164,30.0407668972,8.3303,234.492799266
 11/07  07:00:00,303.155466903,33.4755328342,70.2955632548,0.0,51.0481707146,78.1489452969,440.833244452,27.5503512725,16.6606,396.62229318
 11/07  08:00:00,377.489172167,36.0070498983,93.5742557416,0.0,64.3609230253,109.708623606,757.62120258,199.666552206,24.9909,532.963750374
 11/07  09:00:00,303.573014287,35.9404985204,68.2890139147,0.0,51.0481707146,80.7689615957,662.376045721,222.819795997,33.3212,406.235049723
 11/07  10:00:00,263.899953162,36.4891482421,57.3527434754,0.0,51.0481707146,71.0224615957,598.567803374,216.932778525,66.8089,314.826124849
 11/07  11:00:00,202.230406901,36.6081874486,45.0775362448,0.0,32.1804615127,65.7244621605,518.312568114,195.741482744,83.4695,239.101585369
