Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  12:00:00,196.581676332,36.6639363358,39.2927654305,0.0,32.1804615127,65.7244621605,444.709418667,175.734571055,83.4695,185.505347612
 11/07  13:00:00,196.633890016,36.7040491286,40.4154920576,0.0,32.1804615127,65.7244621605,414.126111724,151.532122047,83.4695,179.124489677
 11/07  14:00:00,187.031831333,36.7377516641,40.5210868479,0.0,32.1804615127,55.9779621605,427.002732648,173.016402741,75.1392,178.847129907
 11/07  15:00:00,176.120750701,36.7664207539,29.4600851906,0.0,32.1804615127,55.9779621605,453.584881281,215.090380915,66.8089,171.685600366
 11/07  16:00:00,168.089981757,36.7926242572,21.2436711231,0.0,32.1804615127,55.9779621605,496.943922867,243.243252677,75.1392,178.56147019
 11/07  17:00:00,200.164641113,36.4848485556,24.1014808077,0.0,32.1804615127,60.9114621605,476.934275243,247.202788966,91.7998,137.931686277
 11/07  18:00:00,259.452356423,35.9404985204,34.6452444765,0.0,32.1804615127,77.5397301883,498.94626834,243.483194862,49.9818,205.481273479
 11/07  19:00:00,334.057689586,35.9404985204,51.7754062074,0.0,77.122965704,86.2600435998,689.093065695,270.223392619,49.9818,368.887873076
 11/07  20:00:00,386.151453569,35.9404985204,96.0828560963,0.0,102.647051061,80.1663183927,552.934651767,249.49838325,33.3212,270.115068517
 11/07  21:00:00,407.008919328,35.9404985204,91.5353490175,0.0,115.40909374,92.7192997104,541.736202616,236.900455579,33.3212,271.514547037
 11/07  22:00:00,388.18276432,35.9404985204,96.1483207434,0.0,102.647051061,94.1340635361,665.01436639,237.321446548,24.9909,402.702019842
 11/07  23:00:00,295.871772864,35.9404985204,70.1405658071,0.0,77.122965704,65.871452062,566.097285525,245.934363982,16.6606,303.502321543
 11/07  24:00:00,202.450706529,35.9404985204,44.8367765912,0.0,38.286128036,48.4199368926,434.096480852,262.044427988,8.3303,163.721752864
 11/08  01:00:00,148.579513441,31.0105671481,35.7060366916,0.0,25.5240853573,30.610668775,192.93195824,51.9815760309,3.33212,137.618262209
 11/08  02:00:00,135.470634823,31.0105671481,29.9100031326,0.0,19.418418834,29.3649097162,149.870201016,45.3459465404,3.33212,101.192134476
 11/08  03:00:00,124.654020483,31.0105671481,26.9743760063,0.0,12.7620426787,28.1191506574,146.631152898,42.1042207055,3.33212,101.194812193
 11/08  04:00:00,122.688823561,31.0105671481,25.0199429426,0.0,12.7620426787,28.1191506574,144.331087418,39.8037214941,3.33212,101.195245924
 11/08  05:00:00,129.950864689,31.0105671481,25.7059974817,0.0,12.7620426787,28.1191506574,173.727096734,39.3092742691,3.33212,131.085702465
 11/08  06:00:00,165.400707629,31.0105671481,33.516334845,0.0,25.5240853573,30.610668775,283.055222506,39.9929245721,8.3303,234.731997934
 11/08  07:00:00,293.692002878,33.0647052199,61.9061423529,0.0,51.0481707146,78.1489452969,458.5758832,39.6606623807,16.6606,402.254620819
 11/08  08:00:00,368.56794484,35.9404985204,85.6367815272,0.0,64.3609230253,109.708623606,824.897074266,265.088375044,24.9909,534.817799221
 11/08  09:00:00,268.486511946,35.9404985204,34.0539298528,0.0,51.0481707146,80.7689615957,738.260344143,296.40244693,33.3212,408.536697213
 11/08  10:00:00,242.9070013,36.2048473999,36.4487231977,0.0,51.0481707146,71.0224615957,657.089893878,279.821814438,66.8089,310.459179441
 11/08  11:00:00,196.708234014,36.4071435116,38.7952491787,0.0,32.1804615127,65.7244621605,603.792208357,274.702141376,83.4695,245.620566981
 11/08  12:00:00,203.687112296,36.5821940715,44.9147910206,0.0,32.1804615127,65.7244621605,525.467883414,262.471942237,83.4695,179.526441177
 11/08  13:00:00,206.731351325,36.7076832164,49.0998384203,0.0,32.1804615127,65.7244621605,484.657306842,221.934944433,83.4695,179.252862409
 11/08  14:00:00,197.143359339,36.7411038165,49.6225314094,0.0,32.1804615127,55.9779621605,475.941528981,221.839055468,75.1392,178.963273512
 11/08  15:00:00,191.368927799,36.7698143853,43.8312968477,0.0,32.1804615127,55.9779621605,483.726642649,238.223844359,66.8089,178.69389829
 11/08  16:00:00,188.108123336,36.796561861,40.5635068834,0.0,32.1804615127,55.9779621605,495.854120446,242.029326948,75.1392,178.685593498
 11/08  17:00:00,214.341925257,36.4874846729,37.9950298002,0.0,32.1804615127,60.9114621605,452.430520995,222.619198825,91.7998,138.01152217
 11/08  18:00:00,272.91135752,35.9404985204,48.304959367,0.0,32.1804615127,77.5397301883,458.496891402,204.134942968,49.9818,204.380148434
 11/08  19:00:00,347.722331411,35.9404985204,66.3003255161,0.0,77.122965704,86.2600435998,635.365607618,214.173094606,49.9818,371.210713012
 11/08  20:00:00,355.109934089,35.9404985204,66.1552473924,0.0,102.647051061,80.1663183927,509.584712493,205.779360745,33.3212,270.484151748
 11/08  21:00:00,387.556901479,35.9404985204,73.3542963734,0.0,115.40909374,92.7192997104,503.544159489,196.775939904,33.3212,273.447019586
 11/08  22:00:00,378.129245724,35.9404985204,87.5789292052,0.0,102.647051061,94.1340635361,619.123834751,192.417822996,24.9909,401.715111756
 11/08  23:00:00,293.752496608,35.9404985204,69.8784406657,0.0,77.122965704,65.871452062,507.172628969,185.858994262,16.6606,304.653034708
 11/08  24:00:00,204.132780777,35.9404985204,48.4833714022,0.0,38.286128036,48.4199368926,358.841915793,180.431474199,8.3303,170.080141594
 11/09  01:00:00,176.436088967,31.0105671481,63.7850468882,0.0,25.5240853573,30.610668775,192.954900304,58.4770859064,3.33212,131.145694398
 11/09  02:00:00,166.4687203,31.0105671481,61.1229817989,0.0,19.418418834,29.3649097162,150.227256998,45.6835026866,3.33212,101.211634311
 11/09  03:00:00,147.23659043,31.0105671481,49.8264631665,0.0,12.7620426787,28.1191506574,141.738916473,37.1900175942,3.33212,101.216778879
 11/09  04:00:00,141.283935939,31.0105671481,43.8963371832,0.0,12.7620426787,28.1191506574,135.816891832,31.2624939706,3.33212,101.222277861
 11/09  05:00:00,146.833670356,31.0105671481,42.875511296,0.0,12.7620426787,28.1191506574,168.309898092,27.2585684844,3.33212,137.719209607
 11/09  06:00:00,181.615302312,31.0105671481,50.0322918193,0.0,25.5240853573,30.610668775,267.908059066,24.588927134,8.3303,234.988831932
 11/09  07:00:00,309.537670175,33.7631121643,77.400884278,0.0,51.0481707146,78.1489452969,438.150062977,21.9117527828,16.6606,399.577710194
 11/09  08:00:00,381.376635802,35.9408120588,98.1969657508,0.0,64.3609230253,109.708623606,607.672725895,45.8758958714,24.9909,536.805930023
 11/09  09:00:00,305.175427826,35.9404985204,73.0181447052,0.0,51.0481707146,80.7689615957,507.2973183,63.1253221107,33.3212,410.85079619
 11/09  10:00:00,267.355593066,36.485259932,62.9041435257,0.0,51.0481707146,71.0224615957,457.589567791,77.9463478334,66.8089,312.834319958
 11/09  11:00:00,207.465461387,36.6062608131,51.6775056804,0.0,32.1804615127,65.7244621605,423.30653103,93.9497023148,83.4695,245.887328715
 11/09  12:00:00,202.76719021,36.6625204345,46.2985259318,0.0,32.1804615127,65.7244621605,368.728245203,105.596861905,83.4695,179.661883298
 11/09  13:00:00,201.840743303,36.7025204054,46.0609250682,0.0,32.1804615127,65.7244621605,377.490782961,113.906149615,83.4695,180.115133346
 11/09  14:00:00,191.296152185,36.7361522903,45.1865823524,0.0,32.1804615127,55.9779621605,385.11994105,128.935745403,75.1392,181.044995647
 11/09  15:00:00,189.053544555,36.7665121922,42.8897059344,0.0,32.1804615127,55.9779621605,389.110148998,146.183501333,66.8089,176.117747665
 11/09  16:00:00,188.172081404,36.7949642777,41.9518271284,0.0,32.1804615127,55.9779621605,414.280483914,160.33098802,75.1392,178.810295894
 11/09  17:00:00,217.128690979,36.4885675457,41.856055918,0.0,32.1804615127,60.9114621605,408.784497161,178.899177256,91.7998,138.085519905
 11/09  18:00:00,276.456601986,35.9404985204,52.4906810086,0.0,32.1804615127,77.5397301883,460.683548169,204.848821752,49.9818,205.852926417
 11/09  19:00:00,350.652447079,35.9404985204,69.5482709305,0.0,77.122965704,86.2600435998,658.071620354,237.573911244,49.9818,370.51590911
 11/09  20:00:00,357.023749626,35.9404985204,68.0663657728,0.0,102.647051061,80.1663183927,552.80995375,240.906085391,33.3212,278.582668359
 11/09  21:00:00,388.906988766,35.9404985204,74.2693498953,0.0,115.40909374,92.7192997104,545.391495397,242.211388977,33.3212,269.85890642
 11/09  22:00:00,379.173691289,35.9404985204,87.6219540524,0.0,102.647051061,94.1340635361,680.076671488,247.712247038,24.9909,407.373524451
 11/09  23:00:00,293.904291058,35.9404985204,68.5277672034,0.0,77.122965704,65.871452062,572.276995258,250.510515979,16.6606,305.10587928
 11/09  24:00:00,203.24653163,35.9404985204,45.6772597211,0.0,38.286128036,48.4199368926,432.499241249,257.395722483,8.3303,166.773218766
 11/10  01:00:00,150.048810291,31.0105671481,37.2326283148,0.0,25.5240853573,30.610668775,183.108252005,45.2782590524,3.33212,134.497872952
 11/10  02:00:00,137.049055374,31.0105671481,31.5596654779,0.0,19.418418834,29.3649097162,144.899618327,40.3158813164,3.33212,101.25161701
 11/10  03:00:00,126.315487177,31.0105671481,28.7199695961,0.0,12.7620426787,28.1191506574,142.423596362,37.8292967253,3.33212,101.262179637
 11/10  04:00:00,124.587187619,31.0105671481,26.9843692691,0.0,12.7620426787,28.1191506574,142.705799127,37.0943556013,3.33212,102.279323526
 11/10  05:00:00,132.915138552,31.0105671481,28.0772114259,0.0,12.7620426787,28.1191506574,177.488144334,37.397121884,3.33212,136.75890245
 11/10  06:00:00,169.008985901,31.0105671481,36.483331255,0.0,25.5240853573,30.610668775,281.280564044,37.7110026896,8.3303,235.239261355
 11/10  07:00:00,297.654607486,33.0647052199,65.1363617768,0.0,51.0481707146,78.1489452969,460.458232478,36.6687195611,16.6606,407.128912917
 11/10  08:00:00,374.646241322,35.9875406632,87.9425839652,0.0,64.3609230253,109.708623606,785.408192014,225.071059223,24.9909,535.346232791
 11/10  09:00:00,297.589936601,35.9404985204,62.1885149915,0.0,51.0481707146,80.7689615957,713.674159645,267.087168956,33.3212,413.265790689
 11/10  10:00:00,233.375149976,36.2303051219,26.8985892811,0.0,51.0481707146,71.0224615957,649.33024667,273.587410484,66.8089,308.933936186
 11/10  11:00:00,180.998745478,36.3193488274,23.1831602001,0.0,32.1804615127,65.7244621605,624.076939862,293.101988788,83.4695,247.505451074
 11/10  12:00:00,180.310861321,36.3705274514,21.7687638544,0.0,32.1804615127,65.7244621605,568.39808467,299.671626033,83.4695,185.256958637
 11/10  13:00:00,179.835477348,36.4118912284,22.0307243904,0.0,32.1804615127,65.7244621605,563.960538781,300.991875061,83.4695,179.49916372
 11/10  14:00:00,171.359018845,36.4425437708,23.24598142,0.0,32.1804615127,55.9779621605,558.592082695,304.243732706,75.1392,179.20914999
 11/10  15:00:00,171.448628592,36.4633560694,23.3166080236,0.0,32.1804615127,55.9779621605,553.952209647,308.217424071,66.8089,178.925885576
 11/10  16:00:00,171.526654132,36.4823677344,23.3943807086,0.0,32.1804615127,55.9779621605,562.413330252,308.350283499,75.1392,178.923846754
 11/10  17:00:00,201.329420144,36.2543641617,24.1881078913,0.0,32.1804615127,60.9114621605,521.049627058,291.092159173,91.7998,138.157667885
 11/10  18:00:00,261.123498739,35.9404985204,35.2398614355,0.0,32.1804615127,77.5397301883,540.579154118,284.561260394,49.9818,206.036093725
 11/10  19:00:00,335.457199243,35.9404985204,52.7671975206,0.0,77.122965704,86.2600435998,707.02371496,284.614801603,49.9818,372.427113357
 11/10  20:00:00,343.259746954,35.9404985204,53.4193639032,0.0,102.647051061,80.1663183927,586.87292127,275.543717179,33.3212,278.008004091
 11/10  21:00:00,375.87534753,35.9404985204,60.6822215631,0.0,115.40909374,92.7192997104,580.293741155,269.820737828,33.3212,277.151803328
 11/10  22:00:00,367.136095327,35.9404985204,75.4239929877,0.0,102.647051061,94.1340635361,694.588926089,268.774290299,24.9909,400.82373579
 11/10  23:00:00,284.339079361,35.9404985204,58.8499598879,0.0,77.122965704,65.871452062,598.787395627,277.345680695,16.6606,304.781114932
 11/10  24:00:00,195.685096041,35.9404985204,38.2221237628,0.0,38.286128036,48.4199368926,468.161895949,289.532440968,8.3303,170.29915498
 11/11  01:00:00,155.360003378,31.0105671481,31.1438388829,0.0,34.4311606118,33.1021868926,202.988677534,61.6087082916,3.33212,138.047849242
 11/11  02:00:00,150.928061213,31.0105671481,26.6761915909,0.0,34.4311606118,33.1021868926,161.582933567,50.4627493586,3.33212,107.788064208
 11/11  03:00:00,130.333725716,31.0105671481,23.5539550965,0.0,19.466279405,30.610668775,150.121630558,45.337535575,3.33212,101.451974983
 11/11  04:00:00,128.763463081,31.0105671481,21.9916173087,0.0,19.466279405,30.610668775,147.751128411,42.9760459378,3.33212,101.442962473
 11/11  05:00:00,136.527731662,31.0105671481,23.1665832089,0.0,19.466279405,30.610668775,183.993481838,42.8002001876,3.33212,137.86116165
 11/11  06:00:00,150.483883884,31.0105671481,24.8678129265,0.0,19.466279405,30.610668775,221.780438171,42.7613252828,8.3303,170.688812888
 11/11  07:00:00,231.341455994,31.0105671481,34.2148237755,0.0,42.6918050922,54.3732441037,303.585363511,42.0166203707,16.6606,244.908143141
 11/11  08:00:00,307.156456943,35.9722536074,57.9914110087,0.0,49.3960418185,88.5934452969,671.233934781,241.572571818,24.9909,404.670462963
 11/11  09:00:00,356.793172029,35.9404985204,84.2040179974,0.0,57.6566862989,112.030105488,881.391794698,273.788529912,33.3212,574.282064786
 11/11  10:00:00,282.56274903,36.2083776533,65.93617156,0.0,50.9524495726,81.1684271793,752.517431865,270.44488242,66.8089,415.263649445
 11/11  11:00:00,220.675138304,36.3301438788,48.9857667869,0.0,42.6918050922,68.9656133826,677.126212212,278.528519264,83.4695,315.128192948
 11/11  12:00:00,218.611317797,36.4173975425,50.5602335962,0.0,38.286128036,68.9656133826,613.676008656,278.331538618,83.4695,251.874970038
 11/11  13:00:00,221.093059278,36.4985408449,53.8101278751,0.0,38.286128036,68.9656133826,535.472988301,269.747663228,83.4695,182.255825073
 11/11  14:00:00,212.789138174,36.5691029938,64.3525836366,0.0,31.5818913096,56.727595265,523.722605713,268.957958205,75.1392,179.625447508
 11/11  15:00:00,219.649067153,36.6371782787,71.1331739919,0.0,31.5818913096,56.727595265,513.476391326,267.618417633,66.8089,179.049073693
 11/11  16:00:00,217.514059302,36.7056781199,68.9510161124,0.0,31.5818913096,56.727595265,519.28037877,265.091120493,75.1392,179.050058277
 11/11  17:00:00,231.732353189,36.4008927806,54.2626418287,0.0,31.5818913096,61.661095265,490.950673488,260.902402157,91.7998,138.248471331
 11/11  18:00:00,267.100920732,35.9404985204,48.4252478363,0.0,31.5818913096,70.9729253606,496.413295561,268.390098132,49.9818,178.04139743
 11/11  19:00:00,338.437504823,35.9404985204,55.2451838486,0.0,80.3315023541,83.7685254822,538.079685173,281.202112433,49.9818,206.895772741
 11/11  20:00:00,353.298093323,35.9404985204,66.1693113099,0.0,102.000620287,77.6748002752,596.092334204,284.46161014,33.3212,278.309524064
 11/11  21:00:00,381.151348899,35.9404985204,73.4933538809,0.0,108.704857014,91.4735406516,594.967175809,292.013134372,33.3212,269.632841438
 11/11  22:00:00,353.341459539,35.9404985204,73.843248826,0.0,95.2963835608,89.1510273009,606.020721735,302.739675101,24.9909,278.290146634
 11/11  23:00:00,297.908284235,35.9404985204,71.5670176718,0.0,80.3315023541,63.3799339444,736.772870244,321.987379276,16.6606,398.124890969
 11/11  24:00:00,210.700749198,35.9404985204,48.6961465471,0.0,42.6918050922,48.4199368926,586.082331506,343.213047034,8.3303,234.538984471
 11/12  01:00:00,158.873873029,31.0105671481,34.6596489518,0.0,34.4311606118,33.1021868926,212.943648313,71.4851220245,3.33212,138.126406288
 11/12  02:00:00,151.441774798,31.0105671481,27.1858524694,0.0,34.4311606118,33.1021868926,168.35665352,57.1929682728,3.33212,107.831565247
 11/12  03:00:00,129.199764431,31.0105671481,22.4192779258,0.0,19.466279405,30.610668775,156.258312926,51.4325867573,3.33212,101.493606169
 11/12  04:00:00,126.341414511,31.0105671481,19.5721247508,0.0,19.466279405,30.610668775,157.47999175,50.0595287207,3.33212,104.088343029
 11/12  05:00:00,134.027087678,31.0105671481,20.6864548919,0.0,19.466279405,30.610668775,188.942227208,50.3483299498,3.33212,135.261777259
 11/12  06:00:00,148.637121436,31.0105671481,23.052033132,0.0,19.466279405,30.610668775,233.627802298,50.5364662519,8.3303,174.761036046
 11/12  07:00:00,230.086402784,31.0105671481,32.9580378066,0.0,42.6918050922,54.3732441037,307.213101051,49.686168772,16.6606,240.866332279
 11/12  08:00:00,306.866840308,35.9752388972,57.495997118,0.149351957463,49.3960418185,88.5934452969,722.23562772,287.911518761,24.9909,409.333208959
 11/12  09:00:00,357.897507025,35.9483042846,85.3283261313,0.0,57.6566862989,112.030105488,929.699742513,315.674969102,33.3212,580.703573411
 11/12  10:00:00,284.415388379,36.1975840758,67.7853002119,0.0,50.9524495726,81.1684271793,776.294452063,293.706863208,66.8089,415.778688855
 11/12  11:00:00,219.052917496,36.3209186628,47.3651187518,0.0,42.6918050922,68.9656133826,689.581675398,291.888429951,83.4695,314.223745447
 11/12  12:00:00,207.842738117,36.4143288027,39.8000234549,0.0,38.286128036,68.9656133826,632.948483381,298.191006604,83.4695,251.287976777
 11/12  13:00:00,202.305769892,36.5170574043,34.9468544851,0.0863066862764,38.286128036,68.9656133826,557.46224004,294.229545114,83.4695,179.763194926
 11/12  14:00:00,182.091620227,36.5701660619,33.651865276,0.0654339860446,31.5818913096,56.727595265,559.560873003,297.755195018,75.1392,186.666477985
 11/12  15:00:00,181.912367078,36.6524865629,33.2430009058,0.223289770585,31.5818913096,56.727595265,544.590100688,298.60463577,66.8089,179.176564918
 11/12  16:00:00,181.612856595,36.7136202823,32.8940499723,0.229487468735,31.5818913096,56.727595265,549.797258942,295.481979606,75.1392,179.176079336
 11/12  17:00:00,208.706415437,36.4481256809,31.1120682109,0.124156378508,31.5818913096,61.661095265,514.331476221,284.234900437,91.7998,138.296775784
 11/12  18:00:00,256.764513577,35.9404985204,38.1988318799,0.0,31.5818913096,70.9729253606,497.590857278,269.413745318,49.9818,178.19531196
 11/12  19:00:00,332.264358805,35.9404985204,49.1836781178,0.0,80.3315023541,83.7685254822,521.569911847,264.489796573,49.9818,207.098315274
 11/12  20:00:00,348.803755456,35.9404985204,61.7896150941,0.0,102.000620287,77.6748002752,564.374847962,252.388060375,33.3212,278.665587587
 11/12  21:00:00,377.849052321,35.9404985204,70.3186419992,0.0,108.704857014,91.4735406516,547.709511215,244.424608371,33.3212,269.963702844
 11/12  22:00:00,351.079919187,35.9404985204,71.7119712366,0.0,95.2963835608,89.1510273009,547.344203176,243.664209423,24.9909,278.689093753
 11/12  23:00:00,296.862999034,35.9404985204,70.9015269942,0.0,80.3315023541,63.3799339444,659.324621675,238.244314995,16.6606,404.419706679
 11/12  24:00:00,211.124770438,35.9404985204,49.8184539171,0.0,42.6918050922,48.4199368926,483.488981495,241.180299056,8.3303,233.978382439
 11/13  01:00:00,150.31577796,31.0105671481,37.693106005,0.0,25.5240853573,30.610668775,189.281923061,51.0411892037,3.33212,134.908613857
 11/13  02:00:00,136.718323689,31.0105671481,31.439097783,0.0,19.418418834,29.3649097162,154.227294284,43.1755359831,3.33212,107.719638301
 11/13  03:00:00,126.385532382,31.0105671481,29.0154161449,0.0,12.7620426787,28.1191506574,143.744217203,39.0236159068,3.33212,101.388481296
 11/13  04:00:00,125.022287702,31.0105671481,27.6671875606,0.0,12.7620426787,28.1191506574,141.212667385,36.4954954143,3.33212,101.385051971
 11/13  05:00:00,133.456538177,31.0105671481,29.5349758489,0.0,12.7620426787,28.1191506574,175.741240281,34.4039828765,3.33212,138.005137404
 11/13  06:00:00,170.325348034,31.0105671481,38.7952723609,0.0,25.5240853573,30.610668775,276.928589199,32.6082190087,8.3303,235.99007019
 11/13  07:00:00,314.97621093,33.4755328342,83.1796331149,0.0,51.0481707146,78.1489452969,456.51367134,29.5454265485,16.6606,410.307644791
 11/13  08:00:00,408.304643112,35.9404985204,124.450179115,0.0,64.3609230253,109.708623606,686.136664816,120.038967944,24.9909,541.106796872
 11/13  09:00:00,281.366650958,35.9404985204,48.8247344077,0.0,51.0481707146,80.7689615957,603.80763579,154.069593673,33.3212,416.416842117
 11/13  10:00:00,249.253323316,36.5046308555,44.354293183,0.0,51.0481707146,71.0224615957,560.459344562,175.641259414,66.8089,318.009185148
 11/13  11:00:00,193.468125189,36.5963378368,37.3858098585,0.0,32.1804615127,65.7244621605,498.383941927,167.33335349,83.4695,247.581088437
 11/13  12:00:00,191.380123842,36.6521376205,34.7971521946,0.0,32.1804615127,65.7244621605,416.417612302,146.464836239,83.4695,186.483276063
 11/13  13:00:00,191.930399432,36.6926014711,36.1996172456,0.0,32.1804615127,65.7244621605,397.848616185,128.133171457,83.4695,186.245944728
 11/13  14:00:00,183.400790585,36.7262120119,37.3365002057,0.0,32.1804615127,55.9779621605,403.261333745,147.977348169,75.1392,180.144785576
 11/13  15:00:00,183.510078595,36.7549935118,37.2481576058,0.0,32.1804615127,55.9779621605,441.712508697,195.597003748,66.8089,179.306604949
 11/13  16:00:00,182.127805504,36.7812585591,35.6289859039,0.0,32.1804615127,55.9779621605,489.334586359,234.884294487,75.1392,179.311091871
 11/13  17:00:00,211.846406868,36.4746546527,36.3517045523,0.0,32.1804615127,60.9114621605,445.087589193,213.230470181,91.7998,140.057319012
 11/13  18:00:00,274.64145388,35.9404985204,47.9351143216,0.0,32.1804615127,77.5397301883,445.880578608,183.946756704,49.9818,211.952021904
 11/13  19:00:00,346.973082259,35.9404985204,66.2431241055,0.0,77.122965704,86.2600435998,608.034167382,184.617875634,49.9818,373.434491748
 11/13  20:00:00,392.217568042,35.9404985204,103.615588269,0.0,102.647051061,80.1663183927,514.857619146,201.460450465,33.3212,280.075968682
 11/13  21:00:00,420.520970527,35.9404985204,106.212708275,0.0,115.40909374,92.7192997104,538.465299139,226.09858673,33.3212,279.045512408
 11/13  22:00:00,394.062161203,35.9404985204,102.900988898,0.0,102.647051061,94.1340635361,680.618252638,244.442312305,24.9909,411.185040333
 11/13  23:00:00,298.056855593,35.9404985204,73.3019107424,0.0,77.122965704,65.871452062,559.958845443,236.372760114,16.6606,306.925485329
 11/13  24:00:00,204.139278071,35.9404985204,47.5109666309,0.0,38.286128036,48.4199368926,414.396583163,235.403049365,8.3303,170.663233797
 11/14  01:00:00,151.205146525,31.0105671481,38.4381232066,0.0,25.5240853573,30.610668775,195.521495555,54.1369458417,3.33212,138.052429713
 11/14  02:00:00,138.478751322,31.0105671481,33.060572984,0.0,19.418418834,29.3649097162,150.051549209,45.3008779518,3.33212,101.418551257
 11/14  03:00:00,128.325858659,31.0105671481,30.823969369,0.0,12.7620426787,28.1191506574,151.044229837,39.9448929238,3.33212,107.767216913
 11/14  04:00:00,127.14285246,31.0105671481,29.6512049321,0.0,12.7620426787,28.1191506574,141.508443937,36.750839293,3.33212,101.425484644
 11/14  05:00:00,135.867087971,31.0105671481,31.1628878134,0.0,12.7620426787,28.1191506574,176.710135635,35.2581733382,3.33212,138.119842297
 11/14  06:00:00,172.038508569,31.0105671481,39.6654034235,0.0,25.5240853573,30.610668775,279.084884554,34.5186636905,8.3303,236.235920864
 11/14  07:00:00,300.262288426,33.2290362656,67.7701190502,0.0,51.0481707146,78.1489452969,460.476049186,32.5487498158,16.6606,411.26669937
 11/14  08:00:00,376.191650099,35.9449708682,90.1231336328,0.0,64.3609230253,109.708623606,761.077766612,192.86799732,24.9909,543.218869292
 11/14  09:00:00,300.109458578,35.9404985204,65.2872834105,0.0,51.0481707146,80.7689615957,676.051782237,223.623049526,33.3212,419.107532711
 11/14  10:00:00,260.601067153,36.5138445548,53.8049508146,0.0,51.0481707146,71.0224615957,634.344976344,250.510571507,66.8089,317.025504837
 11/14  11:00:00,200.156853176,36.6058265691,41.985379107,0.0,32.1804615127,65.7244621605,596.987552126,258.839791221,83.4695,254.678260905
 11/14  12:00:00,195.864649477,36.6614670564,36.9430301265,0.0,32.1804615127,65.7244621605,528.973323992,265.200402403,83.4695,180.303421589
 11/14  13:00:00,191.908189278,36.699873101,33.7243949824,0.0,32.1804615127,65.7244621605,535.661965655,265.258626065,83.4695,186.933839591
 11/14  14:00:00,168.254529651,36.7357641968,19.9570981818,0.0,32.1804615127,55.9779621605,516.545085978,261.686857913,75.1392,179.719028065
 11/14  15:00:00,170.424252089,36.7654481164,22.2893085668,0.0,32.1804615127,55.9779621605,509.368581809,258.735548267,66.8089,183.824133542
 11/14  16:00:00,172.268004128,36.7927755366,24.2937376284,0.0,32.1804615127,55.9779621605,511.340980959,254.241333414,75.1392,181.960447545
 11/14  17:00:00,203.116594692,36.484446756,26.3413053538,0.0,32.1804615127,60.9114621605,471.814712481,241.531574651,91.7998,138.48333783
 11/14  18:00:00,264.856099904,35.9404985204,36.9667018921,0.0,32.1804615127,77.5397301883,485.580130582,228.849544479,49.9818,206.748786104
 11/14  19:00:00,336.480558627,35.9404985204,54.4184654184,0.0,77.122965704,86.2600435998,676.888220142,243.76164848,49.9818,383.144771662
 11/14  20:00:00,345.916058849,35.9404985204,56.6329798312,0.0,102.647051061,80.1663183927,548.873824249,235.233836201,33.3212,280.318788048
 11/14  21:00:00,379.893949451,35.9404985204,65.2567177445,0.0,115.40909374,92.7192997104,540.015403698,227.370512125,33.3212,279.323691573
 11/14  22:00:00,371.687510865,35.9404985204,80.5352048179,0.0,102.647051061,94.1340635361,660.868450726,225.267702699,24.9909,410.609848027
 11/14  23:00:00,289.328436291,35.9404985204,64.3046749786,0.0,77.122965704,65.871452062,563.351978934,237.963836665,16.6606,308.727542269
 11/14  24:00:00,200.387142809,35.9404985204,43.2675548999,0.0,38.286128036,48.4199368926,431.620143138,252.505459591,8.3303,170.784383548
 11/15  01:00:00,148.437395405,31.0105671481,35.7600105558,0.0,25.5240853573,30.610668775,190.328210194,48.8731904381,3.33212,138.122899756
 11/15  02:00:00,136.29769477,31.0105671481,30.9393236587,0.0,19.418418834,29.3649097162,148.158379751,43.3719096308,3.33212,101.45435012
 11/15  03:00:00,126.102440257,31.0105671481,28.639200516,0.0,12.7620426787,28.1191506574,151.531948162,40.3887470522,3.33212,107.81108111
 11/15  04:00:00,124.751002523,31.0105671481,27.2877177462,0.0,12.7620426787,28.1191506574,143.727375145,38.92998767,3.33212,101.465267475
 11/15  05:00:00,137.936180705,31.0105671481,33.8754843205,0.0,12.7620426787,28.1191506574,179.425340767,37.9311436111,3.33212,138.162077156
 11/15  06:00:00,200.933594694,31.0105671481,69.1405635558,0.0,25.5240853573,30.610668775,285.36363262,37.0270632221,8.3303,240.006269398
 11/15  07:00:00,330.446965911,33.0647052199,98.7640252199,0.0,51.0481707146,78.1489452969,462.212609896,34.9660366766,16.6606,410.585973219
 11/15  08:00:00,385.528602061,36.0070808999,99.8571669345,0.0,64.3609230253,109.708623606,788.58854955,215.410099943,24.9909,548.187549607
 11/15  09:00:00,277.124621093,35.9404985204,42.77710588,0.0,51.0481707146,80.7689615957,686.757225921,230.973046647,33.3212,422.462979274
 11/15  10:00:00,252.960569234,36.480908128,46.2447304365,0.0,51.0481707146,71.0224615957,618.374771687,232.381454352,66.8089,319.184417335
 11/15  11:00:00,198.964431291,36.6091513771,41.1446793597,0.0,32.1804615127,65.7244621605,563.748984622,232.790206398,83.4695,247.489278224
 11/15  12:00:00,195.82715506,36.6654558834,37.5646811941,0.0,32.1804615127,65.7244621605,506.455886496,235.599288301,83.4695,187.387098195
 11/15  13:00:00,190.41348846,36.7048832072,33.1447858186,0.0,32.1804615127,65.7244621605,500.170684333,233.226300567,83.4695,183.474883767
 11/15  14:00:00,180.931050019,36.7381546229,33.2512729993,0.0,32.1804615127,55.9779621605,515.927392146,257.371872725,75.1392,183.416319421
 11/15  15:00:00,180.733454189,36.7661649509,32.5295569433,0.0,32.1804615127,55.9779621605,530.26151984,283.890763241,66.8089,179.561856599
 11/15  16:00:00,180.873079449,36.7463065821,32.492042733,0.0,32.1804615127,55.9779621605,536.613674226,274.997668626,75.1392,186.4768056
 11/15  17:00:00,209.998547032,36.4360118403,32.6724650904,0.0,32.1804615127,60.9114621605,490.543780312,260.193284672,91.7998,138.550695639
 11/15  18:00:00,272.658230701,35.9404985204,43.9771903237,0.0,32.1804615127,77.5397301883,509.225767519,252.307486977,49.9818,206.936480542
 11/15  19:00:00,344.932810611,35.9404985204,62.2310234706,0.0,77.122965704,86.2600435998,687.58627826,253.680577413,49.9818,383.923900848
 11/15  20:00:00,351.690768934,35.9404985204,61.4020352923,0.0,102.647051061,80.1663183927,565.907000084,251.868550942,33.3212,280.717249142
 11/15  21:00:00,383.060421304,35.9404985204,67.437469811,0.0,115.40909374,92.7192997104,570.038563972,256.980912072,33.3212,279.7364519
 11/15  22:00:00,372.588884982,35.9404985204,80.5369803712,0.0,102.647051061,94.1340635361,705.438811025,267.339258987,24.9909,413.108652038
 11/15  23:00:00,287.17657585,35.9404985204,61.6599874636,0.0,77.122965704,65.871452062,609.641138595,285.117523633,16.6606,307.863014963
 11/15  24:00:00,196.791327115,35.9404985204,39.3012167227,0.0,38.286128036,48.4199368926,490.493281584,306.622745358,8.3303,175.540236226
 11/16  01:00:00,143.678115093,31.0105671481,30.8713549007,0.0,25.5240853573,30.610668775,211.131818105,67.4572510839,3.33212,140.342447021
 11/16  02:00:00,130.578624066,31.0105671481,25.0957465924,0.0,19.418418834,29.3649097162,160.802411906,55.9712142354,3.33212,101.499077671
 11/16  03:00:00,119.567776142,31.0105671481,21.9879410008,0.0,12.7620426787,28.1191506574,155.988204357,51.1528189063,3.33212,101.503265451
 11/16  04:00:00,117.490421925,31.0105671481,19.9217255887,0.0,12.7620426787,28.1191506574,160.871192044,49.6838024842,3.33212,107.855269559
 11/16  05:00:00,124.713510461,31.0105671481,20.5708460821,0.0,12.7620426787,28.1191506574,191.503140367,49.906578807,3.33212,138.26444156
 11/16  06:00:00,160.16201727,31.0105671481,28.4049671006,0.0,25.5240853573,30.610668775,295.745931131,50.6763058825,8.3303,236.739325249
 11/16  07:00:00,286.017654334,31.0105671481,56.4827077659,0.0,51.0481707146,78.1489452969,479.486400416,49.6445030354,16.6606,413.18129738
 11/16  08:00:00,368.80062406,35.9539385203,80.4324856032,0.0,64.3609230253,109.708623606,873.028439153,298.765474387,24.9909,549.272064766
 11/16  09:00:00,295.782093244,35.9404985204,61.3167345325,0.0,51.0481707146,80.7689615957,783.998253469,324.002383757,33.3212,426.674669712
 11/16  10:00:00,270.81324795,36.1844898556,64.3397427441,0.0,51.0481707146,71.0224615957,672.566779321,286.629926443,66.8089,319.127952878
 11/16  11:00:00,224.275268738,36.3900105753,66.3300737063,0.0,32.1804615127,65.7244621605,605.655396408,273.515071487,83.4695,248.670824921
 11/16  12:00:00,232.088903281,36.5262683175,73.3106301878,0.0,32.1804615127,65.7244621605,536.467036228,265.500829201,83.4695,187.496707027
 11/16  13:00:00,240.195440807,36.6681884351,82.0246988018,0.0,32.1804615127,65.7244621605,525.721960609,255.038777372,83.4695,187.213683236
 11/16  14:00:00,233.896061804,36.7522568335,85.8311086233,0.0,32.1804615127,55.9779621605,479.695340403,224.584088172,75.1392,179.972052231
 11/16  15:00:00,233.447474469,36.7837416077,86.0041031453,0.0,32.1804615127,55.9779621605,452.520431014,199.103731731,66.8089,186.607799283
 11/16  16:00:00,228.787794755,36.8118831197,81.770361356,0.0,32.1804615127,55.9779621605,434.872977905,180.054444275,75.1392,179.67933363
 11/16  17:00:00,242.492095834,36.5012433205,66.5111092115,0.0,32.1804615127,60.9114621605,431.974048809,201.55069226,91.7998,138.623556549
 11/16  18:00:00,290.145431602,35.9404985204,62.5154932389,0.0,32.1804615127,77.5397301883,499.891182483,235.582197222,49.9818,214.327185261
 11/16  19:00:00,358.456323879,35.9404985204,75.9159085483,0.0,77.122965704,86.2600435998,700.40663416,269.938671371,49.9818,380.486162789
 11/16  20:00:00,363.484227333,35.9404985204,73.181398037,0.0,102.647051061,80.1663183927,561.675746366,243.542587225,33.3212,284.811959141
 11/16  21:00:00,394.571873535,35.9404985204,78.939901079,0.0,115.40909374,92.7192997104,553.201932546,239.827601873,33.3212,280.053130673
 11/16  22:00:00,384.365606308,35.9404985204,92.3073525968,0.0,102.647051061,94.1340635361,682.047793532,242.990663728,24.9909,414.066229804
 11/16  23:00:00,297.728238746,35.9404985204,72.2151257588,0.0,77.122965704,65.871452062,578.180125346,253.188776433,16.6606,308.330748913
 11/16  24:00:00,206.924776276,35.9404985204,49.449754105,0.0,38.286128036,48.4199368926,451.40940854,265.192355125,8.3303,177.886753415
 11/17  01:00:00,153.237602929,31.0105671481,40.4702228256,0.0,25.5240853573,30.610668775,193.691264117,52.0501628667,3.33212,138.308981251
 11/17  02:00:00,139.917173515,31.0105671481,34.4793848912,0.0,19.418418834,29.3649097162,147.285099461,42.4126861801,3.33212,101.540293281
 11/17  03:00:00,129.134174378,31.0105671481,31.6031338636,0.0,12.7620426787,28.1191506574,148.53536668,37.3069180121,3.33212,107.896328668
 11/17  04:00:00,127.646778482,31.0105671481,30.1255959401,0.0,12.7620426787,28.1191506574,139.55321596,34.6685720349,3.33212,101.552523925
 11/17  05:00:00,136.465858844,31.0105671481,31.7528333545,0.0,12.7620426787,28.1191506574,174.328811272,32.6747508785,3.33212,138.321940393
 11/17  06:00:00,173.073636768,31.0105671481,40.7411687622,0.0,25.5240853573,30.610668775,283.961235745,31.2173004035,8.3303,244.413635341
 11/17  07:00:00,302.806929535,33.4755328342,70.1938462868,0.0,51.0481707146,78.1489452969,459.967377677,29.1392363748,16.6606,414.167541303
 11/17  08:00:00,382.722326666,35.9404985204,93.5696415214,0.0,64.3609230253,109.708623606,779.88679797,205.177544703,24.9909,549.718353267
 11/17  09:00:00,302.806033814,35.9404985204,67.6257433577,0.0,51.0481707146,80.7689615957,688.221325326,233.279045091,33.3212,421.621080235
 11/17  10:00:00,262.253840831,36.438120357,55.5833288897,0.0,51.0481707146,71.0224615957,627.120277357,238.675005745,66.8089,321.636371612
 11/17  11:00:00,201.48018873,36.5820301322,43.4195698047,0.0,32.1804615127,65.7244621605,592.565750769,256.146783807,83.4695,252.949466963
 11/17  12:00:00,196.291799263,36.6625167841,37.5796105401,0.0,32.1804615127,65.7244621605,527.44836987,256.345572901,83.4695,187.633296969
 11/17  13:00:00,195.725516561,36.7025451854,38.0648007008,0.0,32.1804615127,65.7244621605,515.198402494,244.377748082,83.4695,187.351154412
 11/17  14:00:00,185.929886547,36.7355797966,38.1821665401,0.0,32.1804615127,55.9779621605,500.205648952,244.972673245,75.1392,180.093775707
 11/17  15:00:00,185.276851259,36.7647931279,37.5967379549,0.0,32.1804615127,55.9779621605,502.89317622,249.343029183,66.8089,186.741247036
 11/17  16:00:00,185.053017057,36.7920195188,37.4627074565,0.0,32.1804615127,55.9779621605,499.497929107,244.550680557,75.1392,179.80804855
 11/17  17:00:00,213.692958914,36.4836769034,37.154854146,0.0,32.1804615127,60.9114621605,476.925272575,239.818089222,91.7998,145.307383352
 11/17  18:00:00,275.566861303,35.9404985204,47.6381295813,0.0,32.1804615127,77.5397301883,496.48053599,239.005457143,49.9818,207.493278848
 11/17  19:00:00,347.971557385,35.9404985204,65.5443115238,0.0,77.122965704,86.2600435998,695.718954695,260.496683788,49.9818,385.240470908
 11/17  20:00:00,354.396032413,35.9404985204,64.5384029664,0.0,102.647051061,80.1663183927,562.457417349,247.583008539,33.3212,281.55320881
 11/17  21:00:00,386.192483309,35.9404985204,70.9774421036,0.0,115.40909374,92.7192997104,552.36647021,238.150027131,33.3212,280.895243078
 11/17  22:00:00,376.559804159,35.9404985204,84.830071894,0.0,102.647051061,94.1340635361,680.803436255,238.382319223,24.9909,417.430217033
 11/17  23:00:00,291.680825824,35.9404985204,66.1810633638,0.0,77.122965704,65.871452062,579.233057675,248.00263345,16.6606,314.569824225
 11/17  24:00:00,201.487370778,35.9404985204,44.0207918103,0.0,38.286128036,48.4199368926,442.113360561,262.622682429,8.3303,171.160378132
 11/18  01:00:00,151.144989466,31.0105671481,36.2094247436,0.0,27.7269238854,30.610668775,199.176092739,50.8765808146,3.33212,144.967391925
 11/18  02:00:00,146.067157784,31.0105671481,31.0706862813,0.0,27.7269238854,30.610668775,149.713994272,44.8022938429,3.33212,101.579580429
 11/18  03:00:00,124.980130702,31.0105671481,27.4407520013,0.0,12.7620426787,28.1191506574,153.287762221,42.0255095019,3.33212,107.930132719
 11/18  04:00:00,123.068868405,31.0105671481,25.5157582704,0.0,12.7620426787,28.1191506574,146.122212518,41.201620841,3.33212,101.588471677
 11/18  05:00:00,130.980912251,31.0105671481,26.8402819015,0.0,12.7620426787,28.1191506574,182.289145443,40.5575880643,3.33212,138.399437379
 11/18  06:00:00,145.52499242,31.0105671481,29.1420753962,0.0,12.7620426787,28.1191506574,226.410957016,39.9542329975,8.3303,178.126424019
 11/18  07:00:00,237.71229155,32.6538776055,38.965124898,0.0,42.6918050922,54.3732441037,301.700737503,39.0934648379,16.6606,245.946672665
 11/18  08:00:00,305.62752495,35.9404985204,62.9515862883,0.0,42.6918050922,86.1019271793,680.919808783,240.791313803,24.9909,415.13759498
 11/18  09:00:00,360.610331771,35.9404985204,88.0648993962,0.0,57.6566862989,112.030105488,889.225972183,264.94441913,33.3212,590.960353053
 11/18  10:00:00,294.987920089,36.2466760066,69.0878113529,0.0,57.6566862989,83.6599452969,755.798518848,264.280607355,66.8089,424.709011493
 11/18  11:00:00,221.18124998,36.3619010739,49.457858699,0.0,42.6918050922,68.9656133826,684.446486588,280.275555956,83.4695,320.701430632
 11/18  12:00:00,209.467126159,36.4340913907,46.0204388335,0.0,34.9340096728,67.7198543238,622.796372196,282.673952784,83.4695,256.652919411
 11/18  13:00:00,206.954308911,36.4989510188,44.2980326003,0.0,34.9340096728,67.7198543238,549.419645902,277.866673731,83.4695,188.083472171
 11/18  14:00:00,205.181797677,36.5428579589,52.18858839,0.0,34.9340096728,57.9733543238,535.856926341,272.969886625,75.1392,187.747839716
 11/18  15:00:00,211.41976204,36.5675431419,58.3882883212,0.0,34.9340096728,57.9733543238,524.25426124,269.985412653,66.8089,187.459948587
 11/18  16:00:00,210.31253192,36.5887571246,57.2748683454,0.0,34.9340096728,57.9733543238,533.53038774,270.905511765,75.1392,187.485675976
 11/18  17:00:00,227.529043427,36.3065011186,45.5427360896,0.0,34.9340096728,62.9068543238,507.004536765,273.747659543,91.7998,141.457077222
 11/18  18:00:00,270.717323332,35.9404985204,44.6282369215,0.0,34.9340096728,72.2186844194,507.964012114,279.910433579,49.9818,178.071778535
 11/18  19:00:00,345.695961886,35.9404985204,53.2706420559,0.0,87.0357390804,86.2600435998,553.692134268,284.015788576,49.9818,219.694545692
 11/18  20:00:00,351.938967928,35.9404985204,64.8045300549,0.0,102.000620287,77.6748002752,602.543473586,286.240426784,33.3212,282.981846802
 11/18  21:00:00,371.017658791,35.9404985204,72.5931268886,0.0,102.000620287,88.9820225341,600.909600914,286.741408031,33.3212,280.846992883
 11/18  22:00:00,362.053270237,35.9404985204,73.346186469,0.0,102.000620287,91.6425454185,590.614903343,284.198317043,24.9909,281.425686299
 11/18  23:00:00,306.946018828,35.9404985204,71.4069156971,0.0,87.0357390804,65.871452062,721.164373635,291.185449941,16.6606,413.318323694
 11/18  24:00:00,211.107795645,35.9404985204,49.1360514489,0.0,42.6918050922,48.4199368926,560.212408814,306.797918163,8.3303,245.084190651
 11/19  01:00:00,160.170223628,31.0105671481,35.9359399144,0.0,34.4311606118,33.1021868926,209.699345712,65.1856825068,3.33212,141.181543206
 11/19  02:00:00,153.653295061,31.0105671481,29.3787354148,0.0,34.4311606118,33.1021868926,161.211225214,52.1644777262,3.33212,105.714627488
 11/19  03:00:00,132.475059065,31.0105671481,25.6731013956,0.0,19.466279405,30.610668775,157.579816922,46.1042161949,3.33212,108.143480727
 11/19  04:00:00,130.675785034,31.0105671481,23.8819863353,0.0,19.466279405,30.610668775,155.026406116,43.5553839298,3.33212,108.138902186
 11/19  05:00:00,138.690027128,31.0105671481,25.3226901211,0.0,19.466279405,30.610668775,184.405676932,42.5925517875,3.33212,138.481005144
 11/19  06:00:00,153.070567786,31.0105671481,27.4576494904,0.0,19.466279405,30.610668775,229.249063332,42.3779863435,8.3303,178.540776989
 11/19  07:00:00,234.249626435,31.0105671481,37.1137623405,0.0,42.6918050922,54.3732441037,305.478414366,41.7631080112,16.6606,247.054706355
 11/19  08:00:00,313.157294433,35.9674658617,61.1986312315,0.0,49.3960418185,88.5934452969,680.083902014,238.994038323,24.9909,416.098963691
 11/19  09:00:00,364.544778029,35.9404985204,91.9599608523,0.0,57.6566862989,112.030105488,892.742219637,261.37248294,33.3212,598.048536697
 11/19  10:00:00,299.789155293,36.3259961417,83.0168860783,0.0,50.9524495726,81.1684271793,737.636804506,247.40486419,66.8089,423.423040316
 11/19  11:00:00,246.300044918,36.5119982536,74.374490364,0.0,42.6918050922,68.9656133826,654.979836859,247.407824254,83.4695,324.102512605
 11/19  12:00:00,245.34240671,36.6629477973,77.352368536,0.0,38.286128036,68.9656133826,564.00233122,223.076662065,83.4695,257.456169155
 11/19  13:00:00,250.809231677,36.7091673068,84.4456331284,0.0,38.286128036,68.9656133826,451.854624218,183.166339583,83.4695,185.218784635
 11/19  14:00:00,236.303696919,36.7432276155,89.2760929517,0.0,31.5818913096,56.727595265,433.205533753,170.453747479,75.1392,187.612586274
 11/19  15:00:00,239.462359514,36.7742738639,92.67167273,0.0,31.5818913096,56.727595265,410.273939583,156.469586331,66.8089,186.995453252
 11/19  16:00:00,235.6141461,36.8024332535,89.0402558691,0.0,31.5818913096,56.727595265,397.10065673,138.398794824,75.1392,183.562661905
 11/19  17:00:00,247.609696413,36.4927027599,72.130082,0.0,31.5818913096,61.661095265,389.873760394,155.93820013,91.7998,142.135760264
 11/19  18:00:00,281.324800258,35.9404985204,61.8156019836,0.0,31.5818913096,70.9729253606,420.220735726,191.140287582,49.9818,179.098648144
 11/19  19:00:00,349.029487433,35.9404985204,67.5163385499,0.0,80.3315023541,83.7685254822,496.948650857,231.315613583,49.9818,215.651237274
 11/19  20:00:00,363.911023153,35.9404985204,78.1342502238,0.0,102.000620287,77.6748002752,558.252429992,242.409296929,33.3212,282.521933063
 11/19  21:00:00,392.622286512,35.9404985204,85.9092274421,0.0,108.704857014,91.4735406516,560.944491842,247.095384782,33.3212,280.52790706
 11/19  22:00:00,365.327463678,35.9404985204,86.1876858304,0.0,95.2963835608,89.1510273009,568.446952951,255.849557495,24.9909,287.606495456
 11/19  23:00:00,309.373256368,35.9404985204,83.0432995921,0.0,80.3315023541,63.3799339444,683.525216135,252.604285613,16.6606,414.260330521
 11/19  24:00:00,220.891767847,35.9404985204,58.918043386,0.0,42.6918050922,48.4199368926,506.205795839,260.787698906,8.3303,237.087796933
 11/20  01:00:00,157.017311272,31.0105671481,44.215820651,0.0,25.5240853573,30.610668775,201.228556422,52.7667369313,3.33212,145.129699491
 11/20  02:00:00,141.925071495,31.0105671481,36.4347715136,0.0,19.418418834,29.3649097162,148.486924736,43.48805956,3.33212,101.666745176
 11/20  03:00:00,130.822201841,31.0105671481,33.2415107549,0.0,12.7620426787,28.1191506574,148.97720977,37.6261447901,3.33212,108.01894498
 11/20  04:00:00,144.771655098,31.0105671481,47.1472324931,0.0,12.7620426787,28.1191506574,142.176545851,34.7586678107,3.33212,104.08575804
 11/20  05:00:00,162.608186166,31.0105671481,58.3642957907,0.0,12.7620426787,28.1191506574,178.679317761,32.7115856248,3.33212,142.635612137
 11/20  06:00:00,195.155073992,31.0105671481,63.2872315426,0.0,25.5240853573,30.610668775,284.663371186,31.3050391093,8.3303,245.028032077
 11/20  07:00:00,323.204018386,33.0647052199,91.4489969858,0.0,51.0481707146,78.1489452969,463.415786311,29.4382345145,16.6606,417.316951797
 11/20  08:00:00,395.007709241,35.9404985204,106.497078276,0.0,64.3609230253,109.708623606,787.388886171,206.047062359,24.9909,556.350923812
 11/20  09:00:00,309.858285301,35.9404985204,75.3101437289,0.0,51.0481707146,80.7689615957,685.154356223,224.409711289,33.3212,427.423444934
 11/20  10:00:00,280.911920226,36.4843029451,74.2730615993,0.0,51.0481707146,71.0224615957,606.815651298,213.844562895,66.8089,326.162188403
 11/20  11:00:00,217.315579188,36.6082248821,60.0908110195,0.0,32.1804615127,65.7244621605,525.253425382,186.448987211,83.4695,255.334938171
 11/20  12:00:00,210.660446973,36.6672648509,53.3819910675,0.0,32.1804615127,65.7244621605,436.257705641,163.834193292,83.4695,188.95401235
 11/20  13:00:00,229.182963746,36.7105496656,72.9369981642,0.0,32.1804615127,65.7244621605,409.918555488,138.716601039,83.4695,187.73245445
 11/20  14:00:00,228.437191786,36.7474126928,82.0217769802,0.0,32.1804615127,55.9779621605,394.905048527,134.35526115,75.1392,185.410587377
 11/20  15:00:00,221.251847398,36.7769843755,74.8778097412,0.0,32.1804615127,55.9779621605,392.453171331,143.444591948,66.8089,182.199679383
 11/20  16:00:00,208.182504656,36.8021842947,61.8808859113,0.0,32.1804615127,55.9779621605,408.544323091,146.276112138,75.1392,187.129010953
 11/20  17:00:00,231.900222635,36.4933416996,56.6440273355,0.0,32.1804615127,60.9114621605,388.98459718,153.58889798,91.7998,143.5958992
 11/20  18:00:00,289.055675692,35.9404985204,62.4491880124,0.0,32.1804615127,77.5397301883,429.93210744,169.88187486,49.9818,210.068432579
 11/20  19:00:00,359.52602039,35.9404985204,78.739997988,0.0,77.122965704,86.2600435998,633.817204783,195.937045289,49.9818,387.898359493
 11/20  20:00:00,365.820355875,35.9404985204,77.3200550231,0.0,102.647051061,80.1663183927,525.776661212,201.931226248,33.3212,290.524234964
 11/20  21:00:00,397.992194583,35.9404985204,84.0587183398,0.0,115.40909374,92.7192997104,515.53336429,200.641378917,33.3212,281.570785373
 11/20  22:00:00,388.319897965,35.9404985204,97.8386489956,0.0,102.647051061,94.1340635361,648.394741046,204.723172146,24.9909,418.6806689
 11/20  23:00:00,301.855054481,35.9404985204,77.8642200097,0.0,77.122965704,65.871452062,539.203744294,204.704564746,16.6606,317.838579548
 11/20  24:00:00,210.689350131,35.9404985204,54.7568698061,0.0,38.286128036,48.4199368926,394.350809674,207.628038805,8.3303,178.392470869
 11/21  01:00:00,158.968156045,31.0105671481,46.3455428083,0.0,25.5240853573,30.610668775,200.317441088,58.3942665349,3.33212,138.591054553
 11/21  02:00:00,175.993847351,31.0105671481,70.5769027903,0.0,19.418418834,29.3649097162,159.513841954,48.1233560057,3.33212,108.058365949
 11/21  03:00:00,157.323692721,31.0105671481,59.7954105725,0.0,12.7620426787,28.1191506574,152.853298659,41.4596847251,3.33212,108.061493934
 11/21  04:00:00,146.565073408,31.0105671481,49.0391220346,0.0,12.7620426787,28.1191506574,142.092749456,37.052334876,3.33212,101.70829458
 11/21  05:00:00,150.114637023,31.0105671481,45.377413433,0.0,12.7620426787,28.1191506574,182.218069232,33.6465116938,3.33212,145.239437538
 11/21  06:00:00,183.968637245,31.0105671481,51.5731324877,0.0,25.5240853573,30.610668775,282.111963964,31.0284872598,8.3303,242.753176704
 11/21  07:00:00,311.847133647,33.3933673113,79.1589403618,0.0,51.0481707146,78.1489452969,466.832824913,28.6174569957,16.6606,421.554767918
 11/21  08:00:00,387.548498946,35.9442605707,98.9967898996,0.0,64.3609230253,109.708623606,751.53739504,167.942855354,24.9909,558.603639686
 11/21  09:00:00,305.490865736,35.9404985204,70.8416837839,0.0,51.0481707146,80.7689615957,673.560513795,213.140520325,33.3212,427.09879347
 11/21  10:00:00,265.233147771,36.5190055895,58.4635455563,0.0,51.0481707146,71.0224615957,641.106560359,246.505170731,66.8089,327.792489628
 11/21  11:00:00,203.692242333,36.6094881992,45.4693176918,0.0,32.1804615127,65.7244621605,592.832465049,252.759514887,83.4695,256.603450162
 11/21  12:00:00,197.239614895,36.6631810106,38.2921083185,0.0,32.1804615127,65.7244621605,530.854688741,259.185555377,83.4695,188.199633364
 11/21  13:00:00,189.172947754,36.6999788571,31.0035070004,0.0,32.1804615127,65.7244621605,532.41893511,261.055767887,83.4695,187.893667222
 11/21  14:00:00,168.934177459,36.7375136897,20.6176536821,0.0,32.1804615127,55.9779621605,522.224436764,259.493618856,75.1392,187.591617908
 11/21  15:00:00,171.390407222,36.767589915,23.2398831277,0.0,32.1804615127,55.9779621605,510.167711638,256.302489555,66.8089,187.056322083
