Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/05  20:00:00,347.152211403,35.9404985204,57.2847048039,0.0,102.647051061,80.1663183927,614.979342587,280.085858381,33.3212,301.572284207
 12/05  21:00:00,378.849419846,35.9404985204,63.6260068171,0.0,115.40909374,92.7192997104,611.688251194,280.36087078,33.3212,298.006180414
 12/05  22:00:00,369.671464068,35.9404985204,77.9378820127,0.0,102.647051061,94.1340635361,745.11257629,276.993170873,24.9909,443.128505416
 12/05  23:00:00,285.359236734,35.9404985204,59.8483743415,0.0,77.122965704,65.871452062,632.644695546,281.791329219,16.6606,334.192766327
 12/05  24:00:00,195.313969757,35.9404985204,37.8303459846,0.0,38.286128036,48.4199368926,499.232694616,303.653072256,8.3303,187.24932236
 12/06  01:00:00,142.379221209,31.0105671481,29.575206163,0.0,25.5240853573,30.610668775,217.082205105,67.3472429808,3.33212,146.402842124
 12/06  02:00:00,129.013212174,31.0105671481,23.5364970738,0.0,19.418418834,29.3649097162,168.06426947,56.0534964807,3.33212,108.67865299
 12/06  03:00:00,117.805788873,31.0105671481,20.2347209691,0.0,12.7620426787,28.1191506574,169.527718217,51.0813762948,3.33212,115.114221922
 12/06  04:00:00,115.760469225,31.0105671481,18.2010067308,0.0,12.7620426787,28.1191506574,161.278227388,49.2552430404,3.33212,108.690864347
 12/06  05:00:00,123.287889898,31.0105671481,19.15284844,0.0,12.7620426787,28.1191506574,205.316949087,48.8975551573,3.33212,153.08727393
 12/06  06:00:00,159.361056898,31.0105671481,27.6074906171,0.0,25.5240853573,30.610668775,314.204098871,48.8649700984,8.3303,257.008828773
 12/06  07:00:00,286.859395991,31.0105671481,57.3180082737,0.0,51.0481707146,78.1489452969,506.305170276,46.4882048966,16.6606,443.156365379
 12/06  08:00:00,375.349958453,35.9734064681,81.3001688042,0.149825465265,64.3609230253,109.708623606,866.088175669,255.40821055,24.9909,585.689065119
 12/06  09:00:00,291.1569487,35.9561100489,56.4691123994,0.202405310202,51.0481707146,80.7689615957,779.567804928,291.761860645,33.3212,454.484744282
 12/06  10:00:00,251.095749509,36.2585457277,44.4742072876,0.102442530261,51.0481707146,71.0224615957,696.677661855,290.605202422,66.8089,339.263559433
 12/06  11:00:00,190.590750677,36.4176227165,32.5971247026,0.0797656342825,32.1804615127,65.7244621605,653.199693968,301.285965822,83.4695,268.444228147
 12/06  12:00:00,185.864062216,36.5250554881,27.098125594,0.0871347350256,32.1804615127,65.7244621605,579.591981285,298.857749733,83.4695,197.264731553
 12/06  13:00:00,185.093655908,36.5896596515,26.9255292897,0.201816407478,32.1804615127,65.7244621605,576.395964272,295.094965682,83.4695,197.83149859
 12/06  14:00:00,176.191126211,36.6081624194,27.7342487362,0.192959770071,32.1804615127,55.9779621605,567.432530999,296.61084756,75.1392,195.682483439
 12/06  15:00:00,176.108437304,36.6317070967,27.6184139413,0.204111592968,32.1804615127,55.9779621605,561.449602975,298.395649159,66.8089,196.245053816
 12/06  16:00:00,175.813897171,36.6785714182,27.4997173353,0.0,32.1804615127,55.9779621605,565.712783765,294.331698303,75.1392,196.241885462
 12/06  17:00:00,207.872719177,36.4031335114,27.7947928778,0.0,32.1804615127,60.9114621605,519.096766114,275.208437351,91.7998,152.088528763
 12/06  18:00:00,267.733282589,35.9404985204,39.0548979808,0.0,32.1804615127,77.5397301883,548.069569477,271.033719942,49.9818,227.054049535
 12/06  19:00:00,340.594807151,35.9404985204,57.8998349964,0.0,77.122965704,86.2600435998,727.853656766,271.446213313,49.9818,406.425643453
 12/06  20:00:00,347.95739621,35.9404985204,57.6991169784,0.0,102.647051061,80.1663183927,588.426599234,254.955884122,33.3212,300.149515111
 12/06  21:00:00,379.669882451,35.9404985204,64.1487245944,0.0,115.40909374,92.7192997104,578.879542579,241.965379357,33.3212,303.592963222
 12/06  22:00:00,370.076966898,35.9404985204,78.426635871,0.0,102.647051061,94.1340635361,693.793252528,224.613924614,24.9909,444.188427914
 12/06  23:00:00,286.135051913,35.9404985204,60.8824847578,0.0,77.122965704,65.871452062,604.497685007,253.132220264,16.6606,334.704864743
 12/06  24:00:00,197.369769462,35.9404985204,39.9449001795,0.0,38.286128036,48.4199368926,459.847322368,264.134662585,8.3303,187.382359784
 12/07  01:00:00,145.110998213,31.0105671481,32.4465449495,0.0,25.5240853573,30.610668775,197.987768572,48.1709596135,3.33212,146.484688959
 12/07  02:00:00,132.503273044,31.0105671481,27.1735329627,0.0,19.418418834,29.3649097162,161.875330329,43.4208915048,3.33212,115.122318824
 12/07  03:00:00,122.11957395,31.0105671481,24.6943382952,0.0,12.7620426787,28.1191506574,153.044958326,40.95601074,3.33212,108.756827586
 12/07  04:00:00,120.903879845,31.0105671481,23.4872656468,0.0,12.7620426787,28.1191506574,158.12401041,39.6625126866,3.33212,115.129377723
 12/07  05:00:00,129.270911859,31.0105671481,25.2784507942,0.0,12.7620426787,28.1191506574,188.551090885,38.7144502544,3.33212,146.50452063
 12/07  06:00:00,178.575249478,31.0105671481,46.926780636,0.0,25.5240853573,30.610668775,302.959915171,37.3636330626,8.3303,257.265982109
 12/07  07:00:00,339.957513499,33.4755328342,107.911649245,0.0,51.0481707146,78.1489452969,495.7316835,34.8923084573,16.6606,444.178775043
 12/07  08:00:00,407.549939411,35.9404985204,114.041997207,0.0,64.3609230253,109.708623606,820.856018707,202.578850362,24.9909,593.286268345
 12/07  09:00:00,304.351492296,35.9404985204,70.2641175773,0.0,51.0481707146,80.7689615957,717.809037661,231.4940362,33.3212,452.993801461
 12/07  10:00:00,238.492183838,36.4741293358,31.8821569701,0.0,51.0481707146,71.0224615957,663.530718234,258.176494261,66.8089,338.545323973
 12/07  11:00:00,181.583726522,36.5935200515,23.8870820578,0.0,32.1804615127,65.7244621605,603.903631596,248.462428748,83.4695,271.971702848
 12/07  12:00:00,180.170137104,36.6494178124,22.1653048218,0.0,32.1804615127,65.7244621605,526.74558475,241.786025431,83.4695,201.490059319
 12/07  13:00:00,180.397760648,36.6889194126,23.2452444537,0.0,32.1804615127,65.7244621605,529.314027039,248.791618488,83.4695,197.052908551
 12/07  14:00:00,172.235126904,36.7227999614,25.1125464401,0.0,32.1804615127,55.9779621605,495.55687898,223.706087093,75.1392,196.711591887
 12/07  15:00:00,173.117152131,36.7525347899,26.1739680915,0.0,32.1804615127,55.9779621605,488.135155771,224.95493377,66.8089,196.371322
 12/07  16:00:00,174.095595184,36.7801384156,27.1363614376,0.0,32.1804615127,55.9779621605,504.682694436,234.131904223,75.1392,195.411590213
 12/07  17:00:00,206.966231989,36.4748671845,28.3496957203,0.0,32.1804615127,60.9114621605,456.641608735,216.987709291,91.7998,147.854099444
 12/07  18:00:00,266.568959823,35.9404985204,39.4839084277,0.0,32.1804615127,77.5397301883,488.41616884,212.015921513,49.9818,226.418447327
 12/07  19:00:00,338.396571523,35.9404985204,57.2108087745,0.0,77.122965704,86.2600435998,681.337570555,221.041567118,49.9818,410.314203437
 12/07  20:00:00,346.380267353,35.9404985204,57.4690597593,0.0,102.647051061,80.1663183927,567.783849506,229.286514683,33.3212,305.176134822
 12/07  21:00:00,379.23437809,35.9404985204,64.7255468442,0.0,115.40909374,92.7192997104,574.709732704,237.394235636,33.3212,303.994297067
 12/07  22:00:00,400.206669771,35.9404985204,108.493472859,0.0,102.647051061,94.1340635361,732.977817718,262.729530109,24.9909,445.257387609
 12/07  23:00:00,318.688185603,35.9404985204,92.9537486944,0.0,77.122965704,65.871452062,612.76798834,260.909607774,16.6606,335.197780566
 12/07  24:00:00,209.33893851,35.9404985204,51.7216219615,0.0,38.286128036,48.4199368926,464.752352065,268.90532515,8.3303,187.516726915
 12/08  01:00:00,151.598851079,31.0105671481,38.7528293893,0.0,25.5240853573,30.610668775,202.797217862,52.9062736337,3.33212,146.558824228
 12/08  02:00:00,136.179624281,31.0105671481,30.6736142276,0.0,19.418418834,29.3649097162,165.514363311,47.0009642331,3.33212,115.181279078
 12/08  03:00:00,124.170467642,31.0105671481,26.5669319186,0.0,12.7620426787,28.1191506574,156.310317934,44.2051455004,3.33212,108.773052434
 12/08  04:00:00,121.677376851,31.0105671481,24.0746118751,0.0,12.7620426787,28.1191506574,161.745982091,43.215144075,3.33212,115.198718016
 12/08  05:00:00,129.714640257,31.0105671481,24.8907505931,0.0,12.7620426787,28.1191506574,192.666151846,42.7582785684,3.33212,146.575753278
 12/08  06:00:00,166.052958789,31.0105671481,33.5626161276,0.0,25.5240853573,30.610668775,312.052192732,41.8583777362,8.3303,261.863514995
 12/08  07:00:00,295.587497956,33.0647052199,63.1226199539,0.0,51.0481707146,78.1489452969,502.452318657,39.1658239871,16.6606,446.62589467
 12/08  08:00:00,381.402904913,35.9404985204,86.3430242842,0.0,64.3609230253,109.708623606,850.63625173,236.033774668,24.9909,589.611577063
 12/08  09:00:00,294.761805882,35.9404985204,59.3474823041,0.0,51.0481707146,80.7689615957,764.017725903,275.586374787,33.3212,455.110151116
 12/08  10:00:00,245.289326362,36.1302260649,38.7728088989,0.0,51.0481707146,71.0224615957,706.280132806,294.863011855,66.8089,344.608220951
 12/08  11:00:00,175.648431085,36.1723676792,17.9359281522,0.0,32.1804615127,65.7244621605,677.939878699,325.469464574,83.4695,269.000914125
 12/08  12:00:00,174.829109836,36.19545605,16.4179132271,0.0,32.1804615127,65.7244621605,625.592487745,337.572846743,83.4695,204.550141002
 12/08  13:00:00,175.042353329,36.2195381233,17.3826336192,0.0,32.1804615127,65.7244621605,620.053553823,339.32223339,83.4695,197.261820433
 12/08  14:00:00,166.580065225,36.280583267,18.5919586678,0.0,32.1804615127,55.9779621605,610.743310877,338.748896207,75.1392,196.85521467
 12/08  15:00:00,168.021366383,36.3299880997,19.9912880135,0.0,32.1804615127,55.9779621605,597.307408516,333.985873428,66.8089,196.512635089
 12/08  16:00:00,168.546609622,36.3230113064,20.5374300941,0.0,32.1804615127,55.9779621605,605.451672609,333.800046458,75.1392,196.512426151
 12/08  17:00:00,199.951483458,36.1116863329,20.1227389939,0.0,32.1804615127,60.9114621605,560.227941665,321.414241818,91.7998,147.013899846
 12/08  18:00:00,257.957963581,35.9483042846,29.0211864772,0.188652642062,32.1804615127,77.5397301883,616.260285727,333.993565999,49.9818,232.284919727
 12/08  19:00:00,328.597578161,35.9483042846,45.6121683557,0.207263777876,77.122965704,86.2600435998,812.896891781,352.635518205,49.9818,410.279573576
 12/08  20:00:00,336.739634744,35.960012931,46.2693619085,0.539935131732,102.647051061,80.1663183927,683.747650496,346.075076376,33.3212,304.35137412
 12/08  21:00:00,369.251298869,35.9639158131,53.259501536,0.709441653834,115.40909374,92.7192997104,675.86404754,342.445122031,33.3212,300.097725509
 12/08  22:00:00,360.113061009,35.9717215774,67.4155827546,0.895404219142,102.647051061,94.1340635361,809.420340799,337.896969574,24.9909,446.532471225
 12/08  23:00:00,276.794411096,35.9483042846,51.1282474805,0.109214035025,77.122965704,65.871452062,703.763956096,348.504447196,16.6606,338.5989089
 12/08  24:00:00,188.094492835,35.9639158131,30.4210510918,0.116922148396,38.286128036,48.4199368926,564.873199054,371.462777168,8.3303,185.080121886
 12/09  01:00:00,137.545377442,31.0144700302,22.5737129464,0.0,27.7269238854,30.610668775,237.616428512,80.9796747226,3.33212,153.304633789
 12/09  02:00:00,132.469237437,31.0105671481,17.4555251298,0.0,27.7269238854,30.610668775,185.179436928,67.1368986577,3.33212,114.71041827
 12/09  03:00:00,111.257110178,31.0339844408,13.6980837794,0.0,12.7620426787,28.1191506574,173.536298022,60.8701777285,3.33212,109.334000293
 12/09  04:00:00,109.215006964,31.0574017336,11.5900586571,0.0546390906903,12.7620426787,28.1191506574,176.853711547,58.2956678175,3.33212,115.22592373
 12/09  05:00:00,116.813460062,31.0574017336,12.5419338188,0.125444767212,12.7620426787,28.1191506574,207.393928731,57.4154482152,3.33212,146.646360516
 12/09  06:00:00,130.972886488,31.0574017336,14.4232467587,0.161419251195,12.7620426787,28.1191506574,253.281544731,57.1819804864,8.3303,187.769264244
 12/09  07:00:00,221.621132582,31.0495959693,24.4017958391,0.0568476865062,42.6918050922,54.3732441037,339.680603079,56.1236129794,16.6606,266.896390099
 12/09  08:00:00,297.102465653,35.9612317486,48.7249098485,0.0,42.6918050922,86.1019271793,789.019791771,317.764504911,24.9909,446.264386859
 12/09  09:00:00,348.077295578,35.9404985204,75.469803665,0.0,57.6566862989,112.030105488,1022.65880611,356.122165492,33.3212,633.215440616
 12/09  10:00:00,286.692640225,36.0137552637,60.9602125732,0.0,57.6566862989,83.6599452969,868.524397856,343.746140209,66.8089,457.969357647
 12/09  11:00:00,212.61003963,36.1180374492,41.0687656129,0.0,42.6918050922,68.9656133826,772.036323983,347.923683395,83.4695,340.643140588
 12/09  12:00:00,196.176054354,36.1769108521,32.936281726,0.0,34.9340096728,67.7198543238,709.137895422,347.613044878,83.4695,278.055350543
 12/09  13:00:00,190.018549908,36.2306700294,27.5885561793,0.0,34.9340096728,67.7198543238,625.727629087,344.239476874,83.4695,198.018652212
 12/09  14:00:00,182.833903137,36.2815164355,29.9981870683,0.0828625238388,34.9340096728,57.9733543238,622.070764962,342.196916528,75.1392,204.734648434
 12/09  15:00:00,197.708075465,36.3004840704,44.1516293776,0.767421194442,34.9340096728,57.9733543238,592.784216508,328.659247664,66.8089,197.316068845
 12/09  16:00:00,189.417945768,36.3072497559,36.3514096196,0.298026381656,34.9340096728,57.9733543238,604.48310079,332.024153335,75.1392,197.319747455
 12/09  17:00:00,211.358564824,36.131913385,26.5435413289,0.187226529485,34.9340096728,62.9068543238,582.360333937,336.403030221,91.7998,154.157503716
 12/09  18:00:00,256.886873334,35.9607935074,30.647103275,0.0883366646935,34.9340096728,72.2186844194,593.302008557,347.748460871,49.9818,195.571747686
 12/09  19:00:00,333.533317148,35.9561100489,40.9858525644,0.0697484996228,87.0357390804,86.2600435998,634.72886714,350.067159366,49.9818,234.679907774
 12/09  20:00:00,340.977870327,35.9561100489,53.7003581048,0.0852007549539,102.000620287,77.6748002752,687.159863614,350.179997653,33.3212,303.658665961
 12/09  21:00:00,360.627274802,35.9717215774,62.0598817663,0.0768172358836,102.000620287,88.9820225341,678.647505607,345.94506869,33.3212,299.381236917
 12/09  22:00:00,351.693318929,35.9561100489,62.930828199,0.0107182515519,102.000620287,91.6425454185,666.128574651,336.716903818,24.9909,304.420770833
 12/09  23:00:00,296.858636176,35.9404985204,61.2709360473,0.0,87.0357390804,65.871452062,809.311578936,348.563032245,16.6606,444.087946691
 12/09  24:00:00,200.834478234,35.9717215774,38.764212235,0.0,42.6918050922,48.4199368926,650.113289632,375.887078722,8.3303,265.89591091
 12/10  01:00:00,150.074067234,31.0574017336,25.261427368,0.562232101167,34.4311606118,33.1021868926,233.267454144,81.7569890723,3.33212,148.178345071
 12/10  02:00:00,143.164407686,31.0574017336,18.3913218372,0.4836630171,34.4311606118,33.1021868926,185.315363218,67.6722635589,3.33212,114.310979659
 12/10  03:00:00,121.394000804,31.0574017336,14.0155598962,0.564424926137,19.466279405,30.610668775,180.447105924,61.6355323154,3.33212,115.479453609
 12/10  04:00:00,118.894252695,31.0574017336,11.4313684746,0.660544975635,19.466279405,30.610668775,178.318839767,59.5203010907,3.33212,115.466418676
 12/10  05:00:00,126.069941462,31.0574017336,11.9385987699,0.757956728079,19.466279405,30.610668775,215.928494153,59.1954763282,3.33212,153.400897824
 12/10  06:00:00,139.770559172,31.0574017336,13.3090212067,0.844755561322,19.466279405,30.610668775,256.188311536,59.6436294616,8.3303,188.214382074
 12/10  07:00:00,220.783825577,31.0574017336,22.8621123191,0.746770382166,42.6918050922,54.3732441037,344.129169441,59.2631438902,16.6606,268.205425551
 12/10  08:00:00,304.326260846,35.9640875199,46.6799773469,0.0,49.3960418185,88.5934452969,813.178933974,340.891142243,24.9909,447.296891732
 12/10  09:00:00,347.00778349,35.9717215774,74.3224942036,0.0,57.6566862989,112.030105488,1057.48212161,389.539450731,33.3212,634.621470875
 12/10  10:00:00,280.439402553,35.9612113651,63.9604697089,0.0,50.9524495726,81.1684271793,890.867749864,362.309112216,66.8089,461.749737648
 12/10  11:00:00,229.055210569,36.0400690321,57.5282770568,0.0198219869336,42.6918050922,68.9656133826,775.248909051,348.381049362,83.4695,343.398359689
 12/10  12:00:00,230.995120771,36.1209858084,62.9010011531,0.223561398806,38.286128036,68.9656133826,699.089244178,338.984646657,83.4695,276.635097521
 12/10  13:00:00,232.338192312,36.1590456177,65.0668015323,0.213221834783,38.286128036,68.9656133826,609.515305343,328.574226611,83.4695,197.471578732
 12/10  14:00:00,217.691627275,36.2083262723,69.5214628834,0.0,31.5818913096,56.727595265,608.586188813,328.930344876,75.1392,204.516643936
 12/10  15:00:00,218.595104199,36.2555486308,70.3855979154,0.0,31.5818913096,56.727595265,589.165479558,325.574792629,66.8089,196.781786929
 12/10  16:00:00,211.130855265,36.2722008635,62.9399642837,0.0,31.5818913096,56.727595265,600.037523781,328.116123652,75.1392,196.782200129
 12/10  17:00:00,224.701204966,36.0652687866,44.4213794547,0.289291896955,31.5818913096,61.661095265,577.925761654,332.266675287,91.7998,153.859286367
 12/10  18:00:00,261.308164441,35.9670381188,39.4421141949,0.282588843462,31.5818913096,70.9729253606,598.229702566,359.399603742,49.9818,188.848298823
 12/10  19:00:00,331.567408726,35.9873331059,47.8615390986,0.387182944995,80.3315023541,83.7685254822,653.885408032,369.450466026,49.9818,234.453142006
 12/10  20:00:00,347.26133129,35.960012931,59.8777613984,0.169909748142,102.000620287,77.6748002752,697.220243903,358.735210689,33.3212,305.163833215
 12/10  21:00:00,375.700706346,35.9795273416,67.7046263488,0.249689495693,108.704857014,91.4735406516,681.777036672,351.636702086,33.3212,296.819134587
 12/10  22:00:00,347.909055607,35.9639158131,68.3205905965,0.0319109063525,95.2963835608,89.1510273009,676.542810154,347.292563355,24.9909,304.2593468
 12/10  23:00:00,293.00724471,35.9795273416,66.5896764547,0.0,80.3315023541,63.3799339444,818.337476777,356.572935084,16.6606,445.103941693
 12/10  24:00:00,205.657658421,35.9561100489,43.609411625,0.0,42.6918050922,48.4199368926,642.693531187,371.467759187,8.3303,262.895472
 12/11  01:00:00,142.711644957,31.0574017336,29.3529817508,0.546148071003,25.5240853573,30.610668775,230.341390091,78.2227738191,3.33212,148.786496271
 12/11  02:00:00,127.903477204,31.0574017336,21.9739885336,0.445294487826,19.418418834,29.3649097162,182.051652979,63.4059335759,3.33212,115.313599403
 12/11  03:00:00,116.950538342,31.0574017336,18.9275834949,0.443891626531,12.7620426787,28.1191506574,175.032247662,56.4120617173,3.33212,115.288065944
 12/11  04:00:00,115.503460833,31.0574017336,17.4920957446,0.441485628782,12.7620426787,28.1191506574,165.506784901,53.2553923229,3.33212,108.919272579
 12/11  05:00:00,123.763767494,31.0574017336,19.1903195383,0.424407003868,12.7620426787,28.1191506574,208.681195081,51.8554524551,3.33212,153.493622626
 12/11  06:00:00,160.409065455,31.0574017336,28.3290716006,0.308634793922,25.5240853573,30.610668775,317.493928232,50.8467565877,8.3303,258.316871644
 12/11  07:00:00,287.381399831,31.0495959693,57.7159699307,0.0828558239449,51.0481707146,78.1489452969,516.376320191,47.742554995,16.6606,451.973165196
 12/11  08:00:00,374.692454314,35.9838409124,80.764090079,0.013075064843,64.3609230253,109.708623606,895.283740967,268.775321959,24.9909,601.517519008
 12/11  09:00:00,289.483826732,35.9639158131,54.9949870798,0.0,51.0481707146,80.7689615957,808.939521505,320.812981723,33.3212,454.805339782
 12/11  10:00:00,249.751578857,36.0957053729,43.3564090627,0.0,51.0481707146,71.0224615957,742.144058187,326.264166009,66.8089,349.070992178
 12/11  11:00:00,188.405597358,36.1720614032,30.6853946533,0.0,32.1804615127,65.7244621605,695.071570324,341.767714649,83.4695,269.834355676
 12/11  12:00:00,184.004833724,36.2533273818,25.5410626917,0.0,32.1804615127,65.7244621605,630.744652816,342.236937258,83.4695,205.038215558
 12/11  13:00:00,184.064570615,36.3154747294,26.3210735222,0.0,32.1804615127,65.7244621605,616.281123881,335.227663876,83.4695,197.583960005
 12/11  14:00:00,174.47809952,36.3637493875,26.4101153408,0.0,32.1804615127,55.9779621605,610.347523157,334.279259043,75.1392,200.929064114
 12/11  15:00:00,175.09902502,36.4382161754,26.9676328724,0.00182847698974,32.1804615127,55.9779621605,597.399997596,330.911625221,66.8089,199.679472376
 12/11  16:00:00,175.160330436,36.496239262,26.9572560159,0.0423119078917,32.1804615127,55.9779621605,593.673623274,321.056825327,75.1392,197.477597947
 12/11  17:00:00,206.784422382,36.2505688833,26.6677626629,0.165140195688,32.1804615127,60.9114621605,549.343251166,303.597379846,91.7998,153.94607132
 12/11  18:00:00,266.707256193,35.954548896,37.9102320291,0.0757658420434,32.1804615127,77.5397301883,579.356445187,302.911647868,49.9818,226.462997319
 12/11  19:00:00,340.061023039,35.9873331059,56.7277804589,0.560108131528,77.122965704,86.2600435998,768.132946595,303.552617616,49.9818,414.598528979
 12/11  20:00:00,347.242768167,35.9639158131,56.5247432847,0.399922689444,102.647051061,80.1663183927,631.491471891,291.406995141,33.3212,306.76327675
 12/11  21:00:00,379.203752026,35.9561100489,63.2930936389,0.271471682582,115.40909374,92.7192997104,624.756893542,285.900655718,33.3212,305.535037823
 12/11  22:00:00,369.858286492,35.9561100489,77.5302536415,0.265135795838,102.647051061,94.1340635361,761.440222803,283.485431611,24.9909,452.963891192
 12/11  23:00:00,285.705480446,35.9639158131,59.7797403931,0.38555909365,77.122965704,65.871452062,649.374947206,290.032138599,16.6606,342.682208607
 12/11  24:00:00,195.196615185,35.9639158131,37.4709483583,0.215773908041,38.286128036,48.4199368926,505.316160372,308.96715637,8.3303,188.018704002
 12/12  01:00:00,142.197615951,31.0105671481,29.3972153237,0.0,25.5240853573,30.610668775,223.08776761,68.2163995037,3.33212,151.539248106
 12/12  02:00:00,129.518247582,31.0105671481,24.0445207464,0.0,19.418418834,29.3649097162,170.711541168,56.4928354587,3.33212,110.886585709
 12/12  03:00:00,118.957641085,31.0105671481,21.3889135825,0.0,12.7620426787,28.1191506574,169.692704956,50.9880232303,3.33212,115.372561725
 12/12  04:00:00,117.554359764,31.0105671481,19.9949700335,0.0,12.7620426787,28.1191506574,167.191714004,48.5104246612,3.33212,115.349169343
 12/12  05:00:00,126.31336394,31.0105671481,21.544164952,0.0,12.7620426787,28.1191506574,201.532978882,47.4829016721,3.33212,150.71795721
 12/12  06:00:00,163.005483893,31.0105671481,30.593235281,0.0,25.5240853573,30.610668775,316.957330958,46.7696198801,8.3303,261.857411078
 12/12  07:00:00,290.276645375,31.0105671481,59.9969561464,0.0,51.0481707146,78.1489452969,510.132783531,44.1245271529,16.6606,449.347656378
 12/12  08:00:00,377.411881766,35.9706781274,82.4294828925,0.0913247277948,64.3609230253,109.708623606,880.063572886,253.378565079,24.9909,601.694107808
 12/12  09:00:00,294.941556442,35.9639158131,56.7188710629,0.147716406955,51.0481707146,80.7689615957,797.632096729,303.052492323,33.3212,461.258404406
 12/12  10:00:00,251.590282557,36.1780507745,45.1222054701,0.00849353104704,51.0481707146,71.0224615957,721.26710535,304.880675884,66.8089,349.577529466
 12/12  11:00:00,190.605087636,36.2885805742,32.7907461128,0.0,32.1804615127,65.7244621605,671.325653188,317.709572613,83.4695,270.146580575
 12/12  12:00:00,185.635682704,36.357315615,27.0786168403,0.00658431281467,32.1804615127,65.7244621605,609.09185537,320.448819428,83.4695,205.173535941
 12/12  13:00:00,184.796992383,36.4003942197,26.9250769831,0.0584493449833,32.1804615127,65.7244621605,599.362454385,318.168877459,83.4695,197.724076926
 12/12  14:00:00,175.392594373,36.4489712931,27.073012187,0.183515403505,32.1804615127,55.9779621605,595.026330233,317.696435032,75.1392,202.190695201
 12/12  15:00:00,174.667553262,36.4703336129,26.3042998207,0.209140456419,32.1804615127,55.9779621605,586.209314331,320.135741684,66.8089,199.264672648
 12/12  16:00:00,175.076600345,36.4901037054,26.610693746,0.309544022214,32.1804615127,55.9779621605,590.11593529,317.932328522,75.1392,197.044406768
 12/12  17:00:00,207.460195345,36.2684358196,27.0812759309,0.411127625925,32.1804615127,60.9114621605,544.909229062,299.083624681,91.7998,154.025804382
 12/12  18:00:00,267.641151794,35.9498654375,38.8044960715,0.127620157742,32.1804615127,77.5397301883,569.771814029,293.118024861,49.9818,226.671989168
 12/12  19:00:00,340.217198967,35.9483042846,57.3597077063,0.130568674085,77.122965704,86.2600435998,760.395232404,292.757283599,49.9818,417.656148805
 12/12  20:00:00,346.417015091,35.9404985204,56.5558078119,0.0,102.647051061,80.1663183927,628.782064115,282.118090943,33.3212,313.342773171
 12/12  21:00:00,377.868475067,35.9404985204,62.6520638788,0.0,115.40909374,92.7192997104,616.088771811,276.841756275,33.3212,305.925815537
 12/12  22:00:00,368.258756849,35.9404985204,76.522292804,0.0,102.647051061,94.1340635361,752.742503037,277.261263189,24.9909,450.490339848
 12/12  23:00:00,284.364934361,35.9483042846,58.6947960453,0.148603493691,77.122965704,65.871452062,642.151216653,287.139234802,16.6606,338.351381851
 12/12  24:00:00,195.11430943,35.9639158131,37.2801106202,0.327627557721,38.286128036,48.4199368926,506.46921577,303.582333702,8.3303,194.556582068
 12/13  01:00:00,142.311717689,31.0105671481,29.504953895,0.0,25.5240853573,30.610668775,217.117436644,66.8513482379,3.33212,146.933968406
 12/13  02:00:00,129.607133161,31.0105671481,24.1284250898,0.0,19.418418834,29.3649097162,173.854256734,55.0975615054,3.33212,115.424575229
 12/13  03:00:00,119.145572942,31.0105671481,21.57773327,0.0,12.7620426787,28.1191506574,167.780180713,49.0412805511,3.33212,115.406780162
 12/13  04:00:00,117.824305836,31.0105671481,20.2759908065,0.0,12.7620426787,28.1191506574,164.70459995,45.9839725608,3.33212,115.388507389
 12/13  05:00:00,126.057815237,31.0105671481,21.9430552761,0.0,12.7620426787,28.1191506574,200.856945004,44.3766950865,3.33212,153.148129918
 12/13  06:00:00,162.921624622,31.0105671481,31.2112067663,0.0,25.5240853573,30.610668775,310.21526843,42.4511342995,8.3303,259.43383413
 12/13  07:00:00,290.287923839,31.0105671481,60.8083611249,0.0,51.0481707146,78.1489452969,508.529051474,39.7545396473,16.6606,452.113911827
 12/13  08:00:00,377.799106946,35.9807057935,83.9331869917,0.0,64.3609230253,109.708623606,859.81983582,230.310776274,24.9909,604.518159546
 12/13  09:00:00,295.345377363,35.9404985204,58.0581194426,0.0,51.0481707146,80.7689615957,758.70706857,265.095135625,33.3212,460.290732945
 12/13  10:00:00,252.563079037,36.3086053975,45.87380299,0.128174640778,51.0481707146,71.0224615957,690.859947255,273.962492302,66.8089,350.088554953
 12/13  11:00:00,192.171942081,36.4233116369,34.0219851479,0.22897529551,32.1804615127,65.7244621605,647.23780852,291.819666139,83.4695,271.948642381
 12/13  12:00:00,187.90462525,36.5048367273,29.2402492754,0.0,32.1804615127,65.7244621605,580.567309563,293.241694434,83.4695,203.856115129
 12/13  13:00:00,187.149972633,36.5621789392,29.2039084216,0.0,32.1804615127,65.7244621605,578.229810931,289.825311335,83.4695,204.934999597
 12/13  14:00:00,177.779867942,36.6286096559,29.4912713255,0.0,32.1804615127,55.9779621605,562.79239223,290.132322012,75.1392,197.520870218
 12/13  15:00:00,177.877027298,36.6826914113,29.5376895153,0.0,32.1804615127,55.9779621605,552.531713369,288.559572089,66.8089,197.16324128
 12/13  16:00:00,178.08004983,36.7053863256,29.7323307299,0.0,32.1804615127,55.9779621605,559.087216343,286.163790287,75.1392,197.784226055
 12/13  17:00:00,209.894025057,36.4343566651,29.7764376106,0.0,32.1804615127,60.9114621605,520.647116991,269.75950449,91.7998,159.087812501
 12/13  18:00:00,269.875005139,35.9404985204,41.1907942281,0.0,32.1804615127,77.5397301883,539.832071324,261.767774986,49.9818,228.082496338
 12/13  19:00:00,342.491976792,35.9404985204,59.7851573485,0.0,77.122965704,86.2600435998,730.28986662,264.035563832,49.9818,416.272502788
 12/13  20:00:00,349.468741009,35.9404985204,59.1840338678,0.0,102.647051061,80.1663183927,604.608261971,256.181962461,33.3212,315.10509951
 12/13  21:00:00,380.942070779,35.9404985204,65.3273671614,0.0,115.40909374,92.7192997104,592.208938626,252.044816256,33.3212,306.84292237
 12/13  22:00:00,371.128900459,35.9404985204,79.0808847855,0.0,102.647051061,94.1340635361,732.792167093,256.275930189,24.9909,451.525336904
 12/13  23:00:00,286.195813067,35.9404985204,60.6774372468,0.0,77.122965704,65.871452062,630.390842558,271.216060543,16.6606,342.514182015
 12/13  24:00:00,196.517070438,35.9404985204,39.0290596034,0.0,38.286128036,48.4199368926,491.304263391,291.321095671,8.3303,191.65286772
 12/14  01:00:00,144.046440452,31.0105671481,31.224270747,0.0,25.5240853573,30.610668775,220.906789512,64.2587287002,3.33212,153.315940812
 12/14  02:00:00,131.183888425,31.0105671481,25.6884215221,0.0,19.418418834,29.3649097162,165.948980446,53.2184685846,3.33212,109.398391862
 12/14  03:00:00,120.445759478,31.0105671481,22.8558264096,0.0,12.7620426787,28.1191506574,166.749458441,47.9422301345,3.33212,115.475108306
 12/14  04:00:00,122.490401114,31.0105671481,24.8988412623,0.0,12.7620426787,28.1191506574,164.497138771,45.7047102194,3.33212,115.460308552
 12/14  05:00:00,147.755295664,31.0105671481,43.5195872882,0.0,12.7620426787,28.1191506574,201.96882482,44.9130734483,3.33212,153.723631372
 12/14  06:00:00,185.207433087,31.0105671481,53.3209473363,0.0,25.5240853573,30.610668775,317.048912068,44.3816303708,8.3303,264.336981697
 12/14  07:00:00,318.390716232,32.2430499911,87.3985617525,0.0,51.0481707146,78.1489452969,513.225008187,41.9721875948,16.6606,454.592220593
 12/14  08:00:00,396.134959479,35.9404985204,102.001376915,0.0,64.3609230253,109.708623606,866.795419588,241.475426133,24.9909,600.329093455
 12/14  09:00:00,282.614332598,35.9404985204,45.3000968302,0.0,51.0481707146,80.7689615957,776.699498296,276.905658836,33.3212,466.472639459
 12/14  10:00:00,237.438294132,36.2795802295,30.9001816776,0.0,51.0481707146,71.0224615957,693.902851178,278.370813766,66.8089,348.723137411
 12/14  11:00:00,183.48609393,36.4076599219,25.578238634,0.0,32.1804615127,65.7244621605,647.883788971,290.714412197,83.4695,273.699876775
 12/14  12:00:00,181.906587125,36.5050931413,23.2397520706,0.0,32.1804615127,65.7244621605,580.512202698,291.591891419,83.4695,205.45081128
 12/14  13:00:00,182.217807603,36.6020707761,24.2341784971,0.0,32.1804615127,65.7244621605,570.141380413,285.768426285,83.4695,200.903454127
 12/14  14:00:00,174.145620535,36.6191077098,25.8654550452,0.0,32.1804615127,55.9779621605,563.122090176,286.1816322,75.1392,201.801257976
 12/14  15:00:00,174.675991563,36.6153138647,26.3998426285,0.0,32.1804615127,55.9779621605,555.705561975,291.606221571,66.8089,197.290440403
 12/14  16:00:00,174.605513185,36.6004975536,26.3574695918,0.0,32.1804615127,55.9779621605,566.338622686,293.148105679,75.1392,198.051317006
 12/14  17:00:00,206.276324664,36.3058023423,26.2814211847,0.0,32.1804615127,60.9114621605,533.783138152,281.813914231,91.7998,160.169423922
 12/14  18:00:00,265.827807726,35.9404985204,37.134985539,0.0,32.1804615127,77.5397301883,555.980126206,278.951089048,49.9818,227.047237158
 12/14  19:00:00,337.809164766,35.9404985204,55.0934709235,0.0,77.122965704,86.2600435998,749.427530005,279.338964642,49.9818,420.106765362
 12/14  20:00:00,345.557788776,35.9404985204,55.2666517583,0.0,102.647051061,80.1663183927,616.962381996,270.18051878,33.3212,313.460663216
 12/14  21:00:00,377.11083322,35.9404985204,61.4872582921,0.0,115.40909374,92.7192997104,608.194371451,268.198221883,33.3212,306.674949568
 12/14  22:00:00,366.692350827,35.9404985204,74.6300927356,0.0,102.647051061,94.1340635361,759.390282828,281.544854076,24.9909,452.854528753
 12/14  23:00:00,282.07124958,35.9404985204,56.5390963144,0.0,77.122965704,65.871452062,670.974720737,307.387028952,16.6606,346.927091786
 12/14  24:00:00,193.190267821,35.9561100489,35.2400540139,0.430892296697,38.286128036,48.4199368926,528.431145032,331.709065848,8.3303,188.391779184
 12/15  01:00:00,139.96661442,31.0105671481,27.16972846,0.0,25.5240853573,30.610668775,230.198792108,73.0973879551,3.33212,153.769284153
 12/15  02:00:00,126.667787558,31.0105671481,21.1964668924,0.0,19.418418834,29.3649097162,179.706591016,60.8978406343,3.33212,115.476630382
 12/15  03:00:00,115.522424034,31.0105671481,17.9588913172,0.0,12.7620426787,28.1191506574,174.259838529,55.4576059758,3.33212,115.470112553
 12/15  04:00:00,113.501374301,31.0105671481,15.9498476611,0.0,12.7620426787,28.1191506574,172.165149725,53.3712504938,3.33212,115.461779232
 12/15  05:00:00,121.633063414,31.0105671481,16.8739907078,0.0,12.7620426787,28.1191506574,209.986860352,52.8591411099,3.33212,153.795599242
 12/15  06:00:00,157.697334651,31.0105671481,25.2975865953,0.0,25.5240853573,30.610668775,320.352677278,52.6482459483,8.3303,259.37413133
 12/15  07:00:00,284.256945776,31.0105671481,53.9820399384,0.0,51.0481707146,78.1489452969,526.476330017,50.4655506951,16.6606,459.350179322
 12/15  08:00:00,371.715552499,35.9715744394,76.5549522044,0.194114415715,64.3609230253,109.708623606,933.871616033,301.854455068,24.9909,607.026260965
 12/15  09:00:00,289.933831333,35.9795273416,51.7360436064,0.0688087827636,51.0481707146,80.7689615957,862.627202138,370.311360045,33.3212,458.994642092
 12/15  10:00:00,249.126090726,36.0457370831,42.7620548123,0.0,51.0481707146,71.0224615957,771.090910865,353.196731726,66.8089,351.085279139
 12/15  11:00:00,192.282323078,36.2151555345,34.5266592082,0.0,32.1804615127,65.7244621605,697.259244282,335.056282792,83.4695,278.73346149
 12/15  12:00:00,187.589165847,36.303058929,29.0827902715,0.0,32.1804615127,65.7244621605,618.206758295,329.152712912,83.4695,205.584545383
 12/15  13:00:00,186.570798061,36.3769947133,28.7553908073,0.0226168918054,32.1804615127,65.7244621605,604.095665024,321.536400567,83.4695,199.089764457
 12/15  14:00:00,177.480687137,36.5161161229,29.1539465066,0.13673168406,32.1804615127,55.9779621605,591.256142717,312.243585918,75.1392,203.873356799
 12/15  15:00:00,175.744530995,36.5173062682,27.4330082567,0.117926406199,32.1804615127,55.9779621605,576.787823112,312.563907753,66.8089,197.415015359
 12/15  16:00:00,174.421318909,36.4688943837,26.133606727,0.14842024166,32.1804615127,55.9779621605,598.339369291,320.249105899,75.1392,202.951063392
 12/15  17:00:00,205.981830827,36.2136760549,26.0401194888,0.0225108097849,32.1804615127,60.9114621605,554.027244341,306.491931017,91.7998,155.735513324
 12/15  18:00:00,266.801305664,35.9826496473,37.6316256542,0.413498310055,32.1804615127,77.5397301883,585.843258335,305.488300995,49.9818,230.373157339
 12/15  19:00:00,339.091244048,35.9717215774,55.8315620419,0.486765657298,77.122965704,86.2600435998,787.080230016,313.687529757,49.9818,423.410900259
 12/15  20:00:00,344.960447459,35.9561100489,54.7879648255,0.277220105381,102.647051061,80.1663183927,648.451457459,306.828084669,33.3212,308.302172791
 12/15  21:00:00,376.8703904,35.9795273416,60.7286664966,0.871293296743,115.40909374,92.7192997104,642.675773851,302.290686549,33.3212,307.063887302
 12/15  22:00:00,367.196757287,35.9756244595,74.5972315176,0.811410145367,102.647051061,94.1340635361,791.30487771,304.843410863,24.9909,461.470566847
 12/15  23:00:00,282.79916033,35.9678186952,56.6996536281,0.538415109776,77.122965704,65.871452062,677.509989302,319.789136395,16.6606,341.060252907
 12/15  24:00:00,192.578868305,35.9717215774,34.8177429553,0.217457990261,38.286128036,48.4199368926,547.666456624,344.094623373,8.3303,195.241533251
 12/16  01:00:00,141.791895132,31.0105671481,26.8049770284,0.0,27.7269238854,30.610668775,229.195366164,75.6010476269,3.33212,150.262198537
 12/16  02:00:00,136.552159789,31.0105671481,21.5197285996,0.0,27.7269238854,30.610668775,178.871407805,62.72055923,3.33212,112.818728575
 12/16  03:00:00,115.167973302,31.0105671481,17.6138255244,0.0,12.7620426787,28.1191506574,175.888471166,56.9892064443,3.33212,115.567144721
 12/16  04:00:00,112.991168582,31.0105671481,15.4488978636,0.0,12.7620426787,28.1191506574,173.639842519,54.7459939638,3.33212,115.561728555
 12/16  05:00:00,120.487657927,31.0417902051,16.3380595147,0.0,12.7620426787,28.1191506574,211.309477373,54.0959877624,3.33212,153.881369611
 12/16  06:00:00,134.630966684,31.0574017336,18.2159467154,0.00735010722178,12.7620426787,28.1191506574,258.083211408,54.1151563673,8.3303,195.63775504
 12/16  07:00:00,225.472707591,31.0183729123,28.3322412263,0.0,42.6918050922,54.3732441037,338.740623356,53.2245527065,16.6606,268.855470649
 12/16  08:00:00,300.891572384,35.9894356356,52.4573750921,0.0246618316759,42.6918050922,86.1019271793,781.481101867,303.01200801,24.9909,453.478193857
 12/16  09:00:00,354.015031258,35.9483042846,78.596377771,0.0,57.6566862989,112.030105488,1033.84370174,349.668865016,33.3212,650.853636724
 12/16  10:00:00,289.647827018,35.9944723642,63.922569439,0.0,57.6566862989,83.6599452969,874.423446702,345.145261645,66.8089,462.469285057
 12/16  11:00:00,232.723005317,36.1494672598,60.9300207992,0.200640083462,42.6918050922,68.9656133826,763.837798649,327.64057719,83.4695,352.727721459
 12/16  12:00:00,233.372701617,36.2677346301,69.9929761193,0.0,34.9340096728,67.7198543238,667.393640858,304.318985273,83.4695,279.605155585
 12/16  13:00:00,233.884916183,36.3064000829,71.3037725894,0.0,34.9340096728,67.7198543238,586.48458393,295.420964278,83.4695,207.594119653
 12/16  14:00:00,223.783839395,36.2716396864,70.9473230367,0.0,34.9340096728,57.9733543238,580.03834278,303.783178598,75.1392,201.115964183
 12/16  15:00:00,207.40260715,36.3014647438,54.5865784731,0.0,34.9340096728,57.9733543238,586.929655284,314.770951395,66.8089,205.34980389
 12/16  16:00:00,202.785158314,36.2825803264,50.0068673612,0.0,34.9340096728,57.9733543238,600.57583334,320.100938409,75.1392,205.335694931
 12/16  17:00:00,225.605742325,36.0276169435,41.0375069396,0.0,34.9340096728,62.9068543238,579.7085406,333.312909671,91.7998,154.595830928
 12/16  18:00:00,265.993023036,35.965476966,39.1235838904,0.659080458916,34.9340096728,72.2186844194,610.67843886,364.064281023,49.9818,196.632357837
 12/16  19:00:00,341.923555872,35.9756244595,48.3906630616,0.973687927239,87.0357390804,86.2600435998,667.085003696,379.752425019,49.9818,237.350778677
 12/16  20:00:00,348.911238826,35.9522071667,61.4232942958,0.255090684169,102.000620287,77.6748002752,720.720592561,372.59873255,33.3212,314.800660011
 12/16  21:00:00,367.973262928,35.9717215774,68.9110220171,0.52531128279,102.000620287,88.9820225341,703.324403644,362.570462709,33.3212,307.432740935
 12/16  22:00:00,357.345159422,35.9639158131,68.2564713058,0.262755913103,102.000620287,91.6425454185,706.142694141,369.385619749,24.9909,311.766174392
 12/16  23:00:00,301.700680155,35.9795273416,65.8736802743,0.128509883321,87.0357390804,65.871452062,864.858043639,391.527476099,16.6606,456.66996754
 12/16  24:00:00,205.08816367,35.9404985204,42.9832839968,0.0,42.6918050922,48.4199368926,690.990187493,417.029285251,8.3303,265.630602242
 12/17  01:00:00,153.84182358,31.0574017336,29.0317932059,0.562319780596,34.4311606118,33.1021868926,246.027666238,86.6211310017,3.33212,156.074415236
 12/17  02:00:00,146.956194488,31.0574017336,22.1291083037,0.537682819038,34.4311606118,33.1021868926,189.199970222,70.1413143703,3.33212,115.726535852
 12/17  03:00:00,125.589410779,31.0574017336,18.1233972966,0.649196944581,19.466279405,30.610668775,181.844120054,62.7613913269,3.33212,115.750608727
 12/17  04:00:00,123.813870586,31.0574017336,16.2484345485,0.757019412818,19.466279405,30.610668775,178.929239191,59.8237525197,3.33212,115.773366671
 12/17  05:00:00,131.604759278,31.0574017336,17.3601458156,0.86237446965,19.466279405,30.610668775,216.216953335,58.9279701522,3.33212,153.956863183
 12/17  06:00:00,145.753240912,31.0574017336,19.1710757953,0.954476412172,19.466279405,30.610668775,263.396483882,58.9495786603,8.3303,196.116605222
 12/17  07:00:00,226.289380009,31.0574017336,28.2125649893,0.890579498557,42.6918050922,54.3732441037,346.978237406,58.4643838401,16.6606,271.853253566
 12/17  08:00:00,308.529350668,35.960436929,50.8370792069,0.0,49.3960418185,88.5934452969,844.276141775,356.939565812,24.9909,462.345675963
 12/17  09:00:00,350.706898797,35.9561100489,75.1738339162,0.0,57.6566862989,112.030105488,1103.46096329,422.309147533,33.3212,647.830615755
 12/17  10:00:00,275.978675478,35.9639158131,59.4416625856,0.0,50.9524495726,81.1684271793,934.256197703,402.332077516,66.8089,465.115220187
 12/17  11:00:00,223.624666835,35.9881692056,52.1434287879,0.0,42.6918050922,68.9656133826,813.965316343,377.668675668,83.4695,352.827140675
 12/17  12:00:00,227.623696333,36.0916897284,59.6447454178,0.126611666704,38.286128036,68.9656133826,722.958468124,358.655363795,83.4695,280.833604329
 12/17  13:00:00,226.31031767,36.1548458038,59.0269790937,0.241049409307,38.286128036,68.9656133826,627.029177211,338.408725104,83.4695,205.150952107
 12/17  14:00:00,207.923821811,36.2186809548,59.0106437187,0.754583408462,31.5818913096,56.727595265,619.19809067,338.59018094,75.1392,205.46870973
 12/17  15:00:00,204.541526051,36.2635141728,55.7616363307,0.598068823313,31.5818913096,56.727595265,602.091367443,337.611632495,66.8089,197.670834949
 12/17  16:00:00,198.555282464,36.2980843626,50.2261193798,0.149558150834,31.5818913096,56.727595265,614.427741388,334.536791639,75.1392,204.751749749
 12/17  17:00:00,218.89558109,36.065315881,38.6467871662,0.26463911619,31.5818913096,61.661095265,584.17212589,337.952912241,91.7998,154.41941365
 12/17  18:00:00,259.155545086,35.9561100489,37.5001085845,0.064519374455,31.5818913096,70.9729253606,620.111411318,373.360731616,49.9818,196.768879702
 12/17  19:00:00,329.521563258,35.9717215774,46.1019563591,0.0702787951561,80.3315023541,83.7685254822,684.333802678,398.492538761,49.9818,235.859463918
 12/17  20:00:00,345.398043444,35.9834302237,58.0066413327,0.103705543221,102.000620287,77.6748002752,748.108405653,399.373699632,33.3212,315.413506021
 12/17  21:00:00,374.541768411,35.9561100489,66.7597631094,0.0123743599073,108.704857014,91.4735406516,729.026133861,388.629309793,33.3212,307.075624068
 12/17  22:00:00,345.675046966,35.9639158131,66.024045735,0.0,95.2963835608,89.1510273009,737.035565547,404.23806977,24.9909,307.806595778
 12/17  23:00:00,288.900543838,35.9561100489,62.3679216374,0.0,80.3315023541,63.3799339444,919.824961438,448.355979528,16.6606,454.808381909
 12/17  24:00:00,200.987299834,35.9561100489,38.7842049625,0.0,42.6918050922,48.4199368926,747.143574217,473.7658263,8.3303,265.047447916
 12/18  01:00:00,137.932467278,31.0574017336,23.8746662773,1.26671702502,25.5240853573,30.610668775,254.06859786,96.7409142307,3.33212,153.995563629
 12/18  02:00:00,122.680312356,31.0574017336,15.8328063685,1.38164104144,19.418418834,29.3649097162,198.383340989,79.426742661,3.33212,115.624478328
 12/18  03:00:00,111.408911828,31.0574017336,12.2485972615,1.60088226818,12.7620426787,28.1191506574,190.693577062,71.7298466392,3.33212,115.631610423
 12/18  04:00:00,109.383378551,31.0574017336,10.0348885602,1.80094369077,12.7620426787,28.1191506574,187.733900396,68.7651587618,3.33212,115.636621634
 12/18  05:00:00,116.633520879,31.0574017336,10.5481296208,1.96271251179,12.7620426787,28.1191506574,225.373892114,68.0144360143,3.33212,154.027336099
 12/18  06:00:00,152.232043218,31.0574017336,18.4939447228,1.99759478441,25.5240853573,30.610668775,343.922956524,67.7773704463,8.3303,267.815286077
 12/18  07:00:00,278.845491484,31.0574017336,47.4034393047,1.85704893476,51.0481707146,78.1489452969,542.954278546,64.8869818927,16.6606,461.406696653
 12/18  08:00:00,364.8749165,35.9436208261,70.8360401541,0.0,64.3609230253,109.708623606,1023.46529473,387.313638447,24.9909,611.160756285
 12/18  09:00:00,283.572669133,35.9717215774,46.1178830719,0.0,51.0481707146,80.7689615957,938.736275567,439.857575874,33.3212,465.557499693
 12/18  10:00:00,243.452583922,35.9652167738,37.0347459541,0.0,51.0481707146,71.0224615957,847.903589151,427.869085502,66.8089,353.225603649
 12/18  11:00:00,189.60695489,35.961853444,31.9823709429,0.0,32.1804615127,65.7244621605,786.197861728,423.720412578,83.4695,279.007949149
 12/18  12:00:00,201.554689392,36.0324027142,43.2156481498,0.0,32.1804615127,65.7244621605,675.827955903,386.359476364,83.4695,205.998979539
 12/18  13:00:00,208.403430672,36.0868676183,50.7832036966,0.0,32.1804615127,65.7244621605,655.665895088,366.585775333,83.4695,205.610619755
 12/18  14:00:00,203.590734013,36.1597412209,55.1909789241,0.428115377405,32.1804615127,55.9779621605,638.672329816,358.2964,75.1392,205.236729817
 12/18  15:00:00,201.499538493,36.1926756694,53.160327616,0.351389728784,32.1804615127,55.9779621605,617.944201552,353.340299711,66.8089,197.795001841
 12/18  16:00:00,191.722901193,36.1950476342,43.6011479253,0.171760361753,32.1804615127,55.9779621605,633.336000066,353.325134602,75.1392,204.871665464
 12/18  17:00:00,214.298101494,35.9934783584,34.4388627572,0.0876574751435,32.1804615127,60.9114621605,594.820447868,348.514217924,91.7998,154.506429944
 12/18  18:00:00,267.2517905,35.9404985204,38.4524704494,0.0,32.1804615127,77.5397301883,661.499838705,376.33895945,49.9818,235.179079256
 12/18  19:00:00,337.281761454,35.9561100489,54.4201406651,0.0,77.122965704,86.2600435998,874.356434515,401.660294599,49.9818,422.714339917
 12/18  20:00:00,342.618107229,35.960012931,52.170083097,0.0,102.647051061,80.1663183927,758.917100321,409.998930141,33.3212,315.59697018
 12/18  21:00:00,374.616073729,35.9561100489,58.8707541265,0.0,115.40909374,92.7192997104,745.111607726,400.08012427,33.3212,311.710283456
 12/18  22:00:00,364.810322833,35.9483042846,72.6481358317,0.0,102.647051061,94.1340635361,875.821188559,388.381207529,24.9909,462.44908103
 12/18  23:00:00,278.567958372,35.9483042846,52.9259419529,0.0,77.122965704,65.871452062,773.643919924,408.337815204,16.6606,348.64550472
 12/18  24:00:00,186.684821665,35.9639158131,29.0425814501,0.0,38.286128036,48.4199368926,631.208141221,433.601196296,8.3303,189.276644925
 12/19  01:00:00,133.575376626,31.0574017336,19.5530819644,1.23575575827,25.5240853573,30.610668775,249.479782537,92.0794976872,3.33212,154.06816485
 12/19  02:00:00,119.96655493,31.0574017336,13.2839797546,1.22029643732,19.418418834,29.3649097162,195.440761274,76.431997608,3.33212,115.676643666
 12/19  03:00:00,109.48537097,31.0574017336,10.6262624144,1.30204623897,12.7620426787,28.1191506574,188.484895003,69.4645538157,3.33212,115.688221187
 12/19  04:00:00,108.429010111,31.0574017336,9.49836371063,1.38258960747,12.7620426787,28.1191506574,188.978729856,66.7295380722,3.33212,118.917071784
 12/19  05:00:00,115.99975393,31.0574017336,9.79451769501,1.44855861153,12.7620426787,28.1191506574,226.720607541,65.9493019549,3.33212,157.439185586
 12/19  06:00:00,150.785235117,31.0574017336,16.9780833201,1.41336677439,25.5240853573,30.610668775,341.458121946,65.5460798831,8.3303,267.581742063
 12/19  07:00:00,277.699039056,31.0574017336,46.1476892196,1.23768776156,51.0481707146,78.1489452969,536.530016028,62.7089750937,16.6606,457.160440934
 12/19  08:00:00,364.641829398,35.9579392472,69.6319494384,0.0,64.3609230253,109.708623606,1011.77206966,374.355683345,24.9909,612.425486315
 12/19  09:00:00,282.982713041,35.9561100489,44.808415459,0.0,51.0481707146,80.7689615957,942.088682824,435.31162585,33.3212,473.455856974
 12/19  10:00:00,239.644502451,35.9483042846,33.2748317845,0.0,51.0481707146,71.0224615957,840.457321644,420.540944442,66.8089,353.107477202
 12/19  11:00:00,177.876150469,35.9496461123,20.2566525925,0.0,32.1804615127,65.7244621605,791.424810545,428.198281629,83.4695,279.757028915
 12/19  12:00:00,173.532884643,36.019306272,15.1974921583,0.0,32.1804615127,65.7244621605,712.215887975,422.622091786,83.4695,206.12429619
