Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  13:00:00,173.431306837,36.0518286941,15.8608931236,0.0,32.1804615127,65.7244621605,700.432053458,411.229860695,83.4695,205.732692764
 12/19  14:00:00,163.881661049,36.0809914652,16.0082689281,0.0,32.1804615127,55.9779621605,685.768390501,410.013050863,75.1392,200.616139638
 12/19  15:00:00,164.717586171,36.0917532369,16.8453377768,0.0,32.1804615127,55.9779621605,677.061636148,407.581802078,66.8089,202.670934071
 12/19  16:00:00,165.13430654,36.132965426,17.2488431171,0.0,32.1804615127,55.9779621605,679.000630226,399.479301624,75.1392,204.382128602
 12/19  17:00:00,195.957390611,35.9693566753,16.2003161562,0.0,32.1804615127,60.9114621605,632.417533264,385.441607222,91.7998,155.176126042
 12/19  18:00:00,256.030521914,35.9580614899,27.2052960613,0.0,32.1804615127,77.5397301883,686.678697298,401.337520431,49.9818,235.359376866
 12/19  19:00:00,328.459982029,35.9561100489,45.6105410322,0.0,77.122965704,86.2600435998,884.475620165,410.61978896,49.9818,423.874031205
 12/19  20:00:00,335.419007859,35.9561100489,45.4341665645,0.0,102.647051061,80.1663183927,751.647625644,402.635484244,33.3212,315.6909414
 12/19  21:00:00,367.377371556,35.9483042846,52.056069876,0.0,115.40909374,92.7192997104,743.662818029,394.527134393,33.3212,315.814483636
 12/19  22:00:00,357.740504134,35.9404985204,65.9128761602,0.0,102.647051061,94.1340635361,873.10832956,389.317516977,24.9909,458.799912583
 12/19  23:00:00,273.51421502,35.9561100489,47.8930504304,0.0,77.122965704,65.871452062,764.541550616,398.233106471,16.6606,349.647844145
 12/19  24:00:00,183.54019336,35.9639158131,25.9296516152,0.0,38.286128036,48.4199368926,620.797331143,416.460032519,8.3303,196.006998624
 12/20  01:00:00,131.471355341,31.0574017336,17.3371284717,1.34291297807,25.5240853573,30.610668775,247.328837524,89.8284860882,3.33212,154.168231436
 12/20  02:00:00,118.220638587,31.0574017336,11.5278627745,1.22673351306,19.418418834,29.3649097162,193.677406292,74.6826387013,3.33212,115.66264759
 12/20  03:00:00,107.35306244,31.0574017336,8.57952428389,1.21441043367,12.7620426787,28.1191506574,186.476492447,67.4651858273,3.33212,115.67918662
 12/20  04:00:00,105.75835938,31.0574017336,7.00633967466,1.20396457826,12.7620426787,28.1191506574,183.14292129,64.1166357469,3.33212,115.694165543
 12/20  05:00:00,113.686581924,31.0574017336,8.37685533621,1.18451304606,12.7620426787,28.1191506574,220.040393181,62.5325849993,3.33212,154.175688182
 12/20  06:00:00,150.366809025,31.0574017336,17.5582347523,1.0621604037,25.5240853573,30.610668775,337.920501994,61.2701224011,8.3303,268.320079593
 12/20  07:00:00,278.123447994,31.0574017336,47.7393581931,0.804810790416,51.0481707146,78.1489452969,540.608305364,57.6434810179,16.6606,466.304224346
 12/20  08:00:00,365.974634074,35.958767843,72.03650452,0.0,64.3609230253,109.708623606,959.916294475,321.215432936,24.9909,613.709961539
 12/20  09:00:00,281.968741437,35.9483042846,44.6347567166,0.0,51.0481707146,80.7689615957,882.663194023,382.888157674,33.3212,466.453836349
 12/20  10:00:00,239.262207219,35.9595074938,32.9376289764,0.0,51.0481707146,71.0224615957,813.32233345,386.361510669,66.8089,360.151922781
 12/20  11:00:00,184.297374428,36.0305319677,26.6707597026,0.0,32.1804615127,65.7244621605,750.743755727,387.411124928,83.4695,279.863130799
 12/20  12:00:00,198.221920781,36.0901311621,39.861958643,3.73369669821e-05,32.1804615127,65.7244621605,656.584241547,365.052675868,83.4695,208.062065679
 12/20  13:00:00,212.504990868,36.1701087741,54.4255145746,0.396225079128,32.1804615127,65.7244621605,632.162492017,342.83261501,83.4695,205.860377007
 12/20  14:00:00,211.293793703,36.2342143744,63.2596570299,0.0,32.1804615127,55.9779621605,601.267496321,327.724486449,75.1392,198.403809872
 12/20  15:00:00,210.930204222,36.3049000767,62.8398116262,0.0,32.1804615127,55.9779621605,590.453077354,318.503969197,66.8089,205.140208158
 12/20  16:00:00,195.675749789,36.3385841488,47.6128069279,0.0,32.1804615127,55.9779621605,597.838551921,317.58365172,75.1392,205.1157002
 12/20  17:00:00,215.023152107,36.1095689746,35.0523218462,0.127331440696,32.1804615127,60.9114621605,557.77205996,311.295964926,91.7998,154.676295034
 12/20  18:00:00,269.474181675,35.9732827302,40.2127763122,0.491724903942,32.1804615127,77.5397301883,612.353797414,326.811766381,49.9818,235.560231032
 12/20  19:00:00,339.780774176,35.9561100489,56.7329333612,0.266970335622,77.122965704,86.2600435998,815.836146376,337.660388993,49.9818,428.193957383
 12/20  20:00:00,345.671898521,35.9678186952,54.8639836048,0.435642659948,102.647051061,80.1663183927,685.802017565,339.382840904,33.3212,313.09797666
 12/20  21:00:00,376.752483147,35.9639158131,60.6969632032,0.346989779628,115.40909374,92.7192997104,699.416944007,349.029132645,33.3212,317.066611362
 12/20  22:00:00,365.714230103,35.9561100489,73.3924751697,0.18447858471,102.647051061,94.1340635361,845.705869754,359.725828963,24.9909,460.989140791
 12/20  23:00:00,279.458105599,35.9561100489,53.8323620181,0.0236181572719,77.122965704,65.871452062,740.356646213,375.492362044,16.6606,348.203684169
 12/20  24:00:00,188.08101936,35.9639158131,30.4957622679,0.0,38.286128036,48.4199368926,600.589345415,396.120221534,8.3303,196.138823881
 12/21  01:00:00,134.88348288,31.0574017336,21.5437463781,0.543070846573,25.5240853573,30.610668775,242.469596445,84.9204223046,3.33212,154.217054141
 12/21  02:00:00,121.837249328,31.0574017336,15.8518602179,0.511856047436,19.418418834,29.3649097162,189.307464939,70.2160602082,3.33212,115.759284731
 12/21  03:00:00,111.229404165,31.0574017336,13.0885089474,0.571098994984,12.7620426787,28.1191506574,188.922465733,63.4237140533,3.33212,122.16663168
 12/21  04:00:00,109.682411891,31.0574017336,11.4970838627,0.625773915415,12.7620426787,28.1191506574,179.499799192,60.4734357312,3.33212,115.694243461
 12/21  05:00:00,117.685239542,31.0574017336,12.8832228081,0.664691433755,12.7620426787,28.1191506574,216.864228956,59.2758906187,3.33212,154.256218337
 12/21  06:00:00,154.23285525,31.0574017336,21.8731848371,0.600729595644,25.5240853573,30.610668775,335.352961914,58.4469743303,8.3303,268.575687584
 12/21  07:00:00,281.621476255,31.0574017336,51.6357504536,0.398278670342,51.0481707146,78.1489452969,536.728987209,55.2790082804,16.6606,464.789378928
 12/21  08:00:00,369.09368388,35.9665845354,75.1590071718,0.0,64.3609230253,109.708623606,949.834896235,309.90630983,24.9909,614.937686404
 12/21  09:00:00,286.46557389,35.9483042846,49.1535131231,0.0,51.0481707146,80.7689615957,868.982938174,364.762685946,33.3212,470.899052229
 12/21  10:00:00,243.604149372,36.0262567045,37.2548228084,0.0,51.0481707146,71.0224615957,783.202520734,358.121989384,66.8089,358.27163135
 12/21  11:00:00,183.259592117,36.1583738433,25.5460729131,0.0,32.1804615127,65.7244621605,721.72207957,356.488737811,83.4695,281.763841759
 12/21  12:00:00,178.969845177,36.2753207008,20.4851239243,0.0,32.1804615127,65.7244621605,641.358108589,349.207991084,83.4695,208.680617505
 12/21  13:00:00,179.162593844,36.3419167242,21.3973094501,0.0,32.1804615127,65.7244621605,627.199748275,337.734135899,83.4695,205.996112376
 12/21  14:00:00,170.68011087,36.4071283718,22.5800140771,0.0,32.1804615127,55.9779621605,611.031846994,332.273244102,75.1392,203.619402892
 12/21  15:00:00,171.247459273,36.4839765492,23.0822425992,0.0,32.1804615127,55.9779621605,594.089573083,327.108576912,66.8089,200.172096172
 12/21  16:00:00,171.010276482,36.5547298108,22.7985956224,0.0,32.1804615127,55.9779621605,599.509068622,319.115384465,75.1392,205.254484157
 12/21  17:00:00,203.298557432,36.3251635704,23.2864915522,0.0,32.1804615127,60.9114621605,543.713960869,296.50704773,91.7998,155.407113139
 12/21  18:00:00,264.57422074,35.9498654375,35.8859444594,7.84094852766e-05,32.1804615127,77.5397301883,571.619501341,282.841135071,49.9818,238.79656627
 12/21  19:00:00,338.220897926,35.9561100489,55.4403764941,0.0639267591696,77.122965704,86.2600435998,752.979180382,275.592209496,49.9818,427.405170885
 12/21  20:00:00,345.68481588,35.9483042846,55.3133282144,0.0859003573944,102.647051061,80.1663183927,616.756860542,264.662446255,33.3212,318.773214286
 12/21  21:00:00,377.891801943,35.9404985204,62.286782834,0.0,115.40909374,92.7192997104,601.998690799,256.625913762,33.3212,312.051577037
 12/21  22:00:00,368.548731528,35.9404985204,76.5131221389,0.0,102.647051061,94.1340635361,744.950577515,253.478334362,24.9909,466.481343153
 12/21  23:00:00,284.268434717,35.9404985204,58.763212321,0.0,77.122965704,65.871452062,630.461979314,263.196142906,16.6606,350.605236408
 12/21  24:00:00,194.786575805,35.9561100489,37.1001910026,0.198531054928,38.286128036,48.4199368926,484.7264651,280.138614922,8.3303,196.257550178
 12/22  01:00:00,141.94663288,31.0105671481,29.2312810042,0.0,25.5240853573,30.610668775,213.655447277,56.0022933404,3.33212,154.321033937
 12/22  02:00:00,129.21213729,31.0105671481,23.8340584115,0.0,19.418418834,29.3649097162,168.481605757,49.3935796218,3.33212,115.755906135
 12/22  03:00:00,118.705274081,31.0105671481,21.2362116495,0.0,12.7620426787,28.1191506574,165.227486149,46.1134125798,3.33212,115.781953569
 12/22  04:00:00,117.419583384,31.0105671481,19.9641430512,0.0,12.7620426787,28.1191506574,164.404460862,44.2669755916,3.33212,116.805365271
 12/22  05:00:00,141.279436779,31.0105671481,36.5650614603,0.0,12.7620426787,28.1191506574,206.682238703,43.3389148125,3.33212,160.01120389
 12/22  06:00:00,187.6120101,31.0105671481,55.2117698174,0.0,25.5240853573,30.610668775,319.000201365,41.8361210995,8.3303,268.833780265
 12/22  07:00:00,321.521365013,32.2430499911,89.9552647094,0.0,51.0481707146,78.1489452969,518.11463006,38.1782194137,16.6606,463.275810646
 12/22  08:00:00,398.358307409,35.9404985204,103.327237824,0.0,64.3609230253,109.708623606,868.858629,227.664169974,24.9909,616.203559027
 12/22  09:00:00,303.242444157,35.9404985204,65.0898537985,0.0,51.0481707146,80.7689615957,755.639633823,246.996655391,33.3212,475.321778432
 12/22  10:00:00,257.179423864,36.4264350195,50.339396653,0.0,51.0481707146,71.0224615957,679.046936364,255.919289657,66.8089,356.318746708
 12/22  11:00:00,183.323533288,36.5351663566,25.2512442523,0.0,32.1804615127,65.7244621605,640.923435779,273.835613755,83.4695,283.618322023
 12/22  12:00:00,176.388151357,36.5853428112,17.6456101348,0.0,32.1804615127,65.7244621605,573.382263271,280.5070711,83.4695,209.40569217
 12/22  13:00:00,177.675454263,36.6559794318,19.6352629427,0.0,32.1804615127,65.7244621605,568.292832857,278.699591103,83.4695,206.123741754
 12/22  14:00:00,170.393722819,36.7135533939,22.0197147593,0.0,32.1804615127,55.9779621605,558.575993383,277.684803545,75.1392,205.751989838
 12/22  15:00:00,171.6737503,36.7492934456,23.5688086721,0.0,32.1804615127,55.9779621605,527.14582455,261.340985114,66.8089,198.995939436
 12/22  16:00:00,172.872509208,36.7749137919,24.6558478707,0.0,32.1804615127,55.9779621605,561.402313346,281.59085587,75.1392,204.672257476
 12/22  17:00:00,205.86005338,36.47128772,25.8467386874,0.0,32.1804615127,60.9114621605,512.964297585,259.634454753,91.7998,161.530042832
 12/22  18:00:00,265.003061879,35.9404985204,36.593285585,0.0,32.1804615127,77.5397301883,537.463566992,251.562589653,49.9818,235.919177339
 12/22  19:00:00,336.684740681,35.9404985204,54.0261537711,0.0,77.122965704,86.2600435998,737.580446236,258.966701597,49.9818,428.631944638
 12/22  20:00:00,345.010196787,35.9404985204,55.2024568473,0.0,102.647051061,80.1663183927,597.432906954,248.116606405,33.3212,315.995100549
 12/22  21:00:00,377.95096941,35.9404985204,62.7293416737,0.0,115.40909374,92.7192997104,595.799265549,245.833101136,33.3212,316.644964413
 12/22  22:00:00,369.856732484,35.9404985204,78.1132001427,0.0,102.647051061,94.1340635361,739.199902714,246.067102439,24.9909,468.141900275
 12/22  23:00:00,287.031886465,35.9404985204,61.5119356111,0.0,77.122965704,65.871452062,624.972102049,257.563149959,16.6606,350.74835209
 12/22  24:00:00,197.838405851,35.9404985204,40.3502464486,0.0,38.286128036,48.4199368926,478.874537394,278.996453284,8.3303,191.54778411
 12/23  01:00:00,147.815907495,31.0105671481,32.818641022,0.0,27.7269238854,30.610668775,223.620495386,59.2037125015,3.33212,161.084662884
 12/23  02:00:00,161.113940184,31.0105671481,45.9885683654,0.0,27.7269238854,30.610668775,170.355861935,51.2432392813,3.33212,115.780502654
 12/23  03:00:00,141.262805669,31.0105671481,43.5715984989,0.0,12.7620426787,28.1191506574,166.604665824,47.4619076556,3.33212,115.810638168
 12/23  04:00:00,133.572248136,31.0105671481,35.9002556254,0.0,12.7620426787,28.1191506574,164.455359423,45.2833719328,3.33212,115.83986749
 12/23  05:00:00,138.43824956,31.0105671481,34.1886499787,0.0,12.7620426787,28.1191506574,209.184876971,44.7217463943,3.33212,161.131010577
 12/23  06:00:00,150.511254183,31.0105671481,34.0150129003,0.0,12.7620426787,28.1191506574,249.731691094,44.8957594626,8.3303,196.505631632
 12/23  07:00:00,241.902266277,31.8322223768,43.8190184283,0.0,42.6918050922,54.3732441037,331.803369573,44.4367242065,16.6606,270.706045367
 12/23  08:00:00,316.465219925,35.9404985204,67.9209530103,0.0,42.6918050922,86.1019271793,760.608470905,264.878024892,24.9909,470.739546012
 12/23  09:00:00,351.425334782,35.9404985204,75.8482853113,0.0,57.6566862989,112.030105488,991.068612857,301.31489035,33.3212,656.432522507
 12/23  10:00:00,266.921555487,36.1616172406,41.0777304108,0.0,57.6566862989,83.6599452969,838.408429584,295.380204546,66.8089,476.219325038
 12/23  11:00:00,203.3796778,36.2979787555,31.6919722065,0.0,42.6918050922,68.9656133826,741.048529814,302.57073304,83.4695,355.008296773
 12/23  12:00:00,191.959158015,36.3386512708,28.5840623379,0.0,34.9340096728,67.7198543238,682.882863381,309.548850633,83.4695,289.864512747
 12/23  13:00:00,189.475858045,36.3672664415,26.9314349866,0.0,34.9340096728,67.7198543238,600.44052359,309.935488551,83.4695,207.035535039
 12/23  14:00:00,194.79822016,36.4170659359,41.905482495,0.0,34.9340096728,57.9733543238,579.265094961,297.490035208,75.1392,206.635859753
 12/23  15:00:00,207.344515568,36.434204361,54.4036016188,0.0,34.9340096728,57.9733543238,563.892407094,288.747475317,66.8089,208.336031777
 12/23  16:00:00,210.791490176,36.4098336686,57.8771267624,0.0,34.9340096728,57.9733543238,577.609978408,292.198023813,75.1392,210.272754595
 12/23  17:00:00,230.241573312,36.1263062616,45.58537548,0.0,34.9340096728,62.9068543238,550.379276323,302.484148064,91.7998,156.095328259
 12/23  18:00:00,264.732663104,35.9404985204,38.5828918311,0.0,34.9340096728,72.2186844194,586.065567029,331.481916262,49.9818,204.601850766
 12/23  19:00:00,338.502160376,35.9404985204,46.0214747267,0.0,87.0357390804,86.2600435998,633.446853755,344.054002888,49.9818,239.411050867
 12/23  20:00:00,344.77783862,35.9404985204,57.5892066869,0.0,102.000620287,77.6748002752,694.056644965,344.042613153,33.3212,316.692831812
 12/23  21:00:00,363.923567353,35.9483042846,65.214281456,0.221714468154,102.000620287,88.9820225341,694.733308826,343.251891445,33.3212,318.160217381
 12/23  22:00:00,355.898927049,35.9639158131,66.5233555675,0.600162556228,102.000620287,91.6425454185,681.85389021,338.000834483,24.9909,318.862155727
 12/23  23:00:00,301.557656986,35.9561100489,65.6670916126,0.288276224403,87.0357390804,65.871452062,813.144692784,336.949175588,16.6606,459.534917196
 12/23  24:00:00,206.312769551,35.9717215774,44.0827984968,0.180350350442,42.6918050922,48.4199368926,636.83165609,352.268987688,8.3303,276.232368402
 12/24  01:00:00,155.260387385,31.0105671481,31.039328044,0.0,34.4311606118,33.1021868926,232.925915659,74.8771072585,3.33212,154.7166884
 12/24  02:00:00,149.157754467,31.0105671481,24.8971077965,0.0,34.4311606118,33.1021868926,186.327002962,60.5089895908,3.33212,122.485893371
 12/24  03:00:00,128.496780002,31.0105671481,21.708312789,0.0,19.466279405,30.610668775,172.991590384,53.6237078257,3.33212,116.035762558
 12/24  04:00:00,127.034067607,31.0105671481,20.2533297592,0.0,19.466279405,30.610668775,176.254862882,50.4340861088,3.33212,122.488656773
 12/24  05:00:00,135.175276208,31.0105671481,21.8194284446,0.0,19.466279405,30.610668775,206.694714152,48.8942834196,3.33212,154.468310732
 12/24  06:00:00,149.821463924,31.0105671481,24.2182077277,0.0,19.466279405,30.610668775,253.32550099,48.0300040256,8.3303,196.965196965
 12/24  07:00:00,230.670441137,31.0105671481,33.5267305992,0.0,42.6918050922,54.3732441037,343.35749268,46.8674285619,16.6606,279.829464118
 12/24  08:00:00,313.884342088,35.9928574505,55.8220957091,0.439458079539,49.3960418185,88.5934452969,764.962026048,268.826899758,24.9909,471.14422629
 12/24  09:00:00,355.273468665,35.9717215774,79.7292530587,0.117560806186,57.6566862989,112.030105488,1018.86255841,325.238530064,33.3212,660.302828342
 12/24  10:00:00,275.845296118,36.007556624,59.3477591204,0.0,50.9524495726,81.1684271793,878.080432917,333.76310693,66.8089,477.508425987
 12/24  11:00:00,209.59904837,36.0838339751,38.0839387645,0.0,42.6918050922,68.9656133826,788.299531618,347.714203597,83.4695,357.115828021
 12/24  12:00:00,200.57775766,36.1105937134,32.76404409,0.0,38.286128036,68.9656133826,732.314965337,358.71685954,83.4695,290.128605797
 12/24  13:00:00,196.248859887,36.1406440068,29.2424805044,0.0275627902157,38.286128036,68.9656133826,649.204584078,359.333373949,83.4695,206.401710129
 12/24  14:00:00,177.536389966,36.1497117705,29.458610514,0.028777515263,31.5818913096,56.727595265,649.887788174,368.363529953,75.1392,206.38505822
 12/24  15:00:00,187.369187776,36.1718293689,38.8982462714,0.389442532745,31.5818913096,56.727595265,639.320702315,366.888348578,66.8089,205.623453737
 12/24  16:00:00,189.313898873,36.1840859032,40.8606880084,0.374189223798,31.5818913096,56.727595265,645.570268092,364.8139753,75.1392,205.617092793
 12/24  17:00:00,212.261170619,36.0133815869,32.1495380239,0.168378238425,31.5818913096,61.661095265,609.382544838,362.647105961,91.7998,154.935638877
 12/24  18:00:00,252.941972035,35.9498654375,31.3465541055,0.0,31.5818913096,70.9729253606,647.908986061,393.197978703,49.9818,204.729207357
 12/24  19:00:00,324.494304632,35.9561100489,41.181473728,0.0,80.3315023541,83.7685254822,688.560058339,401.058917985,49.9818,237.519340355
 12/24  20:00:00,341.565978167,35.960012931,54.3385126032,0.0,102.000620287,77.6748002752,732.425551258,380.929687316,33.3212,318.174663941
 12/24  21:00:00,370.55499991,35.9483042846,62.8302845338,0.0,108.704857014,91.4735406516,718.227950094,367.689685237,33.3212,317.217064857
 12/24  22:00:00,343.196637908,35.9639158131,63.6237103367,0.0,95.2963835608,89.1510273009,704.897974985,365.117496331,24.9909,314.789578654
 12/24  23:00:00,288.218435164,35.9483042846,61.7932135138,0.0,80.3315023541,63.3799339444,865.591119448,385.210329699,16.6606,463.720189749
 12/24  24:00:00,200.898606161,35.9483042846,38.7929930534,0.0,42.6918050922,48.4199368926,693.559175661,416.44060455,8.3303,268.788271111
 12/25  01:00:00,149.941974966,31.0574017336,24.7497301077,0.948260390106,34.4311606118,33.1021868926,254.086147783,89.245272424,3.33212,161.508755359
 12/25  02:00:00,142.915655954,31.0574017336,17.7174168934,0.912780583035,34.4311606118,33.1021868926,193.550440515,74.1428108844,3.33212,116.075509631
 12/25  03:00:00,121.036908801,31.0574017336,13.1881320753,1.03922299128,19.466279405,30.610668775,193.773770332,67.9191442685,3.33212,122.522506064
 12/25  04:00:00,118.282232292,31.0574017336,10.3034676346,1.18132777169,19.466279405,30.610668775,185.525822482,66.057872167,3.33212,116.135830315
 12/25  05:00:00,125.254681167,31.0574017336,10.561671684,1.32434313023,19.466279405,30.610668775,230.769964576,66.1961764206,3.33212,161.241668155
 12/25  06:00:00,138.783996624,31.0574017336,11.7140485817,1.45745224645,19.466279405,30.610668775,272.591934259,67.1735816846,8.3303,197.088052574
 12/25  07:00:00,219.42340703,31.0574017336,20.8356141466,1.40475404825,42.6918050922,54.3732441037,363.999527336,67.2859339725,16.6606,280.052993363
 12/25  08:00:00,303.442447326,35.954548896,45.6663496322,0.0,49.3960418185,88.5934452969,904.434096114,409.729019662,24.9909,469.714176452
 12/25  09:00:00,348.710481978,35.9561100489,73.156941293,0.0,57.6566862989,112.030105488,1142.30715246,443.836783345,33.3212,665.149169118
 12/25  10:00:00,272.332438432,35.9533854667,55.8147457468,0.0,50.9524495726,81.1684271793,938.823187116,398.351356281,66.8089,473.662930835
 12/25  11:00:00,209.042241807,36.0731272927,37.5161548202,0.0,42.6918050922,68.9656133826,819.34264081,373.254229252,83.4695,362.618911558
 12/25  12:00:00,201.977226942,36.224582419,34.0756949241,0.0,38.286128036,68.9656133826,719.847964034,347.489432626,83.4695,288.889031407
 12/25  13:00:00,199.213511202,36.3974806363,32.0276125801,0.0,38.286128036,68.9656133826,614.954667346,323.559769987,83.4695,207.925397359
 12/25  14:00:00,179.355507308,36.4404466605,31.0754322363,0.0,31.5818913096,56.727595265,603.583336121,321.930192599,75.1392,206.513943522
 12/25  15:00:00,176.25582354,36.4131495961,28.0024146557,0.0,31.5818913096,56.727595265,603.225736112,330.672077354,66.8089,205.744758758
 12/25  16:00:00,174.036328721,36.4147609739,25.7927554437,0.0,31.5818913096,56.727595265,618.96177339,338.080780869,75.1392,205.741792521
 12/25  17:00:00,203.789734546,36.162481337,23.7468072257,0.0,31.5818913096,61.661095265,589.595332688,336.859715045,91.7998,160.935817643
 12/25  18:00:00,250.675688041,35.9436208261,29.1338430926,0.0,31.5818913096,70.9729253606,606.282351234,357.682203202,49.9818,198.618348033
 12/25  19:00:00,322.928706179,35.9561100489,39.6494813619,0.0,80.3315023541,83.7685254822,665.063076821,370.246140017,49.9818,244.835136804
 12/25  20:00:00,337.991604461,35.960012931,50.7521534421,0.0,102.000620287,77.6748002752,729.351236664,379.200882947,33.3212,316.829153716
 12/25  21:00:00,364.916941757,35.9561100489,57.1270744308,0.0,108.704857014,91.4735406516,751.355619878,406.587890979,33.3212,311.446528899
 12/25  22:00:00,337.10685214,35.9483042846,57.4843475323,0.0,95.2963835608,89.1510273009,763.723745373,419.858645447,24.9909,318.874199926
 12/25  23:00:00,282.972075199,35.9561100489,56.488036496,0.0,80.3315023541,63.3799339444,914.782577215,431.307025657,16.6606,466.814951558
 12/25  24:00:00,197.124776977,35.9717215774,34.9643338513,0.0,42.6918050922,48.4199368926,725.455888918,445.500743361,8.3303,271.624845557
 12/26  01:00:00,135.907473824,31.0574017336,21.714430868,1.39211739629,25.5240853573,30.610668775,251.28988879,93.3543596315,3.33212,154.603409159
 12/26  02:00:00,121.460393106,31.0574017336,14.6224721229,1.36313798315,19.418418834,29.3649097162,201.549342819,76.7522302842,3.33212,121.464992535
 12/26  03:00:00,110.577062307,31.0574017336,11.5963731272,1.41218506165,12.7620426787,28.1191506574,188.848612405,68.6986097542,3.33212,116.817882651
 12/26  04:00:00,108.989780008,31.0574017336,9.99586884016,1.4365875169,12.7620426787,28.1191506574,184.086445556,64.820830702,3.33212,115.933494854
 12/26  05:00:00,117.649172383,31.0574017336,11.4536811723,1.42732981548,12.7620426787,28.1191506574,227.493962927,62.8150513465,3.33212,161.346791581
 12/26  06:00:00,154.391299964,31.0574017336,20.6863630278,1.29376238273,25.5240853573,30.610668775,339.326395079,61.1811901361,8.3303,269.814904943
 12/26  07:00:00,282.086278571,31.0574017336,50.7544049946,1.01016761439,51.0481707146,78.1489452969,547.682250398,57.2945699497,16.6606,473.727080448
 12/26  08:00:00,369.752595293,35.9611662028,74.8089702809,0.0,64.3609230253,109.708623606,968.300847946,321.676016765,24.9909,621.633931181
 12/26  09:00:00,286.257580303,35.9639158131,48.1483033289,0.0,51.0481707146,80.7689615957,885.709394381,376.663377878,33.3212,475.724816503
 12/26  10:00:00,243.025876625,36.0270863956,36.6634151615,0.0,51.0481707146,71.0224615957,796.417100042,364.48191885,66.8089,365.126281192
 12/26  11:00:00,183.478003305,36.1886997871,25.7322788402,0.0,32.1804615127,65.7244621605,722.850027855,357.729635418,83.4695,281.650892436
 12/26  12:00:00,180.148241557,36.2903678145,21.6478854319,0.0,32.1804615127,65.7244621605,644.69187061,347.062579238,83.4695,214.159791371
 12/26  13:00:00,183.895912636,36.3424246227,26.1305231565,0.0,32.1804615127,65.7244621605,623.650801914,333.548383114,83.4695,206.6329188
 12/26  14:00:00,173.46413118,36.4080578561,25.3636213812,0.0,32.1804615127,55.9779621605,610.078816692,328.690087941,75.1392,206.24952875
 12/26  15:00:00,173.106941646,36.5048159792,24.9269680936,0.0,32.1804615127,55.9779621605,596.332224222,323.657573347,66.8089,205.865750875
 12/26  16:00:00,173.209749025,36.5490822967,25.0063987718,0.0,32.1804615127,55.9779621605,596.588075264,315.585788698,75.1392,205.863086566
 12/26  17:00:00,204.30981118,36.2936324864,24.3262655472,0.0,32.1804615127,60.9114621605,553.324131569,299.704175663,91.7998,161.820155907
 12/26  18:00:00,264.081157748,35.9420596732,35.3832596495,0.0,32.1804615127,77.5397301883,583.255447527,296.618125979,49.9818,236.655521549
 12/26  19:00:00,336.961157637,35.9717215774,54.0599856513,0.147196638402,77.122965704,86.2600435998,787.236160156,300.829598873,49.9818,436.424761283
 12/26  20:00:00,343.139780588,35.9639158131,53.0106446541,0.239710196067,102.647051061,80.1663183927,646.323344219,292.375235991,33.3212,320.626908228
 12/26  21:00:00,374.987471277,35.9483042846,59.6839400824,0.0832157924272,115.40909374,92.7192997104,638.234018387,285.636197701,33.3212,319.276620686
 12/26  22:00:00,366.14214744,35.9561100489,74.1991280526,0.20129375135,102.647051061,94.1340635361,770.277076049,275.179662731,24.9909,470.106513317
 12/26  23:00:00,282.3046457,35.9639158131,56.4980746882,0.278796948541,77.122965704,65.871452062,654.375346206,280.691542635,16.6606,357.023203571
 12/26  24:00:00,192.586872665,35.9717215774,34.9241662366,0.155352216868,38.286128036,48.4199368926,503.813297713,298.628926421,8.3303,196.854071291
 12/27  01:00:00,139.640535152,31.0105671481,26.8610220979,0.0,25.5240853573,30.610668775,223.447044516,65.4400304254,3.33212,154.674894091
 12/27  02:00:00,126.771369401,31.0105671481,21.3218945826,0.0,19.418418834,29.3649097162,181.225769185,55.4741200024,3.33212,122.419529183
 12/27  03:00:00,116.154506285,31.0105671481,18.6043183671,0.0,12.7620426787,28.1191506574,170.207024486,50.9370553088,3.33212,115.937849178
 12/27  04:00:00,114.730789898,31.0105671481,17.1824637132,0.0,12.7620426787,28.1191506574,169.574328122,48.8753325952,3.33212,117.366875526
 12/27  05:00:00,122.96060349,31.0105671481,18.830532532,0.0,12.7620426787,28.1191506574,211.02915886,47.6986314478,3.33212,159.998407412
 12/27  06:00:00,159.867482942,31.0105671481,28.1269072601,0.0,25.5240853573,30.610668775,326.422318903,46.0064237644,8.3303,272.085595138
 12/27  07:00:00,287.540934932,31.0105671481,58.0168160854,0.0,51.0481707146,78.1489452969,531.61580156,43.0234075986,16.6606,471.931793962
 12/27  08:00:00,375.415735403,35.9722647553,81.5322764202,0.0,64.3609230253,109.708623606,893.270642516,240.886979313,24.9909,627.392763203
 12/27  09:00:00,293.535345567,35.9561100489,55.9774561135,0.256110263719,51.0481707146,80.7689615957,790.836536536,280.749842853,33.3212,476.765493682
 12/27  10:00:00,250.948730455,36.2585627967,44.3190216471,0.10338846357,51.0481707146,71.0224615957,716.346198344,286.099476629,66.8089,363.437821715
 12/27  11:00:00,191.082167724,36.386610743,32.7935236145,0.38906992853,32.1804615127,65.7244621605,669.354028005,302.088353481,83.4695,283.796174525
 12/27  12:00:00,186.751054097,36.4495842668,27.6902155842,0.431181283226,32.1804615127,65.7244621605,601.236605262,305.117504688,83.4695,212.649600574
 12/27  13:00:00,185.866555734,36.4837552207,27.8555077027,0.126520155806,32.1804615127,65.7244621605,592.92571635,302.726538207,83.4695,206.729678144
 12/27  14:00:00,176.483349404,36.522331908,28.2866870761,0.0,32.1804615127,55.9779621605,585.004148243,302.072879132,75.1392,207.792069111
 12/27  15:00:00,176.592164008,36.5821671942,28.3450034947,0.0,32.1804615127,55.9779621605,573.808980592,301.12255789,66.8089,205.877522701
 12/27  16:00:00,176.446725841,36.6313268203,28.1712483857,0.0,32.1804615127,55.9779621605,576.381992195,295.374021903,75.1392,205.868770292
 12/27  17:00:00,207.994783593,36.3448980578,27.9655757292,0.0,32.1804615127,60.9114621605,532.216248199,279.617807384,91.7998,160.798640815
 12/27  18:00:00,267.023599185,35.9404985204,38.3322149426,0.0,32.1804615127,77.5397301883,572.956490636,278.740411315,49.9818,244.234279321
 12/27  19:00:00,338.713231661,35.9404985204,55.9923684442,0.0,77.122965704,86.2600435998,769.56186564,286.414015212,49.9818,433.166050428
 12/27  20:00:00,344.845175158,35.9404985204,54.5483703988,0.0,102.647051061,80.1663183927,642.362602941,284.710647776,33.3212,324.330755165
 12/27  21:00:00,375.938455798,35.9404985204,60.3156885324,0.0,115.40909374,92.7192997104,637.771007351,284.867240482,33.3212,319.58256687
 12/27  22:00:00,365.92190588,35.9404985204,73.8688815161,0.0,102.647051061,94.1340635361,782.390383674,288.749406741,24.9909,468.650076933
 12/27  23:00:00,281.760234597,35.9561100489,55.8536233036,0.367491745737,77.122965704,65.871452062,679.941530118,303.772710231,16.6606,359.508219887
 12/27  24:00:00,192.149729448,35.9639158131,34.1856447825,0.447070996061,38.286128036,48.4199368926,530.032437237,324.73432503,8.3303,196.967812206
 12/28  01:00:00,138.682278645,31.0105671481,25.8899685713,0.0,25.5240853573,30.610668775,230.139159644,72.0738494671,3.33212,154.733190177
 12/28  02:00:00,125.460826444,31.0105671481,19.9949688406,0.0,19.418418834,29.3649097162,185.998027712,60.2218660878,3.33212,122.444041625
 12/28  03:00:00,114.606444204,31.0105671481,17.045687836,0.0,12.7620426787,28.1191506574,174.090837654,54.7696921065,3.33212,115.989025548
 12/28  04:00:00,112.896822712,31.0105671481,15.346770951,0.0,12.7620426787,28.1191506574,178.21825471,52.428429348,3.33212,122.457705362
 12/28  05:00:00,120.74205513,31.0105671481,16.614755541,0.0,12.7620426787,28.1191506574,209.63055571,51.5475510605,3.33212,154.750884649
 12/28  06:00:00,157.213929082,31.0105671481,25.4649836076,0.0,25.5240853573,30.610668775,337.312355444,50.9579654769,8.3303,278.024089968
 12/28  07:00:00,284.814962732,31.0105671481,55.2673503869,0.0,51.0481707146,78.1489452969,534.555010318,48.2337071583,16.6606,469.660703159
 12/28  08:00:00,372.584296639,35.9623775258,78.6694270657,0.0,64.3609230253,109.708623606,920.456609857,267.59308435,24.9909,627.872625507
 12/28  09:00:00,290.255621343,35.9639158131,52.7836980501,0.183173668393,51.0481707146,80.7689615957,830.140718599,314.216723898,33.3212,482.602794701
 12/28  10:00:00,247.153873016,36.1216531304,40.6765566863,0.0647798298317,51.0481707146,71.0224615957,745.531938094,318.192359611,66.8089,360.530678483
 12/28  11:00:00,186.367183116,36.226516867,28.6026975166,0.0,32.1804615127,65.7244621605,704.241034734,333.787470749,83.4695,286.984063985
 12/28  12:00:00,181.715520169,36.2668367096,23.2423761229,0.0,32.1804615127,65.7244621605,630.195067544,336.726232991,83.4695,209.999334553
 12/28  13:00:00,181.042974598,36.3133954019,23.2846206109,0.0189841646437,32.1804615127,65.7244621605,629.36292843,334.641170341,83.4695,211.252258089
 12/28  14:00:00,172.191219749,36.3640691461,23.848231954,0.273142468401,32.1804615127,55.9779621605,617.506059994,335.880200497,75.1392,206.486659497
 12/28  15:00:00,171.812810459,36.3695988751,23.586743355,0.154571218573,32.1804615127,55.9779621605,611.902379613,338.996498403,66.8089,206.09698121
 12/28  16:00:00,171.420525575,36.3967889415,23.0703018485,0.268914053678,32.1804615127,55.9779621605,618.038397895,336.802677116,75.1392,206.096520779
 12/28  17:00:00,201.888959323,36.1295809033,21.8858920837,0.147727591293,32.1804615127,60.9114621605,581.076325278,327.270123265,91.7998,162.006402013
 12/28  18:00:00,261.655532997,35.9498654375,32.8617164374,0.0466644207967,32.1804615127,77.5397301883,631.062091189,337.364579645,49.9818,243.715711544
 12/28  19:00:00,334.782847388,35.9717215774,51.7159587704,0.268863377935,77.122965704,86.2600435998,826.952976491,344.451911475,49.9818,432.519265015
 12/28  20:00:00,341.733220472,35.9561100489,51.1119571072,0.266125534514,102.647051061,80.1663183927,700.957158794,340.951120347,33.3212,326.684838447
 12/28  21:00:00,373.263814281,35.9639158131,57.2981768035,0.288511683851,115.40909374,92.7192997104,688.468148853,335.214740436,33.3212,319.932208417
 12/28  22:00:00,364.029215747,35.9717215774,71.518977859,0.406067891495,102.647051061,94.1340635361,821.030064507,325.280167036,24.9909,470.758997471
 12/28  23:00:00,279.789395586,35.9639158131,54.0696680531,0.154362508756,77.122965704,65.871452062,709.53806403,333.851283982,16.6606,359.026180049
 12/28  24:00:00,189.79822595,35.9639158131,32.2535198571,0.00173395821601,38.286128036,48.4199368926,560.826636793,355.406216705,8.3303,197.090120089
 12/29  01:00:00,136.647348425,31.0574017336,23.6388317251,0.187090822099,25.5240853573,30.610668775,238.678503954,78.1217647573,3.33212,157.224619197
 12/29  02:00:00,123.258984884,31.0574017336,17.667622485,0.0951716157624,19.418418834,29.3649097162,188.519599093,65.0938507691,3.33212,120.093628324
 12/29  03:00:00,112.160802663,31.0574017336,14.4591485884,0.111367988171,12.7620426787,28.1191506574,181.522431864,59.0420764542,3.33212,119.148235409
 12/29  04:00:00,110.385133819,31.0574017336,12.6711626583,0.134603935858,12.7620426787,28.1191506574,179.111363269,56.4114717217,3.33212,119.367771548
 12/29  05:00:00,118.808608344,31.0574017336,13.8660421236,0.15337304611,12.7620426787,28.1191506574,220.256036136,55.3962053164,3.33212,161.52771082
 12/29  06:00:00,155.214926164,31.0574017336,22.6962963826,0.0861192927442,25.5240853573,30.610668775,333.589376004,54.7212165366,8.3303,270.537859468
 12/29  07:00:00,282.756655683,31.0222757944,52.4642603867,0.00454152840445,51.0481707146,78.1489452969,545.102849866,51.8148314353,16.6606,476.62741843
 12/29  08:00:00,370.986526003,35.9657565752,76.0560965303,0.0117843021524,64.3609230253,109.708623606,939.886657399,288.197218185,24.9909,626.698539214
 12/29  09:00:00,290.981509872,35.9404985204,50.1408396538,0.0,51.0481707146,80.7689615957,855.293827514,341.966287607,33.3212,480.006339907
 12/29  10:00:00,243.994039802,36.032179585,37.6418051672,0.0,51.0481707146,71.0224615957,779.720559347,346.369314539,66.8089,366.542344808
 12/29  11:00:00,182.780820806,36.1221995908,25.0923539483,0.0,32.1804615127,65.7244621605,731.096855085,360.565876398,83.4695,287.061478687
 12/29  12:00:00,179.49323992,36.2157765019,21.0554726026,0.0,32.1804615127,65.7244621605,650.856016638,357.009096326,83.4695,210.377420312
 12/29  13:00:00,179.778706885,36.2817924032,22.0619683641,0.0,32.1804615127,65.7244621605,641.894919015,346.034110305,83.4695,212.39130871
 12/29  14:00:00,170.341335126,36.3042851467,22.3275349225,0.0,32.1804615127,55.9779621605,627.26638921,343.808111016,75.1392,208.319078193
 12/29  15:00:00,169.848591306,36.3390367437,21.8028493906,0.0,32.1804615127,55.9779621605,618.700633247,345.672897517,66.8089,206.21883573
 12/29  16:00:00,169.674133479,36.3559599441,21.6307485183,0.0,32.1804615127,55.9779621605,624.982584711,343.630195475,75.1392,206.213189236
 12/29  17:00:00,197.538846553,36.1122924497,20.4946750588,0.0,32.1804615127,60.9114621605,584.240430785,330.382816885,91.7998,162.0578139
 12/29  18:00:00,258.811946679,35.9483042846,30.0481805608,0.0,32.1804615127,77.5397301883,643.187337418,350.708379749,49.9818,242.497157669
 12/29  19:00:00,329.996421014,35.9483042846,47.1779399677,0.0,77.122965704,86.2600435998,864.81816483,380.798660834,49.9818,434.037703996
 12/29  20:00:00,335.366355052,35.960012931,45.3773595762,0.0,102.647051061,80.1663183927,754.681004883,393.395594559,33.3212,327.964210324
 12/29  21:00:00,368.332100661,35.9639158131,53.0220109969,0.0,115.40909374,92.7192997104,733.783485071,380.171024072,33.3212,320.291260999
 12/29  22:00:00,360.110383011,35.9483042846,68.3210677197,0.0,102.647051061,94.1340635361,849.200543592,350.704147687,24.9909,473.505495906
 12/29  23:00:00,276.346057816,35.9561100489,50.7715607456,0.0,77.122965704,65.871452062,731.333702213,356.673248351,16.6606,357.999853862
 12/29  24:00:00,186.341713377,35.9561100489,28.7902126861,0.0,38.286128036,48.4199368926,581.372983001,375.850228403,8.3303,197.192454598
 12/30  01:00:00,136.287600407,31.0574017336,20.607673245,0.668657550286,27.7269238854,30.610668775,247.037144267,82.1252496628,3.33212,161.579774604
 12/30  02:00:00,131.141216537,31.0574017336,15.5740817173,0.511025332951,27.7269238854,30.610668775,187.672471579,68.2801216666,3.33212,116.060229912
 12/30  03:00:00,110.029276566,31.0574017336,11.9435337243,0.507647936189,12.7620426787,28.1191506574,187.688240564,61.8332504533,3.33212,122.522870111
 12/30  04:00:00,108.181469116,31.0574017336,10.1070628573,0.507581463424,12.7620426787,28.1191506574,178.34702638,58.9411497148,3.33212,116.073756665
 12/30  05:00:00,116.12977244,31.0574017336,11.4909909001,0.494293920658,12.7620426787,28.1191506574,222.621271647,57.6411407478,3.33212,161.648010899
 12/30  06:00:00,130.633683932,31.0574017336,13.7846171146,0.460501160879,12.7620426787,28.1191506574,262.600459966,56.9672795366,8.3303,197.30288043
 12/30  07:00:00,221.810216813,31.0574017336,24.364412853,0.272321650848,42.6918050922,54.3732441037,352.393141862,55.4841212994,16.6606,280.248420563
 12/30  08:00:00,297.057921233,35.9641139815,48.6862744178,0.0,42.6918050922,86.1019271793,810.064018499,307.489759696,24.9909,477.583358803
 12/30  09:00:00,352.930021231,35.9639158131,74.7169188612,0.0,57.6566862989,112.030105488,1053.08133659,347.191272618,33.3212,672.568863977
 12/30  10:00:00,281.165052995,36.0225332121,55.4188778244,0.0,57.6566862989,83.6599452969,888.930241871,343.276207212,66.8089,478.845134659
 12/30  11:00:00,205.857815418,36.1127474412,34.3045764079,0.0,42.6918050922,68.9656133826,807.015118379,359.5016107,83.4695,364.044007679
 12/30  12:00:00,190.268892422,36.1471598382,27.0394656488,0.0,34.9340096728,67.7198543238,739.854692732,364.709225483,83.4695,291.675967249
 12/30  13:00:00,183.380869428,36.2271409166,20.9428039151,0.0,34.9340096728,67.7198543238,658.523853856,360.004768528,83.4695,215.049585328
 12/30  14:00:00,173.957361571,36.2307500924,21.2450842825,0.0,34.9340096728,57.9733543238,644.358384427,357.562708368,75.1392,211.656476059
 12/30  15:00:00,174.73689713,36.2745348145,21.9873819287,0.0,34.9340096728,57.9733543238,632.741000497,355.864753463,66.8089,210.067347034
 12/30  16:00:00,173.399584401,36.3037609113,20.6366316684,0.0,34.9340096728,57.9733543238,640.036445295,354.936481234,75.1392,209.960764062
 12/30  17:00:00,200.068424049,36.080394225,18.2657897195,0.0,34.9340096728,62.9068543238,614.504426782,356.310439684,91.7998,166.394187099
 12/30  18:00:00,251.20432222,35.9561100489,25.0332366515,0.0,34.9340096728,72.2186844194,619.449341266,368.386517968,49.9818,201.081023297
 12/30  19:00:00,328.893505239,35.9561100489,36.3942439946,0.0,87.0357390804,86.2600435998,667.298419791,368.658924361,49.9818,248.65769543
 12/30  20:00:00,336.069664382,35.9404985204,48.8744774198,0.0,102.000620287,77.6748002752,724.529184634,367.510874128,33.3212,323.697110506
 12/30  21:00:00,354.816470367,35.9404985204,56.3269260332,0.0,102.000620287,88.9820225341,723.976117515,369.994697198,33.3212,320.660220317
 12/30  22:00:00,345.616874762,35.9639158131,56.819435909,0.0,102.000620287,91.6425454185,717.658988312,371.360733937,24.9909,321.307354375
 12/30  23:00:00,291.670551353,35.9717215774,56.0156845783,0.0,87.0357390804,65.871452062,872.533725837,380.875034699,16.6606,474.998091137
 12/30  24:00:00,196.8199341,35.9639158131,34.7355524771,0.0,42.6918050922,48.4199368926,679.634706088,397.519137964,8.3303,273.785268124
 12/31  01:00:00,146.711463479,31.0574017336,21.5325199215,0.931277106881,34.4311606118,33.1021868926,248.584436338,85.4657259374,3.33212,159.786590401
 12/31  02:00:00,140.215403602,31.0574017336,15.1374074388,0.792659544393,34.4311606118,33.1021868926,196.454905708,70.3699803213,3.33212,122.752805387
 12/31  03:00:00,119.005954508,31.0574017336,11.3989071216,0.79757229987,19.466279405,30.610668775,189.268869744,63.1735053923,3.33212,122.763244352
 12/31  04:00:00,117.119904328,31.0574017336,9.52495060418,0.796211356043,19.466279405,30.610668775,185.884639689,59.7832174569,3.33212,122.769302232
 12/31  05:00:00,125.06971459,31.0574017336,10.9242614349,0.773310916722,19.466279405,30.610668775,219.573518905,58.0871665645,3.33212,158.15423234
 12/31  06:00:00,139.608157525,31.0574017336,13.2651387252,0.724655212932,19.466279405,30.610668775,266.818478725,57.0491640595,8.3303,201.439014665
 12/31  07:00:00,221.592910113,31.0574017336,23.9377021118,0.478789876437,42.6918050922,54.3732441037,353.493861047,55.2161394571,16.6606,281.61712159
 12/31  08:00:00,306.727866924,35.964229373,49.1548820604,0.0,49.3960418185,88.5934452969,788.607903944,285.117275602,24.9909,478.499728343
 12/31  09:00:00,354.4910142,35.9561100489,76.3186368993,0.0,57.6566862989,112.030105488,1020.15654309,312.269154658,33.3212,674.566188435
 12/31  10:00:00,274.320549917,36.1677227053,57.704561558,0.0,50.9524495726,81.1684271793,853.687351471,304.819271213,66.8089,482.059180258
 12/31  11:00:00,209.322134377,36.2979350595,37.6460000506,0.0,42.6918050922,68.9656133826,758.766176935,309.566202305,83.4695,365.73047463
 12/31  12:00:00,198.553212913,36.3420112085,30.557308666,0.0,38.286128036,68.9656133826,693.637685321,318.957614463,83.4695,291.210570858
 12/31  13:00:00,191.556289315,36.3268881317,24.4329683354,0.0,38.286128036,68.9656133826,627.147117846,329.282490919,83.4695,214.395126928
 12/31  14:00:00,172.360991868,36.3474528107,24.1583876227,0.0,31.5818913096,56.727595265,621.200992963,338.862171515,75.1392,207.199621448
 12/31  15:00:00,172.43067338,36.3858374651,24.1988393317,0.0,31.5818913096,56.727595265,619.856335357,341.403834187,66.8089,211.643601171
 12/31  16:00:00,171.703271214,36.4315471834,23.4419868272,0.0,31.5818913096,56.727595265,623.373155372,339.855721156,75.1392,208.378234216
 12/31  17:00:00,199.16120556,36.2178046717,21.8646646569,0.0,31.5818913096,61.661095265,585.439773652,331.475638757,91.7998,162.164334896
 12/31  18:00:00,250.720942239,35.9483042846,29.2093304716,0.0,31.5818913096,70.9729253606,583.302177416,327.749916706,49.9818,205.57046071
 12/31  19:00:00,324.6484712,35.9873331059,41.3838306856,0.00734438948542,80.3315023541,83.7685254822,615.584532124,319.709750302,49.9818,245.892981823
 12/31  20:00:00,341.441246731,35.9678186952,54.1535027016,0.131618883582,102.000620287,77.6748002752,654.882636609,300.581549463,33.3212,320.979887147
 12/31  21:00:00,370.174745544,35.9717215774,62.2840796877,0.218859099081,108.704857014,91.4735406516,643.438484439,290.486964817,33.3212,319.630319622
 12/31  22:00:00,343.689243643,35.9444014025,64.1493420801,0.0664975494944,95.2963835608,89.1510273009,628.94669457,282.958543377,24.9909,320.997251193
 12/31  23:00:00,289.684949449,35.9483042846,63.322199182,0.0286590105272,80.3315023541,63.3799339444,781.45805257,290.652876886,16.6606,474.144575684
 12/31  24:00:00,203.747677987,35.9561100489,41.7468053857,0.0,42.6918050922,48.4199368926,594.575215051,314.445687455,8.3303,271.799227597
